Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,234.0,50.0,0.85,13.5,86.5,277.69,225.84
2016,1,11,16,30,192.0,35.0,0.9,13.0,56.0,231.35,180.92
2016,1,11,16,45,96.0,17.5,0.95,13.0,28.0,123.08,46.92
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,15.0,2.0,9.5,36.0,12.2,0.0
2016,1,12,8,0,417.0,30.0,2.1,10.0,72.0,25.1,15.53
2016,1,12,8,15,502.5,37.0,2.05,10.5,112.5,31.02,21.8
2016,1,12,8,30,588.0,44.0,2.0,11.0,153.0,40.19,30.38
2016,1,12,8,45,639.5,49.0,1.95,11.5,194.0,44.74,34.69
2016,1,12,9,0,691.0,54.0,1.9,12.0,235.0,49.33,38.88
2016,1,12,9,15,725.5,57.5,1.75,12.0,274.0,52.51,41.79
2016,1,12,9,30,760.0,61.0,1.6,12.0,313.0,55.7,44.65
2016,1,12,9,45,677.0,81.5,1.45,12.5,323.5,64.79,52.63
2016,1,12,10,0,594.0,102.0,1.3,13.0,334.0,77.55,63.74
2016,1,12,10,15,523.0,126.5,1.35,13.5,342.0,89.96,74.42
2016,1,12,10,30,452.0,151.0,1.4,14.0,350.0,103.36,85.86
2016,1,12,10,45,419.0,167.0,1.5,14.5,358.5,111.92,92.98
2016,1,12,11,0,386.0,183.0,1.6,15.0,367.0,136.42,101.44
2016,1,12,11,15,431.5,179.5,1.6,15.0,391.0,165.18,115.17
2016,1,12,11,30,477.0,176.0,1.6,15.0,415.0,200.97,140.05
2016,1,12,11,45,433.0,189.0,1.6,15.0,409.0,233.43,169.31
2016,1,12,12,0,389.0,202.0,1.6,15.0,403.0,258.46,193.55
2016,1,12,12,15,408.0,198.0,1.6,15.0,408.5,291.61,222.36
2016,1,12,12,30,427.0,194.0,1.6,15.0,414.0,322.88,249.8
2016,1,12,12,45,447.0,186.5,1.6,15.5,414.0,352.37,275.26
2016,1,12,13,0,467.0,179.0,1.6,16.0,414.0,382.14,300.68
2016,1,12,13,15,413.5,184.0,1.55,16.0,387.5,386.23,306.43
2016,1,12,13,30,360.0,189.0,1.5,16.0,361.0,374.51,299.35
2016,1,12,13,45,408.5,170.5,1.45,16.0,357.5,415.92,333.56
2016,1,12,14,0,457.0,152.0,1.4,16.0,354.0,447.62,359.96
2016,1,12,14,15,437.0,144.5,1.3,15.5,328.0,447.16,361.32
2016,1,12,14,30,417.0,137.0,1.2,15.0,302.0,443.71,360.31
2016,1,12,14,45,398.0,128.5,1.1,15.0,274.5,437.08,355.91
2016,1,12,15,0,379.0,120.0,1.0,15.0,247.0,427.86,349.18
2016,1,12,15,15,363.0,106.5,1.0,14.5,216.5,412.7,338.71
2016,1,12,15,30,347.0,93.0,1.0,14.0,186.0,395.09,325.69
2016,1,12,15,45,315.5,80.0,1.0,13.5,153.5,364.38,301.14
2016,1,12,16,0,284.0,67.0,1.0,13.0,121.0,331.7,273.74
2016,1,12,16,15,240.5,52.0,1.0,12.5,89.5,285.64,233.76
2016,1,12,16,30,197.0,37.0,1.0,12.0,58.0,238.39,188.41
2016,1,12,16,45,98.5,23.0,1.05,12.0,33.5,122.52,56.56
2016,1,12,17,0,0.0,9.0,1.1,12.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,1.1,12.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,186.0,16.0,2.9,12.5,35.0,12.96,0.0
2016,1,13,8,0,372.0,32.0,3.1,13.0,70.0,26.56,16.56
2016,1,13,8,15,462.5,40.0,3.2,13.0,110.5,33.2,23.46
2016,1,13,8,30,553.0,48.0,3.3,13.0,151.0,39.93,29.88
2016,1,13,8,45,602.0,54.5,3.45,13.5,192.0,45.17,34.76
2016,1,13,9,0,651.0,61.0,3.6,14.0,233.0,50.39,39.49
2016,1,13,9,15,385.0,99.5,3.8,14.0,205.0,71.79,58.6
2016,1,13,9,30,119.0,138.0,4.0,14.0,177.0,94.48,78.67
2016,1,13,9,45,205.0,146.5,4.25,14.5,223.0,99.37,82.72
2016,1,13,10,0,291.0,155.0,4.5,15.0,269.0,105.8,88.09
2016,1,13,10,15,309.5,165.0,4.55,15.0,294.5,111.94,93.32
2016,1,13,10,30,328.0,175.0,4.6,15.0,320.0,117.98,98.44
2016,1,13,10,45,366.0,177.5,4.7,15.0,347.0,120.13,100.17
2016,1,13,11,0,404.0,180.0,4.8,15.0,374.0,132.54,98.27
2016,1,13,11,15,202.0,153.5,4.85,15.0,250.5,126.84,93.03
2016,1,13,11,30,0.0,127.0,4.9,15.0,127.0,95.84,75.15
2016,1,13,11,45,0.0,72.5,4.95,15.0,72.5,55.69,41.46
2016,1,13,12,0,0.0,18.0,5.0,15.0,18.0,13.74,6.01
2016,1,13,12,15,14.5,111.5,4.95,14.5,119.0,90.08,70.1
2016,1,13,12,30,29.0,205.0,4.9,14.0,220.0,171.21,137.61
2016,1,13,12,45,432.5,148.0,4.9,14.0,367.0,314.65,251.01
2016,1,13,13,0,836.0,91.0,4.9,14.0,514.0,478.63,382.69
2016,1,13,13,15,476.0,153.0,4.8,14.0,392.5,390.24,316.78
2016,1,13,13,30,116.0,215.0,4.7,14.0,271.0,257.34,209.82
2016,1,13,13,45,454.5,151.0,4.6,14.0,355.5,424.26,349.37
2016,1,13,14,0,793.0,87.0,4.5,14.0,440.0,591.7,486.31
2016,1,13,14,15,543.5,122.5,4.3,13.5,357.0,492.71,408.1
2016,1,13,14,30,294.0,158.0,4.1,13.0,274.0,369.88,308.32
2016,1,13,14,45,279.0,147.5,3.95,13.0,250.0,361.31,302.51
2016,1,13,15,0,264.0,137.0,3.8,13.0,226.0,350.93,294.6
2016,1,13,15,15,453.5,101.0,3.25,12.5,233.0,472.21,396.89
2016,1,13,15,30,643.0,65.0,2.7,12.0,240.0,586.77,488.65
2016,1,13,15,45,601.5,58.0,2.2,12.0,200.0,556.84,461.0
2016,1,13,16,0,560.0,51.0,1.7,12.0,160.0,523.77,430.19
2016,1,13,16,15,472.5,43.0,1.55,11.0,119.0,452.24,370.15
2016,1,13,16,30,385.0,35.0,1.4,10.0,78.0,378.9,302.57
2016,1,13,16,45,240.5,23.5,1.25,9.5,46.0,248.59,135.99
2016,1,13,17,0,96.0,12.0,1.1,9.0,14.0,80.1,0.0
2016,1,13,17,15,48.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,125.0,17.0,1.15,9.5,30.0,13.02,0.0
2016,1,14,8,0,250.0,34.0,1.2,10.0,60.0,25.96,16.38
2016,1,14,8,15,294.5,48.0,1.35,10.0,93.0,36.3,26.57
2016,1,14,8,30,339.0,62.0,1.5,10.0,126.0,46.45,36.15
2016,1,14,8,45,373.0,73.5,1.7,10.5,159.5,54.63,43.73
2016,1,14,9,0,407.0,85.0,1.9,11.0,193.0,62.66,51.02
2016,1,14,9,15,428.0,95.0,1.95,11.0,224.0,69.38,57.12
2016,1,14,9,30,449.0,105.0,2.0,11.0,255.0,75.97,62.99
2016,1,14,9,45,452.5,117.5,2.15,11.5,282.0,83.74,69.72
2016,1,14,10,0,456.0,130.0,2.3,12.0,309.0,91.3,76.19
2016,1,14,10,15,393.5,152.5,2.3,12.0,315.5,103.67,86.98
2016,1,14,10,30,331.0,175.0,2.3,12.0,322.0,118.04,99.45
2016,1,14,10,45,386.5,174.0,2.35,12.5,354.0,118.57,99.57
2016,1,14,11,0,442.0,173.0,2.4,13.0,386.0,129.8,95.85
2016,1,14,11,15,278.0,200.5,2.45,13.0,336.0,163.65,121.07
2016,1,14,11,30,114.0,228.0,2.5,13.0,286.0,177.76,138.46
2016,1,14,11,45,111.5,232.0,2.55,13.0,289.5,191.69,150.27
2016,1,14,12,0,109.0,236.0,2.6,13.0,293.0,204.25,161.33
2016,1,14,12,15,108.5,235.5,2.65,13.0,292.5,213.86,170.07
2016,1,14,12,30,108.0,235.0,2.7,13.0,292.0,223.13,178.57
2016,1,14,12,45,123.5,233.0,2.8,13.0,297.0,243.64,196.03
2016,1,14,13,0,139.0,231.0,2.9,13.0,302.0,260.54,210.68
2016,1,14,13,15,116.0,222.5,2.9,13.0,280.5,253.51,205.93
2016,1,14,13,30,93.0,214.0,2.9,13.0,259.0,233.9,190.67
2016,1,14,13,45,81.0,202.5,2.95,13.0,240.5,224.26,183.41
2016,1,14,14,0,69.0,191.0,3.0,13.0,222.0,213.2,174.77
2016,1,14,14,15,34.5,130.0,2.85,12.5,145.5,135.55,110.39
2016,1,14,14,30,0.0,69.0,2.7,12.0,69.0,52.93,39.95
2016,1,14,14,45,0.0,62.5,2.55,12.0,62.5,47.9,35.75
2016,1,14,15,0,0.0,56.0,2.4,12.0,56.0,42.87,31.47
2016,1,14,15,15,0.0,49.0,2.15,12.0,49.0,37.47,26.84
2016,1,14,15,30,0.0,42.0,1.9,12.0,42.0,32.08,22.17
2016,1,14,15,45,0.0,34.5,1.7,12.0,34.5,26.32,17.12
2016,1,14,16,0,0.0,27.0,1.5,12.0,27.0,20.56,12.05
2016,1,14,16,15,0.0,20.0,1.65,11.5,20.0,15.21,7.3
2016,1,14,16,30,0.0,13.0,1.8,11.0,13.0,9.87,2.5
2016,1,14,16,45,0.0,7.5,1.95,11.0,7.5,5.68,0.0
2016,1,14,17,0,0.0,2.0,2.1,11.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,17.0,0.25,11.0,34.5,13.73,0.01
2016,1,15,8,0,334.0,34.0,0.2,11.0,69.0,28.05,18.21
2016,1,15,8,15,422.5,43.0,0.3,11.0,108.5,35.37,25.73
2016,1,15,8,30,511.0,52.0,0.4,11.0,148.0,42.75,32.78
2016,1,15,8,45,567.5,58.0,0.5,11.5,189.0,47.52,37.25
2016,1,15,9,0,624.0,64.0,0.6,12.0,230.0,52.33,41.62
2016,1,15,9,15,661.5,68.5,0.7,12.0,268.5,55.82,44.78
2016,1,15,9,30,699.0,73.0,0.8,12.0,307.0,59.31,47.89
2016,1,15,9,45,709.0,80.0,0.9,12.5,339.0,64.16,52.05
2016,1,15,10,0,719.0,87.0,1.0,13.0,371.0,68.88,56.04
2016,1,15,10,15,738.5,89.5,1.05,13.0,400.0,70.57,57.43
2016,1,15,10,30,758.0,92.0,1.1,13.0,429.0,72.28,58.85
2016,1,15,10,45,677.5,113.5,1.2,13.0,426.0,84.83,69.81
2016,1,15,11,0,597.0,135.0,1.3,13.0,423.0,115.13,80.68
2016,1,15,11,15,701.5,116.0,1.3,13.0,465.0,151.94,94.39
2016,1,15,11,30,806.0,97.0,1.3,13.0,507.0,203.42,128.41
2016,1,15,11,45,644.0,140.5,1.35,13.5,471.5,246.68,172.06
2016,1,15,12,0,482.0,184.0,1.4,14.0,436.0,272.73,202.15
2016,1,15,12,15,439.0,194.5,1.3,14.0,424.5,298.79,227.46
2016,1,15,12,30,396.0,205.0,1.2,14.0,413.0,314.73,243.99
2016,1,15,12,45,438.0,192.5,1.15,14.0,419.0,353.82,276.89
2016,1,15,13,0,480.0,180.0,1.1,14.0,425.0,389.47,306.95
2016,1,15,13,15,647.5,133.5,1.0,14.0,454.5,465.03,367.02
2016,1,15,13,30,815.0,87.0,0.9,14.0,484.0,541.34,427.07
2016,1,15,13,45,809.5,83.5,0.8,14.0,463.5,568.65,449.24
2016,1,15,14,0,804.0,80.0,0.7,14.0,443.0,592.89,468.89
2016,1,15,14,15,786.0,77.5,0.65,14.0,414.0,607.08,481.08
2016,1,15,14,30,768.0,75.0,0.6,14.0,385.0,617.44,490.14
2016,1,15,14,45,750.5,70.5,0.6,14.5,352.0,622.16,494.52
2016,1,15,15,0,733.0,66.0,0.6,15.0,319.0,623.19,495.42
2016,1,15,15,15,698.0,62.5,0.5,14.5,281.0,609.04,485.01
2016,1,15,15,30,663.0,59.0,0.4,14.0,243.0,596.13,475.09
2016,1,15,15,45,613.5,53.5,0.35,14.0,202.0,562.19,448.43
2016,1,15,16,0,564.0,48.0,0.3,14.0,161.0,525.11,418.16
2016,1,15,16,15,483.0,41.0,0.35,13.5,121.0,459.63,366.08
2016,1,15,16,30,402.0,34.0,0.4,13.0,81.0,392.48,307.62
2016,1,15,16,45,262.5,23.5,0.45,13.0,48.5,270.2,168.94
2016,1,15,17,0,123.0,13.0,0.5,13.0,16.0,101.29,0.0
2016,1,15,17,15,61.5,6.5,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,46.5,19.5,2.85,12.0,24.5,14.81,0.9
2016,1,16,8,0,93.0,39.0,2.9,12.0,49.0,28.8,18.7
2016,1,16,8,15,130.0,56.5,2.85,12.0,77.0,41.13,30.58
2016,1,16,8,30,167.0,74.0,2.8,12.0,105.0,53.22,41.86
2016,1,16,8,45,193.5,90.0,2.8,12.5,135.0,64.07,51.79
2016,1,16,9,0,220.0,106.0,2.8,13.0,165.0,74.69,61.32
2016,1,16,9,15,244.5,118.5,2.75,13.0,193.5,82.97,68.74
2016,1,16,9,30,269.0,131.0,2.7,13.0,222.0,91.09,75.91
2016,1,16,9,45,162.0,147.0,2.7,13.5,203.5,101.25,84.63
2016,1,16,10,0,55.0,163.0,2.7,14.0,185.0,111.55,93.35
2016,1,16,10,15,51.5,173.5,2.65,14.0,195.5,118.21,98.99
2016,1,16,10,30,48.0,184.0,2.6,14.0,206.0,124.68,104.46
2016,1,16,10,45,41.5,190.0,2.6,14.5,209.5,128.55,107.44
2016,1,16,11,0,35.0,196.0,2.6,15.0,213.0,134.82,106.84
2016,1,16,11,15,178.0,205.0,2.55,15.0,295.5,158.51,119.83
2016,1,16,11,30,321.0,214.0,2.5,15.0,378.0,200.92,147.13
2016,1,16,11,45,216.5,226.0,2.5,15.5,337.5,210.5,159.69
2016,1,16,12,0,112.0,238.0,2.5,16.0,297.0,206.42,161.03
2016,1,16,12,15,106.0,237.5,2.4,16.0,293.5,214.5,168.56
2016,1,16,12,30,100.0,237.0,2.3,16.0,290.0,221.67,175.27
2016,1,16,12,45,189.0,230.0,2.25,16.0,328.0,268.19,212.41
2016,1,16,13,0,278.0,223.0,2.2,16.0,366.0,325.25,258.44
2016,1,16,13,15,182.5,219.5,2.1,16.0,312.5,283.97,227.21
2016,1,16,13,30,87.0,216.0,2.0,16.0,259.0,232.24,186.44
2016,1,16,13,45,43.5,173.5,1.95,16.0,195.0,174.42,139.95
2016,1,16,14,0,0.0,131.0,1.9,16.0,131.0,104.44,82.09
2016,1,16,14,15,106.0,151.5,1.8,16.0,194.5,215.27,175.65
2016,1,16,14,30,212.0,172.0,1.7,16.0,258.0,316.72,259.26
2016,1,16,14,45,200.5,160.0,1.6,16.0,236.0,306.98,251.56
2016,1,16,15,0,189.0,148.0,1.5,16.0,214.0,295.95,243.17
2016,1,16,15,15,178.5,131.5,1.3,15.5,188.5,278.66,229.84
2016,1,16,15,30,168.0,115.0,1.1,15.0,163.0,259.92,214.94
2016,1,16,15,45,149.5,98.0,0.9,15.0,135.0,233.11,192.38
2016,1,16,16,0,131.0,81.0,0.7,15.0,107.0,204.96,168.13
2016,1,16,16,15,103.0,63.0,0.75,14.5,80.5,166.52,135.11
2016,1,16,16,30,75.0,45.0,0.8,14.0,54.0,126.26,99.22
2016,1,16,16,45,37.5,28.0,0.85,13.5,32.5,75.79,46.9
2016,1,16,17,0,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,1,16,17,15,0.0,5.5,0.9,13.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,2.7,13.5,6.0,4.54,0.0
2016,1,17,8,0,0.0,12.0,2.7,14.0,12.0,9.1,2.02
2016,1,17,8,15,0.0,18.5,2.75,14.0,18.5,14.06,6.69
2016,1,17,8,30,0.0,25.0,2.8,14.0,25.0,19.03,11.29
2016,1,17,8,45,0.0,32.0,2.85,14.0,32.0,24.4,16.21
2016,1,17,9,0,0.0,39.0,2.9,14.0,39.0,29.77,21.1
2016,1,17,9,15,0.0,45.5,2.95,14.0,45.5,34.77,25.6
2016,1,17,9,30,0.0,52.0,3.0,14.0,52.0,39.78,30.07
2016,1,17,9,45,0.0,58.5,3.1,14.5,58.5,44.8,34.43
2016,1,17,10,0,0.0,65.0,3.2,15.0,65.0,49.83,38.76
2016,1,17,10,15,0.0,47.0,3.2,15.0,47.0,35.95,26.38
2016,1,17,10,30,0.0,29.0,3.2,15.0,29.0,22.14,14.07
2016,1,17,10,45,0.0,72.0,3.2,15.0,72.0,55.27,43.37
2016,1,17,11,0,0.0,115.0,3.2,15.0,115.0,86.47,67.43
2016,1,17,11,15,0.0,123.0,3.2,15.0,123.0,92.55,72.4
2016,1,17,11,30,0.0,131.0,3.2,15.0,131.0,98.74,77.49
2016,1,17,11,45,0.0,112.5,3.2,15.5,112.5,85.81,66.53
2016,1,17,12,0,0.0,94.0,3.2,16.0,94.0,72.22,55.06
2016,1,17,12,15,0.0,101.0,3.1,16.0,101.0,77.58,59.53
2016,1,17,12,30,0.0,108.0,3.0,16.0,108.0,83.04,64.07
2016,1,17,12,45,0.0,100.5,2.95,16.0,100.5,77.39,59.38
2016,1,17,13,0,0.0,93.0,2.9,16.0,93.0,71.62,54.61
2016,1,17,13,15,0.0,100.0,2.85,15.5,100.0,77.22,59.46
2016,1,17,13,30,0.0,107.0,2.8,15.0,107.0,83.03,64.5
2016,1,17,13,45,0.0,95.5,2.75,15.0,95.5,73.91,56.93
2016,1,17,14,0,0.0,84.0,2.7,15.0,84.0,64.67,49.24
2016,1,17,14,15,0.0,71.5,2.65,15.0,71.5,54.87,41.05
2016,1,17,14,30,0.0,59.0,2.6,15.0,59.0,45.2,32.93
2016,1,17,14,45,0.0,36.0,2.55,15.0,36.0,27.48,17.89
2016,1,17,15,0,0.0,13.0,2.5,15.0,13.0,9.88,2.84
2016,1,17,15,15,0.0,11.5,2.3,14.5,11.5,8.74,1.87
2016,1,17,15,30,0.0,10.0,2.1,14.0,10.0,7.59,0.89
2016,1,17,15,45,0.0,8.5,1.95,14.0,8.5,6.45,0.0
2016,1,17,16,0,0.0,7.0,1.8,14.0,7.0,5.3,0.0
2016,1,17,16,15,0.0,5.0,1.75,14.0,5.0,3.78,0.0
2016,1,17,16,30,0.0,3.0,1.7,14.0,3.0,2.27,0.0
2016,1,17,16,45,0.0,1.5,1.65,14.0,1.5,1.13,0.0
2016,1,17,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,65.0,4.5,0.35,11.5,6.0,0.0,0.0
2016,1,18,7,30,130.0,9.0,0.4,12.0,12.0,7.08,0.0
2016,1,18,7,45,273.5,19.5,0.5,12.5,44.0,16.08,2.59
2016,1,18,8,0,417.0,30.0,0.6,13.0,76.0,25.05,15.63
2016,1,18,8,15,500.5,37.5,0.65,13.5,117.0,31.38,21.98
2016,1,18,8,30,584.0,45.0,0.7,14.0,158.0,40.98,30.81
2016,1,18,8,45,636.5,49.5,0.8,15.0,200.0,45.11,34.58
2016,1,18,9,0,689.0,54.0,0.9,16.0,242.0,49.28,38.25
2016,1,18,9,15,723.5,58.0,1.0,16.0,281.0,52.87,41.44
2016,1,18,9,30,758.0,62.0,1.1,16.0,320.0,56.44,44.57
2016,1,18,9,45,778.0,65.5,1.2,16.0,354.5,59.39,47.1
2016,1,18,10,0,798.0,69.0,1.3,16.0,389.0,62.3,49.58
2016,1,18,10,15,814.0,71.0,1.45,16.0,418.5,63.99,50.97
2016,1,18,10,30,830.0,73.0,1.6,16.0,448.0,65.68,52.36
2016,1,18,10,45,837.5,75.0,1.8,16.5,470.0,67.2,53.49
2016,1,18,11,0,845.0,77.0,2.0,17.0,492.0,91.64,55.45
2016,1,18,11,15,851.5,78.0,2.15,17.0,507.5,144.91,81.42
2016,1,18,11,30,858.0,79.0,2.3,17.0,523.0,198.14,120.27
2016,1,18,11,45,856.5,81.0,2.45,17.0,530.0,250.2,164.83
2016,1,18,12,0,855.0,83.0,2.6,17.0,537.0,301.0,210.96
2016,1,18,12,15,627.0,146.0,2.55,17.0,479.0,326.05,243.0
2016,1,18,12,30,399.0,209.0,2.5,17.0,421.0,319.45,246.63
2016,1,18,12,45,403.5,205.0,2.45,17.0,417.5,343.38,268.39
2016,1,18,13,0,408.0,201.0,2.4,17.0,414.0,374.76,295.48
2016,1,18,13,15,376.0,201.0,2.3,16.5,393.5,374.1,297.85
2016,1,18,13,30,344.0,201.0,2.2,16.0,373.0,378.15,303.41
2016,1,18,13,45,226.5,202.0,2.15,16.0,313.0,318.68,257.36
2016,1,18,14,0,109.0,203.0,2.1,16.0,253.0,249.11,201.56
2016,1,18,14,15,87.0,188.0,1.9,16.0,226.5,228.21,185.11
2016,1,18,14,30,65.0,173.0,1.7,16.0,200.0,205.27,166.56
2016,1,18,14,45,86.0,161.0,1.55,16.0,193.5,214.04,174.68
2016,1,18,15,0,107.0,149.0,1.4,16.0,187.0,238.1,194.98
2016,1,18,15,15,100.0,133.0,1.2,15.5,165.5,222.57,182.69
2016,1,18,15,30,93.0,117.0,1.0,15.0,144.0,206.05,169.42
2016,1,18,15,45,84.0,99.0,0.8,15.0,120.5,184.16,151.01
2016,1,18,16,0,75.0,81.0,0.6,15.0,97.0,161.03,131.14
2016,1,18,16,15,60.5,63.0,0.6,14.5,74.0,132.34,106.41
2016,1,18,16,30,46.0,45.0,0.6,14.0,51.0,101.9,79.38
2016,1,18,16,45,23.0,28.5,0.65,14.0,31.5,52.05,33.05
2016,1,18,17,0,0.0,12.0,0.7,14.0,12.0,9.44,0.0
2016,1,18,17,15,0.0,6.0,0.7,14.0,6.0,4.72,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.13,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.51,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.27,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,45.0,5.25,15.5,45.0,34.4,25.02
2016,1,19,10,0,0.0,85.0,5.3,16.0,85.0,64.69,51.68
2016,1,19,10,15,9.5,128.5,5.3,16.0,132.5,94.52,77.74
2016,1,19,10,30,19.0,172.0,5.3,16.0,180.0,122.45,101.91
2016,1,19,10,45,80.0,197.0,5.3,16.0,236.0,133.3,111.13
2016,1,19,11,0,141.0,222.0,5.3,16.0,292.0,150.04,117.19
2016,1,19,11,15,164.5,229.0,5.35,16.0,313.0,170.95,130.41
2016,1,19,11,30,188.0,236.0,5.4,16.0,334.0,194.47,147.74
2016,1,19,11,45,94.0,191.0,5.5,16.0,240.0,161.47,125.08
2016,1,19,12,0,0.0,146.0,5.6,16.0,146.0,110.81,87.12
2016,1,19,12,15,399.5,127.5,5.45,16.0,341.5,235.26,179.17
2016,1,19,12,30,799.0,109.0,5.3,16.0,537.0,398.28,305.89
2016,1,19,12,45,802.5,107.0,5.2,16.0,532.5,440.75,344.91
2016,1,19,13,0,806.0,105.0,5.1,16.0,528.0,481.58,382.11
2016,1,19,13,15,799.5,104.0,4.9,15.5,514.0,516.43,414.41
2016,1,19,13,30,793.0,103.0,4.7,15.0,500.0,548.47,443.75
2016,1,19,13,45,504.0,153.0,4.55,15.0,401.0,457.65,373.55
2016,1,19,14,0,215.0,203.0,4.4,15.0,302.0,326.39,267.46
2016,1,19,14,15,238.5,187.5,4.25,15.0,291.5,352.11,289.91
2016,1,19,14,30,262.0,172.0,4.1,15.0,281.0,364.87,301.58
2016,1,19,14,45,170.5,160.5,4.0,15.0,229.0,286.44,237.33
2016,1,19,15,0,79.0,149.0,3.9,15.0,177.0,203.03,167.39
2016,1,19,15,15,69.5,133.5,3.55,14.5,156.5,185.58,153.36
2016,1,19,15,30,60.0,118.0,3.2,14.0,136.0,167.4,138.3
2016,1,19,15,45,50.5,100.5,2.9,14.0,113.5,145.68,119.69
2016,1,19,16,0,41.0,83.0,2.6,14.0,91.0,123.11,100.01
2016,1,19,16,15,28.0,64.5,2.25,13.5,69.5,95.14,75.51
2016,1,19,16,30,15.0,46.0,1.9,13.0,48.0,65.47,49.22
2016,1,19,16,45,7.5,29.0,1.6,13.0,30.0,33.76,19.99
2016,1,19,17,0,0.0,12.0,1.3,13.0,12.0,9.14,0.0
2016,1,19,17,15,0.0,6.0,1.15,12.5,6.0,4.72,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,10.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,1,20,7,45,125.0,24.5,0.85,10.5,38.0,18.51,5.12
2016,1,20,8,0,250.0,38.0,0.9,11.0,65.0,28.85,19.14
2016,1,20,8,15,294.0,52.5,1.0,11.0,99.0,39.47,29.4
2016,1,20,8,30,338.0,67.0,1.1,11.0,133.0,49.89,39.17
2016,1,20,8,45,373.5,78.5,1.25,11.5,168.0,58.0,46.64
2016,1,20,9,0,409.0,90.0,1.4,12.0,203.0,65.97,53.81
2016,1,20,9,15,432.5,99.5,1.35,12.5,235.0,72.32,59.39
2016,1,20,9,30,456.0,109.0,1.3,13.0,267.0,78.55,64.75
2016,1,20,9,45,477.0,118.0,1.3,13.5,298.5,84.31,69.6
2016,1,20,10,0,498.0,127.0,1.3,14.0,330.0,89.96,74.3
2016,1,20,10,15,581.0,116.5,1.25,14.5,370.0,86.2,70.72
2016,1,20,10,30,664.0,106.0,1.2,15.0,410.0,79.71,64.8
2016,1,20,10,45,574.5,138.0,1.2,15.5,410.5,99.14,81.46
2016,1,20,11,0,485.0,170.0,1.2,16.0,411.0,129.7,93.49
2016,1,20,11,15,678.5,125.0,1.15,16.0,473.5,156.27,97.4
2016,1,20,11,30,872.0,80.0,1.1,16.0,536.0,201.88,122.55
2016,1,20,11,45,878.0,79.5,1.1,16.0,545.0,258.11,169.84
2016,1,20,12,0,884.0,79.0,1.1,16.0,554.0,309.12,215.4
2016,1,20,12,15,883.5,79.0,1.0,16.0,554.5,357.59,259.39
2016,1,20,12,30,883.0,79.0,0.9,16.0,555.0,404.33,301.33
2016,1,20,12,45,885.0,77.0,0.8,16.5,549.0,448.41,339.42
2016,1,20,13,0,887.0,75.0,0.7,17.0,543.0,490.51,374.62
2016,1,20,13,15,880.5,74.0,0.6,17.0,528.0,527.16,405.21
2016,1,20,13,30,874.0,73.0,0.5,17.0,513.0,560.88,432.56
2016,1,20,13,45,863.5,71.5,0.45,17.0,491.5,588.73,455.3
2016,1,20,14,0,853.0,70.0,0.4,17.0,470.0,613.2,474.99
2016,1,20,14,15,740.5,87.0,0.35,17.0,419.0,593.63,461.71
2016,1,20,14,30,628.0,104.0,0.3,17.0,368.0,563.85,440.81
2016,1,20,14,45,487.5,118.5,0.3,17.0,313.5,493.1,389.65
2016,1,20,15,0,347.0,133.0,0.3,17.0,259.0,406.83,325.24
2016,1,20,15,15,333.0,120.0,0.25,16.5,230.0,393.2,316.78
2016,1,20,15,30,319.0,107.0,0.2,16.0,201.0,377.54,305.55
2016,1,20,15,45,297.5,92.5,0.15,16.0,169.5,369.89,298.84
2016,1,20,16,0,276.0,78.0,0.1,16.0,138.0,342.86,276.6
2016,1,20,16,15,246.5,62.0,0.15,15.5,106.5,305.89,246.38
2016,1,20,16,30,217.0,46.0,0.2,15.0,75.0,267.33,212.77
2016,1,20,16,45,108.5,33.0,0.3,15.0,47.5,154.73,112.48
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,20.81,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,7.87,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,2.15,11.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,2.3,11.0,14.0,11.02,0.0
2016,1,21,7,45,191.0,24.5,2.45,11.5,46.0,18.72,5.75
2016,1,21,8,0,382.0,35.0,2.6,12.0,78.0,28.98,19.19
2016,1,21,8,15,465.5,43.0,2.65,12.5,119.0,35.54,25.74
2016,1,21,8,30,549.0,51.0,2.7,13.0,160.0,42.16,31.98
2016,1,21,8,45,608.5,55.0,2.75,13.5,202.5,45.53,35.16
2016,1,21,9,0,668.0,59.0,2.8,14.0,245.0,53.09,41.93
2016,1,21,9,15,702.5,63.0,2.75,14.5,284.0,56.54,44.94
2016,1,21,9,30,737.0,67.0,2.7,15.0,323.0,60.0,47.88
2016,1,21,9,45,762.0,69.5,2.7,15.5,358.5,62.15,49.61
2016,1,21,10,0,787.0,72.0,2.7,16.0,394.0,64.32,51.33
2016,1,21,10,15,802.5,74.0,2.75,16.5,423.0,65.95,52.55
2016,1,21,10,30,818.0,76.0,2.8,17.0,452.0,67.58,53.77
2016,1,21,10,45,825.0,78.5,2.9,17.5,474.0,69.38,55.15
2016,1,21,11,0,832.0,81.0,3.0,18.0,496.0,94.61,57.49
2016,1,21,11,15,838.5,82.5,3.0,18.0,512.0,147.86,83.85
2016,1,21,11,30,845.0,84.0,3.0,18.0,528.0,201.14,122.87
2016,1,21,11,45,838.5,87.5,3.0,18.0,534.5,253.01,167.42
2016,1,21,12,0,832.0,91.0,3.0,18.0,541.0,303.18,213.0
2016,1,21,12,15,640.5,146.5,2.85,17.5,493.0,332.07,247.25
2016,1,21,12,30,449.0,202.0,2.7,17.0,445.0,338.86,261.15
2016,1,21,12,45,382.5,213.5,2.55,17.0,419.0,342.5,267.91
2016,1,21,13,0,316.0,225.0,2.4,17.0,393.0,345.37,272.86
2016,1,21,13,15,265.5,225.5,2.1,16.5,364.5,340.85,271.38
2016,1,21,13,30,215.0,226.0,1.8,16.0,336.0,321.06,257.25
2016,1,21,13,45,178.5,218.0,1.5,16.0,306.5,306.42,246.22
2016,1,21,14,0,142.0,210.0,1.2,16.0,277.0,288.45,232.09
2016,1,21,14,15,84.5,187.5,1.15,15.5,227.0,225.41,182.19
2016,1,21,14,30,27.0,165.0,1.1,15.0,177.0,169.92,136.95
2016,1,21,14,45,140.5,155.5,1.05,15.0,208.0,259.48,212.98
2016,1,21,15,0,254.0,146.0,1.0,15.0,239.0,355.61,291.85
2016,1,21,15,15,238.5,132.5,1.0,14.5,212.5,339.4,279.4
2016,1,21,15,30,223.0,119.0,1.0,14.0,186.0,321.53,265.97
2016,1,21,15,45,206.5,102.5,1.05,14.0,157.0,297.26,246.48
2016,1,21,16,0,190.0,86.0,1.1,14.0,128.0,271.39,224.87
2016,1,21,16,15,163.5,68.0,1.15,14.0,98.5,233.84,192.56
2016,1,21,16,30,137.0,50.0,1.2,14.0,69.0,194.43,157.39
2016,1,21,16,45,68.5,34.5,1.25,14.0,44.0,110.9,81.72
2016,1,21,17,0,0.0,19.0,1.3,14.0,19.0,17.93,0.0
2016,1,21,17,15,0.0,9.5,1.3,13.5,9.5,7.47,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
