Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,945.0,78.0,4.4,11.0,611.0,229.27,145.07
2016,2,1,11,45,940.5,81.0,4.35,11.0,619.0,286.33,196.26
2016,2,1,12,0,936.0,84.0,4.3,11.0,627.0,341.71,248.32
2016,2,1,12,15,935.5,84.0,4.2,11.0,628.5,394.11,298.05
2016,2,1,12,30,935.0,84.0,4.1,11.0,630.0,444.71,345.63
2016,2,1,12,45,928.5,85.5,4.0,11.5,622.0,492.01,388.84
2016,2,1,13,0,922.0,87.0,3.9,12.0,614.0,536.66,428.66
2016,2,1,13,15,916.0,86.0,3.75,11.5,599.5,576.43,465.05
2016,2,1,13,30,910.0,85.0,3.6,11.0,585.0,613.2,498.24
2016,2,1,13,45,899.0,84.0,3.45,11.0,562.5,648.23,528.26
2016,2,1,14,0,888.0,83.0,3.3,11.0,540.0,676.05,552.11
2016,2,1,14,15,873.5,81.0,3.15,11.0,510.5,696.74,570.01
2016,2,1,14,30,859.0,79.0,3.0,11.0,481.0,713.47,584.49
2016,2,1,14,45,847.0,74.5,2.85,11.0,446.0,725.22,593.73
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,733.09,599.9
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,727.03,595.27
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,716.82,587.06
2016,2,1,15,45,744.0,59.5,1.65,10.0,285.0,694.11,567.56
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,667.55,544.04
2016,2,1,16,15,648.0,49.0,1.2,9.5,194.5,616.43,503.58
2016,2,1,16,30,588.0,43.0,1.1,9.0,148.0,562.08,458.3
2016,2,1,16,45,492.0,35.0,1.05,8.5,104.5,484.63,391.53
2016,2,1,17,0,396.0,27.0,1.0,8.0,61.0,399.17,295.37
2016,2,1,17,15,198.0,13.5,1.0,7.5,30.5,200.46,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,1.4,7.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,1.5,7.0,11.0,8.36,0.0
2016,2,2,7,45,0.0,27.0,1.6,7.5,27.0,20.48,11.56
2016,2,2,8,0,0.0,43.0,1.7,8.0,43.0,32.11,23.01
2016,2,2,8,15,0.0,61.5,1.75,8.0,61.5,45.25,35.36
2016,2,2,8,30,0.0,80.0,1.8,8.0,80.0,58.24,47.46
2016,2,2,8,45,5.5,97.0,1.85,8.5,99.0,70.22,58.39
2016,2,2,9,0,11.0,114.0,1.9,9.0,118.0,82.09,69.02
2016,2,2,9,15,15.5,129.5,1.9,9.0,135.5,92.93,78.68
2016,2,2,9,30,20.0,145.0,1.9,9.0,153.0,103.66,88.13
2016,2,2,9,45,10.0,122.5,1.9,9.0,126.5,90.33,76.05
2016,2,2,10,0,0.0,100.0,1.9,9.0,100.0,75.55,62.69
2016,2,2,10,15,398.0,98.0,1.8,9.0,296.5,69.22,56.92
2016,2,2,10,30,796.0,96.0,1.7,9.0,493.0,81.01,67.34
2016,2,2,10,45,806.0,99.0,1.65,9.5,517.5,82.94,68.79
2016,2,2,11,0,816.0,102.0,1.6,10.0,542.0,118.15,74.4
2016,2,2,11,15,824.5,103.0,1.45,10.0,560.0,171.87,104.77
2016,2,2,11,30,833.0,104.0,1.3,10.0,578.0,225.92,146.59
2016,2,2,11,45,842.5,103.0,1.2,10.0,589.0,278.71,192.5
2016,2,2,12,0,852.0,102.0,1.1,10.0,600.0,331.34,240.05
2016,2,2,12,15,854.0,102.0,1.0,10.0,602.5,381.85,286.09
2016,2,2,12,30,856.0,102.0,0.9,10.0,605.0,430.97,330.07
2016,2,2,12,45,865.0,97.5,0.85,10.0,601.0,477.55,371.04
2016,2,2,13,0,874.0,93.0,0.8,10.0,597.0,522.7,409.76
2016,2,2,13,15,869.0,92.5,0.85,10.0,583.5,562.6,444.3
2016,2,2,13,30,864.0,92.0,0.9,10.0,570.0,599.67,475.94
2016,2,2,13,45,860.0,89.0,0.95,10.5,549.5,631.84,502.46
2016,2,2,14,0,856.0,86.0,1.0,11.0,529.0,660.87,526.14
2016,2,2,14,15,545.0,146.5,1.1,11.0,423.0,538.76,435.01
2016,2,2,14,30,234.0,207.0,1.2,11.0,317.0,372.69,305.04
2016,2,2,14,45,239.0,189.0,1.3,11.0,294.5,385.49,317.85
2016,2,2,15,0,244.0,171.0,1.4,11.0,272.0,381.49,316.28
2016,2,2,15,15,233.5,156.0,1.3,10.5,245.0,367.61,306.36
2016,2,2,15,30,223.0,141.0,1.2,10.0,218.0,352.04,294.84
2016,2,2,15,45,443.5,100.0,1.1,10.0,227.5,503.92,420.33
2016,2,2,16,0,664.0,59.0,1.0,10.0,237.0,645.55,526.97
2016,2,2,16,15,603.5,53.0,1.0,9.5,191.5,594.81,485.92
2016,2,2,16,30,543.0,47.0,1.0,9.0,146.0,541.42,442.47
2016,2,2,16,45,442.5,38.5,1.0,8.5,103.5,450.93,366.48
2016,2,2,17,0,342.0,30.0,1.0,8.0,61.0,360.52,273.38
2016,2,2,17,15,171.0,15.0,1.05,8.0,30.5,183.87,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,1.85,6.0,15.5,12.2,0.0
2016,2,3,7,30,0.0,31.0,1.9,6.0,31.0,21.73,0.0
2016,2,3,7,45,228.5,36.0,1.95,6.5,69.5,27.27,17.54
2016,2,3,8,0,457.0,41.0,2.0,7.0,108.0,33.97,24.81
2016,2,3,8,15,529.5,48.5,2.05,7.5,152.5,40.1,30.79
2016,2,3,8,30,602.0,56.0,2.1,8.0,197.0,46.27,36.62
2016,2,3,8,45,649.0,61.0,2.15,8.5,241.0,50.29,40.34
2016,2,3,9,0,696.0,66.0,2.2,9.0,285.0,54.35,43.97
2016,2,3,9,15,728.0,70.0,2.15,9.5,326.5,62.18,50.92
2016,2,3,9,30,760.0,74.0,2.1,10.0,368.0,65.5,53.71
2016,2,3,9,45,778.0,78.0,2.1,11.0,404.0,68.56,56.12
2016,2,3,10,0,796.0,82.0,2.1,12.0,440.0,71.57,58.44
2016,2,3,10,15,812.0,84.5,2.0,12.0,471.5,73.42,59.95
2016,2,3,10,30,828.0,87.0,1.9,12.0,503.0,75.26,61.46
2016,2,3,10,45,840.5,88.0,1.85,12.5,528.0,75.98,61.87
2016,2,3,11,0,853.0,89.0,1.8,13.0,553.0,112.46,67.27
2016,2,3,11,15,860.5,90.5,1.7,13.0,570.5,168.39,99.08
2016,2,3,11,30,868.0,92.0,1.6,13.0,588.0,224.49,142.5
2016,2,3,11,45,870.5,93.0,1.55,13.5,598.0,278.96,189.7
2016,2,3,12,0,873.0,94.0,1.5,14.0,608.0,332.55,237.81
2016,2,3,12,15,673.5,156.5,1.45,14.0,553.5,363.25,272.92
2016,2,3,12,30,474.0,219.0,1.4,14.0,499.0,370.8,286.64
2016,2,3,12,45,305.5,244.5,1.4,14.0,424.5,341.29,268.53
2016,2,3,13,0,137.0,270.0,1.4,14.0,350.0,293.87,233.79
2016,2,3,13,15,179.0,261.5,1.35,14.0,363.5,321.9,257.19
2016,2,3,13,30,221.0,253.0,1.3,14.0,377.0,352.62,282.48
2016,2,3,13,45,155.5,242.5,1.3,14.0,328.0,317.89,255.61
2016,2,3,14,0,90.0,232.0,1.3,14.0,279.0,264.49,213.41
2016,2,3,14,15,45.0,189.0,1.2,13.5,212.5,198.66,160.71
2016,2,3,14,30,0.0,146.0,1.1,13.0,146.0,118.55,94.48
2016,2,3,14,45,71.0,162.5,1.05,13.0,192.5,201.49,165.53
2016,2,3,15,0,142.0,179.0,1.0,13.0,239.0,297.47,244.98
2016,2,3,15,15,131.5,163.5,0.85,12.5,215.0,281.17,231.9
2016,2,3,15,30,121.0,148.0,0.7,12.0,191.0,263.77,218.35
2016,2,3,15,45,111.0,129.0,0.6,12.0,164.5,240.95,199.85
2016,2,3,16,0,101.0,110.0,0.5,12.0,138.0,216.85,179.9
2016,2,3,16,15,87.0,90.5,0.55,11.5,111.5,187.49,155.49
2016,2,3,16,30,73.0,71.0,0.6,11.0,85.0,156.72,129.05
2016,2,3,16,45,49.5,52.0,0.7,11.0,60.0,117.59,94.24
2016,2,3,17,0,26.0,33.0,0.8,11.0,35.0,61.89,43.95
2016,2,3,17,15,13.0,16.5,0.8,10.5,17.5,26.82,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,121.0,10.0,1.15,7.5,16.5,7.87,0.0
2016,2,4,7,30,242.0,20.0,1.3,8.0,33.0,16.5,0.0
2016,2,4,7,45,363.0,30.0,1.5,8.5,72.5,24.84,15.51
2016,2,4,8,0,484.0,40.0,1.7,9.0,112.0,33.3,24.06
2016,2,4,8,15,555.0,47.0,1.75,9.0,157.0,39.1,29.74
2016,2,4,8,30,626.0,54.0,1.8,9.0,202.0,44.96,35.31
2016,2,4,8,45,669.0,59.5,1.85,9.5,246.5,49.4,39.38
2016,2,4,9,0,712.0,65.0,1.9,10.0,291.0,58.24,47.31
2016,2,4,9,15,659.5,81.5,1.9,10.5,313.0,64.62,52.9
2016,2,4,9,30,607.0,98.0,1.9,11.0,335.0,74.88,61.88
2016,2,4,9,45,706.5,89.5,1.95,11.5,391.0,69.96,57.23
2016,2,4,10,0,806.0,81.0,2.0,12.0,447.0,71.0,57.92
2016,2,4,10,15,821.5,83.0,1.95,12.0,478.5,72.5,59.12
2016,2,4,10,30,837.0,85.0,1.9,12.0,510.0,74.01,60.34
2016,2,4,10,45,847.5,87.0,1.9,12.5,534.5,75.41,61.34
2016,2,4,11,0,858.0,89.0,1.9,13.0,559.0,114.17,67.93
2016,2,4,11,15,865.0,90.0,1.85,13.0,576.5,170.05,100.07
2016,2,4,11,30,872.0,91.0,1.8,13.0,594.0,226.02,143.69
2016,2,4,11,45,876.0,91.5,1.75,13.5,603.5,280.74,191.24
2016,2,4,12,0,880.0,92.0,1.7,14.0,613.0,334.7,239.79
2016,2,4,12,15,880.5,92.0,1.65,14.0,615.0,386.06,286.75
2016,2,4,12,30,881.0,92.0,1.6,14.0,617.0,435.83,331.62
2016,2,4,12,45,662.5,158.0,1.6,14.5,550.0,442.58,343.63
2016,2,4,13,0,444.0,224.0,1.6,15.0,483.0,422.9,332.36
2016,2,4,13,15,657.5,156.0,1.6,15.0,530.0,512.32,403.84
2016,2,4,13,30,871.0,88.0,1.6,15.0,577.0,604.05,476.42
2016,2,4,13,45,676.5,136.0,1.65,15.0,507.5,571.46,453.42
2016,2,4,14,0,482.0,184.0,1.7,15.0,438.0,513.65,410.7
2016,2,4,14,15,494.0,170.0,1.7,15.0,418.5,530.54,426.19
2016,2,4,14,30,506.0,156.0,1.7,15.0,399.0,545.57,439.61
2016,2,4,14,45,455.0,153.0,1.75,15.0,359.5,523.75,424.19
2016,2,4,15,0,404.0,150.0,1.8,15.0,320.0,497.71,405.31
2016,2,4,15,15,383.0,140.0,1.6,14.5,289.0,483.65,395.64
2016,2,4,15,30,362.0,130.0,1.4,14.0,258.0,467.02,383.48
2016,2,4,15,45,345.0,114.5,1.25,13.5,223.5,444.88,366.96
2016,2,4,16,0,328.0,99.0,1.1,13.0,189.0,420.39,347.89
2016,2,4,16,15,297.0,83.5,1.05,12.5,153.5,382.44,317.29
2016,2,4,16,30,266.0,68.0,1.0,12.0,118.0,342.79,283.82
2016,2,4,16,45,219.0,51.0,1.0,11.5,84.5,286.77,235.03
2016,2,4,17,0,172.0,34.0,1.0,11.0,51.0,230.03,178.56
2016,2,4,17,15,86.0,17.0,1.0,10.5,25.5,119.2,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,106.0,11.0,1.05,6.5,17.5,8.65,0.0
2016,2,5,7,30,212.0,22.0,1.1,7.0,35.0,18.1,1.06
2016,2,5,7,45,330.0,34.0,1.2,8.0,74.5,28.0,18.42
2016,2,5,8,0,448.0,46.0,1.3,9.0,114.0,37.94,28.23
2016,2,5,8,15,522.5,54.0,1.35,9.5,159.5,44.34,34.43
2016,2,5,8,30,597.0,62.0,1.4,10.0,205.0,50.79,40.45
2016,2,5,8,45,648.5,67.0,1.45,10.5,251.0,54.73,44.04
2016,2,5,9,0,700.0,72.0,1.5,11.0,297.0,58.73,47.56
2016,2,5,9,15,732.5,76.0,1.6,11.5,339.5,61.76,50.12
2016,2,5,9,30,765.0,80.0,1.7,12.0,382.0,70.1,57.36
2016,2,5,9,45,797.0,81.0,1.85,13.0,421.5,71.07,57.86
2016,2,5,10,0,829.0,82.0,2.0,14.0,461.0,72.14,58.45
2016,2,5,10,15,844.5,84.0,1.95,14.0,493.0,73.65,59.65
2016,2,5,10,30,860.0,86.0,1.9,14.0,525.0,75.17,60.86
2016,2,5,10,45,871.0,87.5,1.9,14.5,550.5,76.24,61.57
2016,2,5,11,0,882.0,89.0,1.9,15.0,576.0,117.19,68.59
2016,2,5,11,15,889.0,90.5,1.85,15.0,593.5,174.94,102.06
2016,2,5,11,30,896.0,92.0,1.8,15.0,611.0,232.78,147.0
2016,2,5,11,45,897.5,93.0,1.8,15.5,621.0,288.77,195.49
2016,2,5,12,0,899.0,94.0,1.8,16.0,631.0,343.72,244.73
2016,2,5,12,15,899.5,94.0,1.65,16.0,632.5,397.49,293.06
2016,2,5,12,30,900.0,94.0,1.5,16.0,634.0,447.28,337.28
2016,2,5,12,45,894.0,95.0,1.4,16.5,626.5,494.18,377.5
2016,2,5,13,0,888.0,96.0,1.3,17.0,619.0,538.63,414.33
2016,2,5,13,15,881.5,95.0,1.1,17.0,604.5,578.15,446.25
2016,2,5,13,30,875.0,94.0,0.9,17.0,590.0,614.64,474.53
2016,2,5,13,45,866.0,92.5,0.7,17.0,568.0,645.92,497.75
2016,2,5,14,0,857.0,91.0,0.5,17.0,546.0,673.75,517.38
2016,2,5,14,15,843.0,88.5,0.65,17.0,516.5,693.57,535.61
2016,2,5,14,30,829.0,86.0,0.8,17.0,487.0,709.48,550.95
2016,2,5,14,45,818.0,81.0,0.95,17.0,453.5,720.96,561.86
2016,2,5,15,0,807.0,76.0,1.1,17.0,420.0,728.64,570.12
2016,2,5,15,15,720.0,78.5,1.0,16.5,363.5,686.25,540.66
2016,2,5,15,30,633.0,81.0,0.9,16.0,307.0,635.03,504.7
2016,2,5,15,45,661.0,70.5,0.85,15.5,279.5,655.56,521.17
2016,2,5,16,0,689.0,60.0,0.8,15.0,252.0,667.02,529.38
2016,2,5,16,15,633.5,54.0,0.9,14.0,206.0,626.21,500.83
2016,2,5,16,30,578.0,48.0,1.0,13.0,160.0,576.38,463.39
2016,2,5,16,45,480.5,40.0,1.1,12.5,115.5,487.81,391.95
2016,2,5,17,0,383.0,32.0,1.2,12.0,71.0,398.93,309.37
2016,2,5,17,15,191.5,16.0,1.15,11.5,35.5,208.21,40.41
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,135.0,11.0,1.1,7.5,19.0,8.65,0.0
2016,2,6,7,30,270.0,22.0,1.3,8.0,38.0,18.21,2.91
2016,2,6,7,45,384.0,32.0,1.55,8.5,78.5,26.54,17.26
2016,2,6,8,0,498.0,42.0,1.8,9.0,119.0,34.96,25.62
2016,2,6,8,15,567.0,48.5,1.75,9.5,164.5,40.34,30.85
2016,2,6,8,30,636.0,55.0,1.7,10.0,210.0,45.79,35.95
2016,2,6,8,45,683.0,59.5,1.7,11.0,255.5,53.63,42.97
2016,2,6,9,0,730.0,64.0,1.7,12.0,301.0,57.66,46.41
2016,2,6,9,15,759.5,67.0,1.75,12.5,343.0,60.27,48.59
2016,2,6,9,30,789.0,70.0,1.8,13.0,385.0,62.9,50.73
2016,2,6,9,45,808.5,73.0,1.85,13.5,421.5,65.35,52.68
2016,2,6,10,0,828.0,76.0,1.9,14.0,458.0,67.76,54.58
2016,2,6,10,15,842.5,78.0,1.8,14.5,489.5,69.34,55.74
2016,2,6,10,30,857.0,80.0,1.7,15.0,521.0,70.91,56.88
2016,2,6,10,45,867.5,81.0,1.65,15.5,545.5,79.17,63.85
2016,2,6,11,0,878.0,82.0,1.6,16.0,570.0,120.53,70.5
2016,2,6,11,15,884.5,83.0,1.65,16.0,587.5,176.55,102.89
2016,2,6,11,30,891.0,84.0,1.7,16.0,605.0,232.49,146.41
2016,2,6,11,45,895.0,84.0,1.8,16.5,614.5,286.79,193.47
2016,2,6,12,0,899.0,84.0,1.9,17.0,624.0,340.25,241.51
2016,2,6,12,15,899.5,84.0,1.95,17.0,626.0,391.43,288.26
2016,2,6,12,30,900.0,84.0,2.0,17.0,628.0,440.97,333.03
2016,2,6,12,45,674.5,155.5,2.15,17.0,560.5,449.1,347.04
2016,2,6,13,0,449.0,227.0,2.3,17.0,493.0,430.09,337.17
2016,2,6,13,15,667.0,154.5,2.3,17.0,540.0,519.61,408.92
2016,2,6,13,30,885.0,82.0,2.3,17.0,587.0,607.15,478.96
2016,2,6,13,45,691.5,133.0,2.35,17.0,519.0,581.69,461.08
2016,2,6,14,0,498.0,184.0,2.4,17.0,451.0,526.92,420.36
2016,2,6,14,15,478.0,177.5,2.35,17.0,423.0,529.76,424.47
2016,2,6,14,30,458.0,171.0,2.3,17.0,395.0,529.34,425.54
2016,2,6,14,45,501.5,148.5,2.3,17.0,377.5,556.29,448.69
2016,2,6,15,0,545.0,126.0,2.3,17.0,360.0,581.67,470.44
2016,2,6,15,15,380.5,136.0,2.05,16.5,292.0,479.53,390.66
2016,2,6,15,30,216.0,146.0,1.8,16.0,224.0,353.91,290.47
2016,2,6,15,45,205.5,128.5,1.55,15.5,195.5,333.32,275.24
2016,2,6,16,0,195.0,111.0,1.3,15.0,167.0,311.09,257.58
2016,2,6,16,15,178.5,92.5,1.2,14.0,136.5,280.92,233.39
2016,2,6,16,30,162.0,74.0,1.1,13.0,106.0,249.16,206.79
2016,2,6,16,45,136.5,55.5,1.05,12.5,77.5,208.47,171.0
2016,2,6,17,0,111.0,37.0,1.0,12.0,49.0,165.87,130.26
2016,2,6,17,15,55.5,18.5,1.0,11.5,24.5,84.43,25.23
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.5,1.1,9.5,21.0,8.26,0.0
2016,2,7,7,30,337.0,21.0,1.3,10.0,42.0,19.09,4.8
2016,2,7,7,45,453.0,29.0,1.5,11.0,84.5,26.5,17.14
2016,2,7,8,0,569.0,37.0,1.7,12.0,127.0,34.08,24.55
2016,2,7,8,15,634.0,42.5,1.75,12.5,174.0,39.25,29.51
2016,2,7,8,30,699.0,48.0,1.8,13.0,221.0,44.5,34.36
2016,2,7,8,45,741.5,51.5,1.85,13.5,267.0,47.92,37.43
2016,2,7,9,0,784.0,55.0,1.9,14.0,313.0,51.37,40.43
2016,2,7,9,15,812.0,58.0,1.95,14.5,356.0,54.24,42.83
2016,2,7,9,30,840.0,61.0,2.0,15.0,399.0,62.81,50.24
2016,2,7,9,45,857.0,64.0,2.05,15.5,436.5,65.94,52.76
2016,2,7,10,0,874.0,67.0,2.1,16.0,474.0,68.94,55.16
2016,2,7,10,15,888.0,68.5,2.1,16.0,506.0,70.77,56.63
2016,2,7,10,30,902.0,70.0,2.1,16.0,538.0,72.52,58.04
2016,2,7,10,45,910.0,72.0,2.1,16.5,563.0,74.38,59.43
2016,2,7,11,0,918.0,74.0,2.1,17.0,588.0,119.62,67.69
2016,2,7,11,15,924.5,74.5,2.1,17.0,606.0,177.45,101.44
2016,2,7,11,30,931.0,75.0,2.1,17.0,624.0,235.16,146.52
2016,2,7,11,45,933.5,76.0,2.15,17.5,633.5,291.93,195.82
2016,2,7,12,0,936.0,77.0,2.2,18.0,643.0,347.69,245.87
2016,2,7,12,15,936.5,77.0,2.2,18.0,645.0,400.7,294.13
2016,2,7,12,30,937.0,77.0,2.2,18.0,647.0,451.99,340.25
2016,2,7,12,45,937.0,76.0,2.25,18.5,641.0,500.25,382.36
2016,2,7,13,0,937.0,75.0,2.3,19.0,635.0,546.28,421.56
2016,2,7,13,15,932.0,74.5,2.3,19.0,621.0,587.69,456.85
2016,2,7,13,30,927.0,74.0,2.3,19.0,607.0,626.14,489.07
2016,2,7,13,45,918.5,73.0,2.3,19.0,585.0,658.8,516.32
2016,2,7,14,0,910.0,72.0,2.3,19.0,563.0,688.0,540.52
2016,2,7,14,15,898.0,70.5,2.15,19.0,534.0,710.71,558.65
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,729.65,572.3
2016,2,7,14,45,868.0,67.5,1.95,19.0,469.5,740.36,580.6
2016,2,7,15,0,850.0,66.0,1.9,19.0,434.0,747.14,586.18
2016,2,7,15,15,826.5,63.5,1.65,18.5,393.5,752.38,590.03
2016,2,7,15,30,803.0,61.0,1.4,18.0,353.0,746.04,585.17
2016,2,7,15,45,767.0,57.5,1.15,17.5,308.5,724.4,568.81
2016,2,7,16,0,731.0,54.0,0.9,17.0,264.0,698.92,548.86
2016,2,7,16,15,678.5,49.0,0.95,16.0,217.0,654.44,518.33
2016,2,7,16,30,626.0,44.0,1.0,15.0,170.0,606.79,483.02
2016,2,7,16,45,536.5,37.0,1.05,14.5,124.5,523.95,417.03
2016,2,7,17,0,447.0,30.0,1.1,14.0,79.0,439.58,341.51
2016,2,7,17,15,223.5,15.0,1.1,14.0,39.5,235.85,103.14
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.0,1.3,10.5,21.0,9.44,0.0
2016,2,8,7,30,260.0,24.0,1.4,11.0,42.0,19.8,6.45
2016,2,8,7,45,376.5,34.5,1.55,12.0,83.5,28.5,18.89
2016,2,8,8,0,493.0,45.0,1.7,13.0,125.0,37.29,27.31
2016,2,8,8,15,564.0,52.0,1.75,13.5,172.0,43.01,32.74
2016,2,8,8,30,635.0,59.0,1.8,14.0,219.0,48.78,38.04
2016,2,8,8,45,679.0,64.0,1.9,14.5,264.5,52.78,41.6
2016,2,8,9,0,723.0,69.0,2.0,15.0,310.0,61.47,49.21
2016,2,8,9,15,754.0,73.0,2.0,15.5,353.0,64.77,51.94
2016,2,8,9,30,785.0,77.0,2.0,16.0,396.0,68.05,54.61
2016,2,8,9,45,822.5,75.0,2.0,16.5,436.5,67.04,53.49
2016,2,8,10,0,860.0,73.0,2.0,17.0,477.0,66.24,52.56
2016,2,8,10,15,874.0,75.0,2.0,17.5,509.0,74.86,59.82
2016,2,8,10,30,888.0,77.0,2.0,18.0,541.0,76.87,61.3
2016,2,8,10,45,898.0,78.0,2.0,18.5,566.5,78.07,62.09
2016,2,8,11,0,908.0,79.0,2.0,19.0,592.0,124.12,70.38
2016,2,8,11,15,914.0,80.0,1.95,19.5,609.5,181.91,104.2
2016,2,8,11,30,920.0,81.0,1.9,20.0,627.0,239.54,148.68
2016,2,8,11,45,922.0,82.0,1.85,20.5,636.5,295.83,196.89
2016,2,8,12,0,924.0,83.0,1.8,21.0,646.0,351.07,245.6
2016,2,8,12,15,924.5,83.0,1.75,21.0,648.0,403.7,292.57
2016,2,8,12,30,925.0,83.0,1.7,21.0,650.0,454.65,337.32
2016,2,8,12,45,926.0,81.0,1.65,21.0,644.0,502.15,378.31
2016,2,8,13,0,927.0,79.0,1.6,21.0,638.0,547.49,416.49
2016,2,8,13,15,922.0,78.5,1.5,21.0,624.0,588.64,450.19
2016,2,8,13,30,917.0,78.0,1.4,21.0,610.0,626.86,480.68
2016,2,8,13,45,908.0,77.0,1.35,21.5,587.5,658.99,505.36
2016,2,8,14,0,899.0,76.0,1.3,22.0,565.0,687.66,526.89
2016,2,8,14,15,887.0,74.5,1.2,22.0,536.5,710.18,544.09
2016,2,8,14,30,875.0,73.0,1.1,22.0,508.0,728.95,557.06
2016,2,8,14,45,857.5,71.0,1.0,22.5,472.5,746.48,567.82
2016,2,8,15,0,840.0,69.0,0.9,23.0,437.0,753.33,571.11
2016,2,8,15,15,816.0,66.5,0.85,22.5,396.5,750.46,570.65
2016,2,8,15,30,792.0,64.0,0.8,22.0,356.0,743.55,567.37
2016,2,8,15,45,757.0,60.5,0.8,21.5,311.5,722.53,554.66
2016,2,8,16,0,722.0,57.0,0.8,21.0,267.0,697.65,538.59
2016,2,8,16,15,669.5,52.0,0.85,20.5,220.0,652.91,507.67
2016,2,8,16,30,617.0,47.0,0.9,20.0,173.0,604.85,472.13
2016,2,8,16,45,529.5,39.5,1.0,19.5,127.5,531.79,415.38
2016,2,8,17,0,442.0,32.0,1.1,19.0,82.0,450.57,345.1
2016,2,8,17,15,221.0,16.0,1.15,18.5,41.0,238.17,121.12
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,156.0,12.0,1.3,11.5,23.0,9.44,0.0
2016,2,9,7,30,312.0,24.0,1.4,12.0,46.0,19.92,7.53
2016,2,9,7,45,424.0,33.5,1.5,13.0,89.0,27.88,18.37
2016,2,9,8,0,536.0,43.0,1.6,14.0,132.0,35.95,26.07
2016,2,9,8,15,604.0,49.5,1.7,14.5,179.5,41.39,31.2
2016,2,9,8,30,672.0,56.0,1.8,15.0,227.0,50.79,39.68
2016,2,9,8,45,715.5,60.5,1.9,15.5,274.0,54.79,43.21
2016,2,9,9,0,759.0,65.0,2.0,16.0,321.0,58.81,46.65
2016,2,9,9,15,789.0,68.5,2.0,16.5,364.5,61.85,49.16
2016,2,9,9,30,819.0,72.0,2.0,17.0,408.0,64.87,51.6
2016,2,9,9,45,735.5,93.0,2.05,17.5,415.5,72.56,58.07
2016,2,9,10,0,652.0,114.0,2.1,18.0,423.0,84.4,68.05
2016,2,9,10,15,773.0,97.0,2.05,18.5,487.0,81.18,64.98
2016,2,9,10,30,894.0,80.0,2.0,19.0,551.0,79.0,62.85
2016,2,9,10,45,904.0,81.0,1.95,19.5,576.5,80.18,63.62
2016,2,9,11,0,914.0,82.0,1.9,20.0,602.0,128.45,72.7
2016,2,9,11,15,920.0,83.0,1.85,20.5,619.5,186.77,107.16
2016,2,9,11,30,926.0,84.0,1.8,21.0,637.0,244.93,152.05
2016,2,9,11,45,927.0,85.0,1.75,21.5,646.5,301.47,200.35
2016,2,9,12,0,928.0,86.0,1.7,22.0,656.0,356.86,248.95
2016,2,9,12,15,928.0,86.0,1.6,22.0,657.5,409.7,295.67
2016,2,9,12,30,928.0,86.0,1.5,22.0,659.0,460.79,340.0
2016,2,9,12,45,925.5,85.5,1.4,22.0,652.5,508.36,380.4
2016,2,9,13,0,923.0,85.0,1.3,22.0,646.0,553.52,417.66
2016,2,9,13,15,917.5,84.5,1.15,22.0,631.0,594.47,450.24
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,632.45,479.42
2016,2,9,13,45,899.5,84.0,0.9,22.0,593.0,663.45,503.09
2016,2,9,14,0,887.0,84.0,0.8,22.0,570.0,690.79,523.48
2016,2,9,14,15,755.0,107.5,0.8,21.5,506.5,665.02,507.24
2016,2,9,14,30,623.0,131.0,0.8,21.0,443.0,620.96,477.94
2016,2,9,14,45,494.0,149.0,0.8,21.0,386.0,555.81,431.91
2016,2,9,15,0,365.0,167.0,0.8,21.0,329.0,474.07,372.33
2016,2,9,15,15,388.0,147.0,0.8,20.0,304.5,501.27,396.29
2016,2,9,15,30,411.0,127.0,0.8,19.0,280.0,508.73,404.98
2016,2,9,15,45,382.0,116.0,0.8,18.5,244.5,482.1,386.29
2016,2,9,16,0,353.0,105.0,0.8,18.0,209.0,453.12,365.33
2016,2,9,16,15,323.0,90.0,0.85,17.5,172.5,416.29,337.62
2016,2,9,16,30,293.0,75.0,0.9,17.0,136.0,377.68,306.93
2016,2,9,16,45,248.0,58.0,1.0,16.5,100.5,322.53,261.15
2016,2,9,17,0,203.0,41.0,1.1,16.0,65.0,266.59,210.85
2016,2,9,17,15,101.5,25.5,1.1,15.5,37.5,139.82,79.29
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,150.0,12.5,0.5,12.5,24.0,9.83,0.0
2016,2,10,7,30,300.0,25.0,0.5,13.0,48.0,20.69,8.9
2016,2,10,7,45,408.0,35.5,0.55,13.5,91.0,29.41,19.78
2016,2,10,8,0,516.0,46.0,0.6,14.0,134.0,38.19,28.12
2016,2,10,8,15,582.0,53.0,0.65,14.0,181.0,43.89,33.55
2016,2,10,8,30,648.0,60.0,0.7,14.0,228.0,49.63,38.86
2016,2,10,8,45,690.0,65.0,0.8,14.5,274.0,53.61,42.37
2016,2,10,9,0,732.0,70.0,0.9,15.0,320.0,62.33,49.97
2016,2,10,9,15,761.5,74.0,0.95,15.5,362.5,65.59,52.65
2016,2,10,9,30,791.0,78.0,1.0,16.0,405.0,68.84,55.27
2016,2,10,9,45,813.0,80.5,1.1,16.5,443.5,70.82,56.75
2016,2,10,10,0,835.0,83.0,1.2,17.0,482.0,72.81,58.23
2016,2,10,10,15,850.0,85.0,1.25,17.0,514.0,74.29,59.38
2016,2,10,10,30,865.0,87.0,1.3,17.0,546.0,75.78,60.54
2016,2,10,10,45,873.5,89.0,1.4,17.5,571.0,77.11,61.46
2016,2,10,11,0,882.0,91.0,1.5,18.0,596.0,127.25,72.49
2016,2,10,11,15,888.5,92.0,1.5,18.0,614.0,185.08,107.87
2016,2,10,11,30,895.0,93.0,1.5,18.0,632.0,247.54,157.05
2016,2,10,11,45,899.5,93.5,1.55,18.5,642.5,303.17,204.92
2016,2,10,12,0,904.0,94.0,1.6,19.0,653.0,358.04,253.45
2016,2,10,12,15,905.0,94.0,1.6,19.0,655.0,410.28,300.19
2016,2,10,12,30,906.0,94.0,1.6,19.0,657.0,460.91,344.81
2016,2,10,12,45,906.5,92.5,1.6,19.5,651.0,508.23,385.1
2016,2,10,13,0,907.0,91.0,1.6,20.0,645.0,553.4,422.52
2016,2,10,13,15,902.0,90.0,1.6,20.0,631.0,593.69,456.09
2016,2,10,13,30,897.0,89.0,1.6,20.0,617.0,631.05,486.69
2016,2,10,13,45,889.0,87.5,1.6,20.0,595.0,662.98,512.69
2016,2,10,14,0,881.0,86.0,1.6,20.0,573.0,697.14,539.62
2016,2,10,14,15,772.0,103.5,1.55,20.0,514.5,672.1,522.56
2016,2,10,14,30,663.0,121.0,1.5,20.0,456.0,642.05,501.56
2016,2,10,14,45,603.0,127.0,1.5,20.0,415.5,625.09,490.69
2016,2,10,15,0,543.0,133.0,1.5,20.0,375.0,594.77,469.73
2016,2,10,15,15,447.0,135.5,1.3,19.5,322.5,536.76,426.78
2016,2,10,15,30,351.0,138.0,1.1,19.0,270.0,454.78,365.16
2016,2,10,15,45,325.5,125.5,0.95,18.5,236.0,429.0,346.6
2016,2,10,16,0,300.0,113.0,0.8,18.0,202.0,401.47,325.57
2016,2,10,16,15,275.0,96.0,0.85,17.5,167.5,366.36,298.84
2016,2,10,16,30,250.0,79.0,0.9,17.0,133.0,329.58,269.4
2016,2,10,16,45,213.0,61.0,0.95,16.5,98.5,279.71,227.6
2016,2,10,17,0,176.0,43.0,1.0,16.0,64.0,247.89,196.65
2016,2,10,17,15,88.0,27.0,1.0,15.5,37.5,133.26,81.6
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,45.5,14.0,1.1,12.5,17.5,11.02,0.0
2016,2,11,7,30,91.0,28.0,1.2,13.0,35.0,21.02,9.82
2016,2,11,7,45,130.0,46.0,1.35,14.0,64.5,33.94,23.68
2016,2,11,8,0,169.0,64.0,1.5,15.0,94.0,46.63,35.38
2016,2,11,8,15,190.5,83.0,1.45,15.0,126.0,59.53,47.19
2016,2,11,8,30,212.0,102.0,1.4,15.0,158.0,72.09,58.52
2016,2,11,8,45,227.5,119.0,1.35,15.5,189.0,83.05,68.11
2016,2,11,9,0,243.0,136.0,1.3,16.0,220.0,93.71,77.23
2016,2,11,9,15,284.5,149.0,1.15,16.5,259.0,102.19,84.27
2016,2,11,9,30,326.0,162.0,1.0,17.0,298.0,110.53,91.07
2016,2,11,9,45,429.0,156.5,0.9,18.0,353.0,105.98,86.56
2016,2,11,10,0,532.0,151.0,0.8,19.0,408.0,103.98,84.31
2016,2,11,10,15,687.0,122.0,0.75,19.0,476.0,89.25,71.58
2016,2,11,10,30,842.0,93.0,0.7,19.0,544.0,79.33,63.01
2016,2,11,10,45,845.5,97.0,0.65,19.5,567.5,81.8,64.88
2016,2,11,11,0,849.0,101.0,0.6,20.0,591.0,133.61,77.16
2016,2,11,11,15,855.5,102.0,0.55,20.0,608.5,189.83,111.42
2016,2,11,11,30,862.0,103.0,0.5,20.0,626.0,246.1,154.92
2016,2,11,11,45,860.5,105.5,0.5,20.0,634.5,301.34,201.84
2016,2,11,12,0,859.0,108.0,0.5,20.0,643.0,355.36,248.79
2016,2,11,12,15,543.0,200.0,0.5,19.5,538.5,358.42,263.97
2016,2,11,12,30,227.0,292.0,0.5,19.0,434.0,323.77,246.16
2016,2,11,12,45,257.0,284.5,0.55,19.0,444.0,356.72,272.88
2016,2,11,13,0,287.0,277.0,0.6,19.0,454.0,386.73,296.97
2016,2,11,13,15,333.0,260.5,0.6,19.0,461.5,419.4,322.94
2016,2,11,13,30,379.0,244.0,0.6,19.0,469.0,454.02,350.35
2016,2,11,13,45,303.0,248.0,0.6,19.0,423.5,431.84,334.59
2016,2,11,14,0,227.0,252.0,0.6,19.0,378.0,389.63,303.83
2016,2,11,14,15,253.5,234.5,0.6,18.5,369.0,420.29,329.26
2016,2,11,14,30,280.0,217.0,0.6,18.0,360.0,436.83,343.8
2016,2,11,14,45,219.5,207.0,0.6,18.0,314.0,378.24,299.9
2016,2,11,15,0,159.0,197.0,0.6,18.0,268.0,332.04,264.73
2016,2,11,15,15,270.0,166.0,0.6,17.5,274.0,412.59,330.97
2016,2,11,15,30,381.0,135.0,0.6,17.0,280.0,496.08,397.18
2016,2,11,15,45,343.0,126.0,0.65,17.0,244.5,444.82,358.79
2016,2,11,16,0,305.0,117.0,0.7,17.0,209.0,411.77,334.07
2016,2,11,16,15,274.0,99.5,0.75,16.5,172.0,371.09,303.13
2016,2,11,16,30,243.0,82.0,0.8,16.0,135.0,328.71,269.32
2016,2,11,16,45,195.5,64.0,0.85,15.5,100.0,270.39,220.67
2016,2,11,17,0,148.0,46.0,0.9,15.0,65.0,211.07,168.66
2016,2,11,17,15,74.0,28.0,0.9,14.5,37.5,124.93,81.06
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
