Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,9.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,10.0,16.0,12.59,0.0
2016,2,22,7,15,238.0,25.0,1.25,10.0,54.5,20.5,8.71
2016,2,22,7,30,476.0,34.0,1.5,10.0,93.0,28.53,19.31
2016,2,22,7,45,558.5,41.5,1.75,10.5,141.5,37.87,28.24
2016,2,22,8,0,641.0,49.0,2.0,11.0,190.0,44.77,34.76
2016,2,22,8,15,693.0,54.5,2.1,11.5,240.5,49.75,39.35
2016,2,22,8,30,745.0,60.0,2.2,12.0,291.0,54.74,43.79
2016,2,22,8,45,779.0,64.0,2.35,12.5,339.0,58.29,46.83
2016,2,22,9,0,813.0,68.0,2.5,13.0,387.0,61.82,49.78
2016,2,22,9,15,837.0,70.5,2.6,13.5,431.5,64.04,51.52
2016,2,22,9,30,861.0,73.0,2.7,14.0,476.0,66.26,53.23
2016,2,22,9,45,878.5,75.5,2.85,14.5,515.5,75.35,60.96
2016,2,22,10,0,896.0,78.0,3.0,15.0,555.0,77.84,62.86
2016,2,22,10,15,908.5,79.5,3.0,15.5,588.0,79.48,64.01
2016,2,22,10,30,921.0,81.0,3.0,16.0,621.0,81.04,65.11
2016,2,22,10,45,928.5,83.0,3.05,16.5,646.5,102.52,64.91
2016,2,22,11,0,936.0,85.0,3.1,17.0,672.0,163.82,92.81
2016,2,22,11,15,941.5,85.5,3.15,17.0,690.5,224.06,136.25
2016,2,22,11,30,947.0,86.0,3.2,17.0,709.0,284.04,187.13
2016,2,22,11,45,948.5,87.5,3.25,17.5,719.0,343.16,239.96
2016,2,22,12,0,950.0,89.0,3.3,18.0,729.0,401.16,292.21
2016,2,22,12,15,951.0,89.0,3.35,18.0,731.0,456.4,342.16
2016,2,22,12,30,952.0,89.0,3.4,18.0,733.0,509.93,389.69
2016,2,22,12,45,945.0,91.0,3.45,18.0,725.0,559.31,432.89
2016,2,22,13,0,938.0,93.0,3.5,18.0,717.0,605.9,472.81
2016,2,22,13,15,934.0,92.0,3.5,18.0,703.0,648.56,508.7
2016,2,22,13,30,930.0,91.0,3.5,18.0,689.0,688.25,541.55
2016,2,22,13,45,924.0,89.5,3.5,18.0,666.5,722.98,570.11
2016,2,22,14,0,918.0,88.0,3.5,18.0,644.0,754.3,595.7
2016,2,22,14,15,908.5,86.5,3.4,17.5,614.5,779.54,615.74
2016,2,22,14,30,899.0,85.0,3.3,17.0,585.0,801.03,633.02
2016,2,22,14,45,885.0,82.5,3.2,17.0,549.0,822.24,649.0
2016,2,22,15,0,871.0,80.0,3.1,17.0,513.0,831.65,656.52
2016,2,22,15,15,851.0,77.5,2.8,16.5,471.0,831.97,657.55
2016,2,22,15,30,831.0,75.0,2.5,16.0,429.0,828.12,655.44
2016,2,22,15,45,801.5,71.5,2.2,16.0,382.0,810.79,642.09
2016,2,22,16,0,772.0,68.0,1.9,16.0,335.0,789.43,625.39
2016,2,22,16,15,729.0,63.0,1.75,15.0,285.5,750.66,598.84
2016,2,22,16,30,686.0,58.0,1.6,14.0,236.0,708.31,568.18
2016,2,22,16,45,616.5,51.0,1.45,13.5,185.5,646.72,519.86
2016,2,22,17,0,547.0,44.0,1.3,13.0,135.0,575.73,461.27
2016,2,22,17,15,426.0,34.0,1.3,12.5,90.0,456.86,360.72
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,329.21,183.58
2016,2,22,17,45,152.5,12.0,1.35,11.5,22.5,132.95,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,11.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,12.0,18.0,14.16,0.0
2016,2,23,7,15,234.0,28.0,0.6,12.0,58.0,22.98,11.34
2016,2,23,7,30,468.0,38.0,0.6,12.0,98.0,31.75,22.07
2016,2,23,7,45,555.0,46.0,0.6,12.0,148.0,38.42,28.65
2016,2,23,8,0,642.0,54.0,0.6,12.0,198.0,45.17,35.05
2016,2,23,8,15,695.5,60.0,0.65,12.5,249.5,54.28,43.29
2016,2,23,8,30,749.0,66.0,0.7,13.0,301.0,59.56,47.94
2016,2,23,8,45,745.0,67.5,0.75,13.5,332.5,60.46,48.58
2016,2,23,9,0,741.0,69.0,0.8,14.0,364.0,61.34,49.15
2016,2,23,9,15,705.0,88.0,0.9,14.5,393.5,68.72,55.42
2016,2,23,9,30,669.0,107.0,1.0,15.0,423.0,80.07,65.06
2016,2,23,9,45,792.5,94.5,1.1,15.5,498.5,79.74,64.46
2016,2,23,10,0,916.0,82.0,1.2,16.0,574.0,80.92,65.21
2016,2,23,10,15,928.0,83.5,1.2,16.5,607.5,82.54,66.32
2016,2,23,10,30,940.0,85.0,1.2,17.0,641.0,84.07,67.36
2016,2,23,10,45,948.5,86.5,1.3,17.5,667.0,108.5,67.49
2016,2,23,11,0,957.0,88.0,1.4,18.0,693.0,170.97,96.5
2016,2,23,11,15,961.5,88.5,1.35,18.0,711.0,232.45,140.7
2016,2,23,11,30,966.0,89.0,1.3,18.0,729.0,293.54,191.75
2016,2,23,11,45,967.0,90.5,1.3,18.5,738.5,353.75,244.35
2016,2,23,12,0,968.0,92.0,1.3,19.0,748.0,412.74,296.0
2016,2,23,12,15,967.5,92.0,1.2,19.0,749.5,468.51,344.37
2016,2,23,12,30,967.0,92.0,1.1,19.0,751.0,522.37,389.74
2016,2,23,12,45,963.5,92.0,1.05,19.5,743.5,572.61,430.36
2016,2,23,13,0,960.0,92.0,1.0,20.0,736.0,620.25,467.53
2016,2,23,13,15,954.5,91.5,0.9,20.0,720.0,663.46,500.62
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,703.54,530.34
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,737.3,555.42
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,767.38,577.4
2016,2,23,14,15,917.5,88.0,0.65,20.0,625.5,791.0,593.1
2016,2,23,14,30,906.0,86.0,0.6,20.0,595.0,810.67,606.21
2016,2,23,14,45,890.0,84.0,0.55,20.5,557.5,831.1,618.72
2016,2,23,15,0,874.0,82.0,0.5,21.0,520.0,839.55,623.3
2016,2,23,15,15,852.5,79.0,0.5,20.0,476.5,838.01,626.03
2016,2,23,15,30,831.0,76.0,0.5,19.0,433.0,832.22,626.1
2016,2,23,15,45,798.5,72.5,0.55,18.5,385.5,812.19,616.24
2016,2,23,16,0,766.0,69.0,0.6,18.0,338.0,788.06,603.25
2016,2,23,16,15,721.5,64.0,0.7,17.5,287.5,747.78,578.91
2016,2,23,16,30,677.0,59.0,0.8,17.0,237.0,711.82,555.9
2016,2,23,16,45,599.0,53.0,0.9,16.5,186.0,636.17,501.59
2016,2,23,17,0,521.0,47.0,1.0,16.0,135.0,558.8,442.09
2016,2,23,17,15,403.5,36.0,1.0,15.5,90.0,441.38,345.29
2016,2,23,17,30,286.0,25.0,1.0,15.0,45.0,317.75,191.01
2016,2,23,17,45,143.0,12.5,1.05,14.5,22.5,126.04,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,2,24,7,15,200.0,28.5,0.9,10.5,55.0,21.71,11.19
2016,2,24,7,30,400.0,40.0,1.0,11.0,93.0,32.97,23.31
2016,2,24,7,45,486.5,49.0,1.1,12.0,141.0,40.25,30.29
2016,2,24,8,0,573.0,58.0,1.2,13.0,189.0,47.57,37.03
2016,2,24,8,15,626.0,64.0,1.1,13.5,238.0,52.27,41.31
2016,2,24,8,30,679.0,70.0,1.0,14.0,287.0,57.0,45.46
2016,2,24,8,45,718.5,74.0,0.95,14.5,335.0,60.1,48.05
2016,2,24,9,0,758.0,78.0,0.9,15.0,383.0,68.37,55.13
2016,2,24,9,15,783.5,81.5,0.9,15.5,427.0,71.06,57.21
2016,2,24,9,30,809.0,85.0,0.9,16.0,471.0,73.72,59.25
2016,2,24,9,45,829.0,87.0,0.9,16.5,510.0,75.19,60.24
2016,2,24,10,0,849.0,89.0,0.9,17.0,549.0,76.66,61.24
2016,2,24,10,15,861.5,91.0,0.85,17.5,581.5,77.97,62.09
2016,2,24,10,30,874.0,93.0,0.8,18.0,614.0,79.26,62.94
2016,2,24,10,45,882.5,95.0,0.8,18.5,639.5,113.23,70.65
2016,2,24,11,0,891.0,97.0,0.8,19.0,665.0,172.31,98.99
2016,2,24,11,15,896.5,98.0,0.7,19.0,682.5,230.66,140.9
2016,2,24,11,30,902.0,99.0,0.6,19.0,700.0,288.83,188.81
2016,2,24,11,45,903.5,100.0,0.55,19.5,709.5,345.43,237.31
2016,2,24,12,0,905.0,101.0,0.5,20.0,719.0,400.95,284.69
2016,2,24,12,15,905.5,101.0,0.5,20.0,720.5,453.98,329.97
2016,2,24,12,30,906.0,101.0,0.5,20.0,722.0,505.34,372.75
2016,2,24,12,45,907.0,99.5,0.5,20.5,716.0,553.8,411.36
2016,2,24,13,0,908.0,98.0,0.5,21.0,710.0,600.14,447.13
2016,2,24,13,15,903.0,97.0,0.6,20.5,695.5,641.03,480.97
2016,2,24,13,30,898.0,96.0,0.7,20.0,681.0,678.93,512.26
2016,2,24,13,45,892.0,94.0,0.8,20.0,658.5,712.06,538.88
2016,2,24,14,0,886.0,92.0,0.9,20.0,636.0,741.83,562.88
2016,2,24,14,15,874.5,90.5,0.95,20.0,606.5,771.85,584.77
2016,2,24,14,30,863.0,89.0,1.0,20.0,577.0,791.5,599.57
2016,2,24,14,45,847.5,86.5,1.05,20.0,540.5,802.89,609.04
2016,2,24,15,0,832.0,84.0,1.1,20.0,504.0,810.2,615.97
2016,2,24,15,15,810.0,81.0,1.05,19.5,462.0,807.41,615.94
2016,2,24,15,30,788.0,78.0,1.0,19.0,420.0,800.5,613.21
2016,2,24,15,45,756.0,74.5,1.0,18.5,373.5,780.32,601.92
2016,2,24,16,0,724.0,71.0,1.0,18.0,327.0,756.18,587.56
2016,2,24,16,15,679.5,65.5,1.0,17.0,278.5,721.7,566.13
2016,2,24,16,30,635.0,60.0,1.0,16.0,230.0,678.43,536.91
2016,2,24,16,45,566.0,53.0,1.0,15.5,181.0,609.19,485.37
2016,2,24,17,0,497.0,46.0,1.0,15.0,132.0,538.5,429.44
2016,2,24,17,15,386.5,35.0,1.0,14.5,88.5,426.99,337.14
2016,2,24,17,30,276.0,24.0,1.0,14.0,45.0,311.98,201.03
2016,2,24,17,45,138.0,12.0,1.05,13.5,22.5,121.96,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,55.5,7.5,0.4,12.0,9.5,5.9,0.0
2016,2,25,7,0,111.0,15.0,0.4,12.0,19.0,11.8,0.0
2016,2,25,7,15,239.0,29.0,0.35,12.5,56.5,23.69,13.21
2016,2,25,7,30,367.0,43.0,0.3,13.0,94.0,35.19,25.18
2016,2,25,7,45,441.5,54.0,0.25,13.5,140.0,43.84,33.39
2016,2,25,8,0,516.0,65.0,0.2,14.0,186.0,52.41,41.26
2016,2,25,8,15,570.0,72.5,0.25,14.5,234.5,57.98,46.25
2016,2,25,8,30,624.0,80.0,0.3,15.0,283.0,63.53,51.05
2016,2,25,8,45,658.0,86.5,0.35,15.5,329.0,68.01,54.79
2016,2,25,9,0,692.0,93.0,0.4,16.0,375.0,72.41,58.39
2016,2,25,9,15,718.5,97.5,0.5,16.5,418.0,75.24,60.57
2016,2,25,9,30,745.0,102.0,0.6,17.0,461.0,78.05,62.71
2016,2,25,9,45,765.5,104.5,0.7,17.5,499.0,79.4,63.58
2016,2,25,10,0,786.0,107.0,0.8,18.0,537.0,87.49,70.23
2016,2,25,10,15,800.0,109.5,0.8,18.5,569.0,88.8,71.03
2016,2,25,10,30,814.0,112.0,0.8,19.0,601.0,90.13,71.87
2016,2,25,10,45,828.0,112.0,0.85,19.5,627.0,116.34,72.49
2016,2,25,11,0,842.0,112.0,0.9,20.0,653.0,172.9,100.55
2016,2,25,11,15,848.0,113.0,0.85,20.0,670.5,229.94,142.02
2016,2,25,11,30,854.0,114.0,0.8,20.0,688.0,287.0,189.16
2016,2,25,11,45,859.0,114.0,0.8,20.5,698.0,342.78,236.9
2016,2,25,12,0,864.0,114.0,0.8,21.0,708.0,397.93,284.01
2016,2,25,12,15,864.5,114.0,0.75,21.0,709.5,450.39,328.51
2016,2,25,12,30,865.0,114.0,0.7,21.0,711.0,501.25,370.47
2016,2,25,12,45,873.5,108.5,0.65,21.5,707.0,549.52,408.42
2016,2,25,13,0,882.0,103.0,0.6,22.0,703.0,593.19,441.83
2016,2,25,13,15,877.5,102.5,0.55,22.0,688.5,633.82,472.73
2016,2,25,13,30,873.0,102.0,0.5,22.0,674.0,676.72,504.1
2016,2,25,13,45,864.0,101.0,0.45,22.0,651.5,708.92,527.43
2016,2,25,14,0,855.0,100.0,0.4,22.0,629.0,737.6,547.95
2016,2,25,14,15,844.0,98.0,0.3,22.0,600.0,760.12,562.38
2016,2,25,14,30,833.0,96.0,0.2,22.0,571.0,778.85,573.89
2016,2,25,14,45,813.0,95.0,0.15,22.0,534.5,787.6,579.82
2016,2,25,15,0,793.0,94.0,0.1,22.0,498.0,792.17,583.35
2016,2,25,15,15,771.0,90.5,0.15,21.5,457.0,788.13,583.83
2016,2,25,15,30,749.0,87.0,0.2,21.0,416.0,780.01,581.83
2016,2,25,15,45,715.0,83.5,0.3,20.5,370.0,763.77,575.17
2016,2,25,16,0,681.0,80.0,0.4,20.0,324.0,738.48,562.07
2016,2,25,16,15,636.0,73.5,0.5,19.0,276.0,696.2,537.34
2016,2,25,16,30,591.0,67.0,0.6,18.0,228.0,650.93,508.78
2016,2,25,16,45,530.0,58.5,0.75,17.5,180.5,586.59,463.34
2016,2,25,17,0,469.0,50.0,0.9,17.0,133.0,520.62,412.93
2016,2,25,17,15,362.0,38.0,0.9,16.5,89.5,410.73,323.11
2016,2,25,17,30,255.0,26.0,0.9,16.0,46.0,299.74,201.07
2016,2,25,17,45,127.5,13.0,0.95,15.5,23.0,114.54,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.8,12.5,9.5,7.47,0.0
2016,2,26,7,0,0.0,19.0,0.8,13.0,19.0,14.08,0.0
2016,2,26,7,15,132.0,34.0,0.95,13.5,53.0,25.43,14.96
2016,2,26,7,30,264.0,49.0,1.1,14.0,87.0,36.8,26.48
2016,2,26,7,45,317.0,65.0,1.3,14.5,128.0,48.34,37.18
2016,2,26,8,0,370.0,81.0,1.5,15.0,169.0,59.65,47.44
2016,2,26,8,15,407.0,95.0,1.5,15.0,212.0,69.21,56.04
2016,2,26,8,30,444.0,109.0,1.5,15.0,255.0,78.53,64.26
2016,2,26,8,45,483.0,115.5,1.5,15.5,296.0,82.88,67.84
2016,2,26,9,0,522.0,122.0,1.5,16.0,337.0,87.19,71.29
2016,2,26,9,15,433.5,157.0,1.6,16.0,348.5,106.39,87.77
2016,2,26,9,30,345.0,192.0,1.7,16.0,360.0,127.72,105.87
2016,2,26,9,45,468.5,175.0,1.8,16.5,422.5,115.81,95.17
2016,2,26,10,0,592.0,158.0,1.9,17.0,485.0,108.94,88.92
2016,2,26,10,15,528.0,192.5,1.95,17.0,496.5,125.15,102.55
2016,2,26,10,30,464.0,227.0,2.0,17.0,508.0,141.61,116.28
2016,2,26,10,45,464.5,237.0,2.05,17.5,528.0,165.81,119.84
2016,2,26,11,0,465.0,247.0,2.1,18.0,548.0,208.52,144.83
2016,2,26,11,15,460.5,256.0,2.1,18.0,560.5,250.03,176.26
2016,2,26,11,30,456.0,265.0,2.1,18.0,573.0,291.09,210.45
2016,2,26,11,45,475.0,260.5,2.15,18.5,586.0,329.67,242.68
2016,2,26,12,0,494.0,256.0,2.2,19.0,599.0,369.51,276.2
2016,2,26,12,15,457.5,273.0,2.25,19.0,591.0,403.14,306.06
2016,2,26,12,30,421.0,290.0,2.3,19.0,583.0,428.13,328.41
2016,2,26,12,45,631.5,208.5,2.4,19.0,643.5,512.06,394.33
2016,2,26,13,0,842.0,127.0,2.5,19.0,704.0,598.53,462.74
2016,2,26,13,15,836.5,126.0,2.55,18.5,688.5,638.07,496.02
2016,2,26,13,30,831.0,125.0,2.6,18.0,673.0,674.66,526.89
2016,2,26,13,45,827.0,121.0,2.7,18.0,651.5,706.34,553.07
2016,2,26,14,0,823.0,117.0,2.8,18.0,630.0,734.78,576.6
2016,2,26,14,15,624.0,168.5,2.8,17.5,547.0,671.95,530.63
2016,2,26,14,30,425.0,220.0,2.8,17.0,464.0,583.97,464.75
2016,2,26,14,45,433.0,202.5,2.85,17.0,438.0,591.27,472.99
2016,2,26,15,0,441.0,185.0,2.9,17.0,412.0,596.19,478.89
2016,2,26,15,15,583.0,139.0,2.85,16.5,412.5,689.56,554.5
2016,2,26,15,30,725.0,93.0,2.8,16.0,413.0,774.69,619.19
2016,2,26,15,45,700.5,86.0,2.8,16.0,368.5,756.68,606.71
2016,2,26,16,0,676.0,79.0,2.8,16.0,324.0,735.04,592.05
2016,2,26,16,15,630.5,73.0,2.55,15.5,276.0,692.78,561.02
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,647.57,526.59
2016,2,26,16,45,523.0,58.5,2.1,14.5,180.5,582.17,475.06
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,515.23,419.62
2016,2,26,17,15,353.0,39.0,1.65,13.5,90.5,405.31,326.49
2016,2,26,17,30,245.0,28.0,1.4,13.0,48.0,296.53,209.8
2016,2,26,17,45,122.5,14.0,1.2,12.5,24.0,111.57,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,18.57,0.0
2016,2,27,7,15,222.5,34.0,1.0,11.5,66.5,25.81,15.79
2016,2,27,7,30,445.0,42.0,1.1,12.0,107.0,34.7,24.96
2016,2,27,7,45,530.5,49.0,1.25,12.5,156.5,40.46,30.54
2016,2,27,8,0,616.0,56.0,1.4,13.0,206.0,46.35,36.0
2016,2,27,8,15,665.0,61.5,1.4,13.5,255.5,50.78,40.0
2016,2,27,8,30,714.0,67.0,1.4,14.0,305.0,59.75,47.89
2016,2,27,8,45,751.5,69.5,1.45,14.5,353.0,62.0,49.69
2016,2,27,9,0,789.0,72.0,1.5,15.0,401.0,64.32,51.51
2016,2,27,9,15,812.0,75.5,1.5,15.0,445.0,67.12,53.82
2016,2,27,9,30,835.0,79.0,1.5,15.0,489.0,69.88,56.08
2016,2,27,9,45,851.0,81.0,1.55,15.5,527.5,71.4,57.14
2016,2,27,10,0,867.0,83.0,1.6,16.0,566.0,80.66,64.91
2016,2,27,10,15,879.5,85.0,1.6,16.0,598.5,82.49,66.33
2016,2,27,10,30,892.0,87.0,1.6,16.0,631.0,84.24,67.7
2016,2,27,10,45,898.0,89.5,1.6,16.5,656.0,119.25,71.6
2016,2,27,11,0,904.0,92.0,1.6,17.0,681.0,179.32,103.8
2016,2,27,11,15,909.5,93.0,1.6,17.0,699.0,238.46,148.49
2016,2,27,11,30,915.0,94.0,1.6,17.0,717.0,297.4,198.86
2016,2,27,11,45,915.0,95.5,1.6,17.5,726.0,354.63,249.54
2016,2,27,12,0,915.0,97.0,1.6,18.0,735.0,410.62,298.99
2016,2,27,12,15,915.0,97.0,1.65,18.0,736.5,463.96,346.11
2016,2,27,12,30,915.0,97.0,1.7,18.0,738.0,515.54,390.72
2016,2,27,12,45,907.0,99.5,1.75,18.0,729.5,563.17,431.2
2016,2,27,13,0,899.0,102.0,1.8,18.0,721.0,608.02,468.48
2016,2,27,13,15,895.0,101.5,1.8,18.0,707.0,649.68,502.24
2016,2,27,13,30,891.0,101.0,1.8,18.0,693.0,688.49,533.14
2016,2,27,13,45,888.5,97.5,1.85,18.0,671.5,722.42,560.41
2016,2,27,14,0,886.0,94.0,1.9,18.0,650.0,753.15,584.76
2016,2,27,14,15,875.5,92.5,1.9,17.5,620.5,776.6,603.16
2016,2,27,14,30,865.0,91.0,1.9,17.0,591.0,804.49,624.92
2016,2,27,14,45,852.0,88.0,1.9,17.0,555.0,817.26,634.95
2016,2,27,15,0,839.0,85.0,1.9,17.0,519.0,826.01,642.44
2016,2,27,15,15,818.5,82.0,1.7,16.5,477.0,824.37,641.97
2016,2,27,15,30,798.0,79.0,1.5,16.0,435.0,818.63,638.57
2016,2,27,15,45,771.0,75.0,1.35,16.0,389.0,801.98,626.71
2016,2,27,16,0,744.0,71.0,1.2,16.0,343.0,781.45,611.88
2016,2,27,16,15,702.5,66.0,1.1,15.5,294.0,743.13,585.51
2016,2,27,16,30,661.0,61.0,1.0,15.0,245.0,708.99,561.06
2016,2,27,16,45,602.0,53.5,0.95,14.5,195.5,646.98,514.9
2016,2,27,17,0,543.0,46.0,0.9,14.0,146.0,583.34,464.63
2016,2,27,17,15,435.0,36.5,0.9,13.5,100.5,474.06,375.91
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,367.68,264.28
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,145.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,9.5,9.5,7.47,0.0
2016,2,28,7,0,0.0,19.0,1.3,10.0,19.0,14.28,0.0
2016,2,28,7,15,60.5,38.0,1.5,10.5,47.5,28.07,18.05
2016,2,28,7,30,121.0,57.0,1.7,11.0,76.0,41.44,31.07
2016,2,28,7,45,149.5,78.0,1.95,11.5,110.0,55.75,44.32
2016,2,28,8,0,178.0,99.0,2.2,12.0,144.0,69.69,57.02
2016,2,28,8,15,207.0,115.5,2.2,12.5,178.0,80.58,66.74
2016,2,28,8,30,236.0,132.0,2.2,13.0,212.0,91.21,76.0
2016,2,28,8,45,356.5,133.5,2.25,13.5,274.0,92.08,76.47
2016,2,28,9,0,477.0,135.0,2.3,14.0,336.0,94.33,78.11
2016,2,28,9,15,326.0,177.5,2.3,14.0,321.5,119.35,99.73
2016,2,28,9,30,175.0,220.0,2.3,14.0,307.0,143.45,120.26
2016,2,28,9,45,125.5,233.5,2.3,14.5,298.5,149.95,125.24
2016,2,28,10,0,76.0,247.0,2.3,15.0,290.0,162.28,135.21
2016,2,28,10,15,185.5,259.5,2.3,15.0,372.0,165.31,137.46
2016,2,28,10,30,295.0,272.0,2.3,15.0,454.0,166.67,138.35
2016,2,28,10,45,302.5,283.0,2.35,15.5,476.0,189.3,142.33
2016,2,28,11,0,310.0,294.0,2.4,16.0,498.0,223.6,163.95
2016,2,28,11,15,364.0,288.0,2.45,16.0,533.5,257.87,188.08
2016,2,28,11,30,418.0,282.0,2.5,16.0,569.0,297.63,219.1
2016,2,28,11,45,448.0,274.5,2.6,16.5,586.0,334.18,249.56
2016,2,28,12,0,478.0,267.0,2.7,17.0,603.0,374.99,283.81
2016,2,28,12,15,390.0,295.5,2.7,17.0,570.0,391.61,301.32
2016,2,28,12,30,302.0,324.0,2.7,17.0,537.0,401.26,311.89
2016,2,28,12,45,298.5,321.5,2.75,17.0,530.5,422.49,330.2
2016,2,28,13,0,295.0,319.0,2.8,17.0,524.0,442.49,347.21
2016,2,28,13,15,303.0,310.0,2.75,17.0,516.5,462.73,364.14
2016,2,28,13,30,311.0,301.0,2.7,17.0,509.0,482.24,380.39
2016,2,28,13,45,303.0,291.5,2.65,17.0,489.0,489.36,386.94
2016,2,28,14,0,295.0,282.0,2.6,17.0,469.0,494.38,391.87
2016,2,28,14,15,378.0,248.5,2.55,16.5,476.0,542.76,432.3
2016,2,28,14,30,461.0,215.0,2.5,16.0,483.0,610.93,486.94
2016,2,28,14,45,600.0,166.5,2.45,16.0,493.5,701.55,557.95
2016,2,28,15,0,739.0,118.0,2.4,16.0,504.0,787.37,622.3
2016,2,28,15,15,607.0,133.0,2.15,16.0,433.0,708.57,563.93
2016,2,28,15,30,475.0,148.0,1.9,16.0,362.0,615.12,494.0
2016,2,28,15,45,315.5,151.0,1.7,16.0,286.5,466.99,380.08
2016,2,28,16,0,156.0,154.0,1.5,16.0,211.0,319.4,261.7
2016,2,28,16,15,137.0,135.0,1.35,15.5,180.5,286.79,236.63
2016,2,28,16,30,118.0,116.0,1.2,15.0,150.0,253.27,209.47
2016,2,28,16,45,101.0,94.5,1.1,14.5,119.5,216.58,179.03
2016,2,28,17,0,84.0,73.0,1.0,14.0,89.0,178.56,146.46
2016,2,28,17,15,55.0,52.0,1.0,13.5,61.0,129.36,103.25
2016,2,28,17,30,26.0,31.0,1.0,13.0,33.0,62.13,42.58
2016,2,28,17,45,13.0,15.5,1.0,13.0,16.5,22.94,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,106.0,10.0,1.0,10.5,16.0,7.87,0.0
2016,2,29,7,0,212.0,20.0,1.0,11.0,32.0,16.35,1.62
2016,2,29,7,15,339.0,32.0,1.15,11.5,74.0,26.3,16.91
2016,2,29,7,30,466.0,44.0,1.3,12.0,116.0,36.3,26.56
2016,2,29,7,45,550.5,50.5,1.45,12.5,166.5,41.69,31.74
2016,2,29,8,0,635.0,57.0,1.6,13.0,217.0,47.23,36.84
2016,2,29,8,15,332.5,94.0,1.6,13.5,179.0,67.47,54.87
2016,2,29,8,30,30.0,131.0,1.6,14.0,141.0,91.61,76.02
2016,2,29,8,45,34.0,150.0,1.65,14.5,163.5,103.86,86.41
2016,2,29,9,0,38.0,169.0,1.7,15.0,186.0,115.86,96.43
2016,2,29,9,15,117.5,195.0,1.75,15.5,253.0,128.89,107.2
2016,2,29,9,30,197.0,221.0,1.8,16.0,320.0,144.72,120.21
2016,2,29,9,45,535.0,153.0,1.85,16.5,450.0,103.89,84.78
2016,2,29,10,0,873.0,85.0,1.9,17.0,580.0,82.21,65.87
2016,2,29,10,15,884.5,87.0,1.85,17.5,612.5,83.97,67.13
2016,2,29,10,30,896.0,89.0,1.8,18.0,645.0,85.64,68.29
2016,2,29,10,45,901.0,91.5,1.8,18.5,669.5,129.69,75.53
2016,2,29,11,0,906.0,94.0,1.8,19.0,694.0,190.0,110.33
2016,2,29,11,15,911.0,95.0,1.75,19.0,711.5,249.35,156.16
2016,2,29,11,30,916.0,96.0,1.7,19.0,729.0,308.44,206.79
2016,2,29,11,45,922.5,94.5,1.7,19.5,739.5,365.68,257.04
2016,2,29,12,0,929.0,93.0,1.7,20.0,750.0,422.21,306.38
2016,2,29,12,15,930.0,93.0,1.75,20.0,751.5,476.66,353.91
2016,2,29,12,30,931.0,93.0,1.8,20.0,753.0,529.43,398.94
2016,2,29,12,45,933.0,90.5,1.85,20.5,747.0,578.66,439.33
2016,2,29,13,0,935.0,88.0,1.9,21.0,741.0,625.7,476.91
2016,2,29,13,15,931.0,87.5,1.9,21.0,726.0,668.5,511.03
2016,2,29,13,30,927.0,87.0,1.9,21.0,711.0,708.34,542.23
2016,2,29,13,45,919.0,86.5,1.9,21.0,688.0,742.27,568.63
2016,2,29,14,0,911.0,86.0,1.9,21.0,665.0,772.68,591.07
2016,2,29,14,15,900.0,84.5,1.8,21.0,634.5,796.12,607.17
2016,2,29,14,30,889.0,83.0,1.7,21.0,604.0,815.71,620.63
2016,2,29,14,45,867.0,83.5,1.6,21.5,566.0,824.66,625.64
2016,2,29,15,0,845.0,84.0,1.5,22.0,528.0,838.69,634.24
2016,2,29,15,15,824.0,81.0,1.35,21.5,485.5,836.42,633.52
2016,2,29,15,30,803.0,78.0,1.2,21.0,443.0,830.01,630.09
2016,2,29,15,45,764.0,77.0,1.05,20.5,395.0,806.02,614.53
2016,2,29,16,0,725.0,76.0,0.9,20.0,347.0,777.86,595.9
2016,2,29,16,15,683.0,70.5,0.9,19.5,298.0,744.85,575.38
2016,2,29,16,30,641.0,65.0,0.9,19.0,249.0,702.73,547.26
2016,2,29,16,45,570.0,59.0,0.9,18.5,198.5,631.44,496.24
2016,2,29,17,0,499.0,53.0,0.9,18.0,148.0,558.43,440.95
2016,2,29,17,15,396.5,42.0,0.9,17.5,103.0,451.17,355.84
2016,2,29,17,30,294.0,31.0,0.9,17.0,58.0,346.24,259.07
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.0,176.71,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,132.5,10.5,1.15,12.5,18.5,8.26,0.0
2016,3,1,7,0,265.0,21.0,1.1,13.0,37.0,17.3,4.02
2016,3,1,7,15,390.5,31.5,1.35,13.5,81.5,26.09,16.72
2016,3,1,7,30,516.0,42.0,1.6,14.0,126.0,35.01,25.24
2016,3,1,7,45,590.0,49.0,1.85,14.5,176.5,40.86,30.76
2016,3,1,8,0,664.0,56.0,2.1,15.0,227.0,50.66,39.59
2016,3,1,8,15,710.0,61.0,2.15,15.5,278.5,55.07,43.46
2016,3,1,8,30,756.0,66.0,2.2,16.0,330.0,59.48,47.22
2016,3,1,8,45,789.0,69.5,2.3,16.5,379.0,62.53,49.7
2016,3,1,9,0,822.0,73.0,2.4,17.0,428.0,65.58,52.12
2016,3,1,9,15,843.5,75.5,2.45,17.0,472.0,67.66,53.78
2016,3,1,9,30,865.0,78.0,2.5,17.0,516.0,69.72,55.42
2016,3,1,9,45,885.5,78.5,2.65,17.5,556.5,78.1,62.39
2016,3,1,10,0,906.0,79.0,2.8,18.0,597.0,79.29,63.13
2016,3,1,10,15,917.0,80.5,2.8,18.0,629.5,80.82,64.3
2016,3,1,10,30,928.0,82.0,2.8,18.0,662.0,82.26,65.41
2016,3,1,10,45,935.5,83.0,2.85,18.0,687.5,130.01,73.82
2016,3,1,11,0,943.0,84.0,2.9,18.0,713.0,191.6,110.43
2016,3,1,11,15,948.0,85.0,2.9,18.0,730.5,252.94,158.77
2016,3,1,11,30,953.0,86.0,2.9,18.0,748.0,313.98,212.0
2016,3,1,11,45,956.0,86.0,2.9,18.5,758.0,373.1,264.86
2016,3,1,12,0,959.0,86.0,2.9,19.0,768.0,431.16,316.47
2016,3,1,12,15,960.0,86.0,2.85,19.0,769.5,487.06,365.83
2016,3,1,12,30,961.0,86.0,2.8,19.0,771.0,541.21,412.49
2016,3,1,12,45,959.5,85.5,2.8,19.0,764.5,591.62,455.17
2016,3,1,13,0,958.0,85.0,2.8,19.0,758.0,639.57,494.83
2016,3,1,13,15,954.5,84.5,2.8,19.0,743.0,683.62,530.63
2016,3,1,13,30,951.0,84.0,2.8,19.0,728.0,724.67,563.43
2016,3,1,13,45,944.0,83.0,2.8,19.0,705.0,759.6,591.21
2016,3,1,14,0,937.0,82.0,2.8,19.0,682.0,790.97,614.52
2016,3,1,14,15,927.5,80.5,2.8,18.5,652.0,816.23,634.42
2016,3,1,14,30,918.0,79.0,2.8,18.0,622.0,837.62,651.8
2016,3,1,14,45,903.5,77.5,2.8,18.0,584.5,851.0,662.46
2016,3,1,15,0,889.0,76.0,2.8,18.0,547.0,860.3,670.48
2016,3,1,15,15,869.5,73.5,2.65,17.5,504.0,860.06,672.06
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,865.48,677.76
2016,3,1,15,45,823.5,68.0,2.45,17.0,413.5,850.5,668.42
2016,3,1,16,0,797.0,65.0,2.4,17.0,366.0,831.59,656.2
2016,3,1,16,15,758.0,61.0,2.1,16.0,315.5,796.36,632.07
2016,3,1,16,30,719.0,57.0,1.8,15.0,265.0,757.72,604.28
2016,3,1,16,45,658.5,51.0,1.5,14.5,213.5,694.22,555.25
2016,3,1,17,0,598.0,45.0,1.2,14.0,162.0,628.46,501.93
2016,3,1,17,15,496.5,36.5,1.15,13.5,114.0,532.32,424.04
2016,3,1,17,30,395.0,28.0,1.1,13.0,66.0,430.11,327.99
2016,3,1,17,45,197.5,14.0,1.05,12.5,33.0,218.34,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,34.5,11.5,0.8,11.5,14.0,9.05,0.0
2016,3,2,7,0,69.0,23.0,0.9,12.0,28.0,17.42,5.61
2016,3,2,7,15,117.5,41.5,1.05,12.5,58.0,30.82,21.01
2016,3,2,7,30,166.0,60.0,1.2,13.0,88.0,44.0,33.35
2016,3,2,7,45,189.0,80.5,1.4,13.5,122.0,57.97,46.12
2016,3,2,8,0,212.0,101.0,1.6,14.0,156.0,71.55,58.3
2016,3,2,8,15,229.0,119.5,1.6,14.5,190.5,83.47,68.76
2016,3,2,8,30,246.0,138.0,1.6,15.0,225.0,95.03,78.67
2016,3,2,8,45,439.0,121.0,1.6,16.0,302.5,85.27,69.65
2016,3,2,9,0,632.0,104.0,1.6,17.0,380.0,78.15,63.02
2016,3,2,9,15,740.0,92.0,1.6,17.0,447.0,77.31,62.12
2016,3,2,9,30,848.0,80.0,1.6,17.0,514.0,70.7,56.22
2016,3,2,9,45,863.5,82.0,1.6,17.5,552.5,79.88,63.88
2016,3,2,10,0,879.0,84.0,1.6,18.0,591.0,81.82,65.25
2016,3,2,10,15,890.5,86.0,1.65,18.0,623.5,83.58,66.6
2016,3,2,10,30,902.0,88.0,1.7,18.0,656.0,85.25,67.9
2016,3,2,10,45,909.5,89.5,1.8,18.5,681.5,135.3,77.45
2016,3,2,11,0,917.0,91.0,1.9,19.0,707.0,195.86,113.95
2016,3,2,11,15,922.5,92.0,1.95,19.0,724.5,255.96,161.25
2016,3,2,11,30,928.0,93.0,2.0,19.0,742.0,315.85,213.05
2016,3,2,11,45,929.0,94.0,2.15,19.0,751.5,373.86,265.06
2016,3,2,12,0,930.0,95.0,2.3,19.0,761.0,430.68,315.94
2016,3,2,12,15,930.5,95.5,2.4,19.0,762.5,485.47,364.23
2016,3,2,12,30,931.0,96.0,2.5,19.0,764.0,538.54,410.03
2016,3,2,12,45,711.5,179.5,2.6,19.0,687.5,545.44,419.92
2016,3,2,13,0,492.0,263.0,2.7,19.0,611.0,524.49,406.59
2016,3,2,13,15,470.5,271.5,2.75,18.5,598.5,549.8,428.45
2016,3,2,13,30,449.0,280.0,2.8,18.0,586.0,572.05,447.39
2016,3,2,13,45,418.5,274.0,2.85,18.0,552.0,559.35,439.66
2016,3,2,14,0,388.0,268.0,2.9,18.0,518.0,554.31,437.32
2016,3,2,14,15,397.5,251.5,2.9,17.5,498.0,566.18,448.97
2016,3,2,14,30,407.0,235.0,2.9,17.0,478.0,576.28,459.28
2016,3,2,14,45,408.0,219.0,2.9,17.0,449.5,596.81,476.05
2016,3,2,15,0,409.0,203.0,2.9,17.0,421.0,597.29,478.14
2016,3,2,15,15,433.5,180.0,2.85,16.5,395.0,608.28,489.66
2016,3,2,15,30,458.0,157.0,2.8,16.0,369.0,616.77,499.34
2016,3,2,15,45,343.5,155.5,2.8,16.0,305.5,500.97,410.21
2016,3,2,16,0,229.0,154.0,2.8,16.0,242.0,405.67,334.21
2016,3,2,16,15,204.0,137.5,2.65,15.5,207.5,370.29,307.04
2016,3,2,16,30,179.0,121.0,2.5,15.0,173.0,314.51,262.53
2016,3,2,16,45,161.5,99.5,2.4,14.5,139.5,276.87,231.71
2016,3,2,17,0,144.0,78.0,2.3,14.0,106.0,256.0,213.07
2016,3,2,17,15,107.0,57.0,2.1,13.5,74.5,180.75,148.24
2016,3,2,17,30,70.0,36.0,1.9,13.0,43.0,121.51,93.63
2016,3,2,17,45,35.0,18.0,1.75,13.0,21.5,58.34,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,12.5,11.0,8.65,0.0
2016,3,3,7,0,0.0,22.0,0.9,13.0,22.0,16.72,6.13
2016,3,3,7,15,16.0,41.5,0.95,13.5,44.5,30.83,21.05
2016,3,3,7,30,32.0,61.0,1.0,14.0,67.0,44.56,33.78
2016,3,3,7,45,44.5,82.5,1.05,14.5,93.0,59.26,47.12
2016,3,3,8,0,57.0,104.0,1.1,15.0,119.0,73.71,59.98
2016,3,3,8,15,65.5,125.0,1.0,15.5,145.5,87.58,72.05
2016,3,3,8,30,74.0,146.0,0.9,16.0,172.0,101.19,83.62
2016,3,3,8,45,47.5,156.0,0.8,16.5,173.5,107.95,89.05
2016,3,3,9,0,21.0,166.0,0.7,17.0,175.0,118.61,97.72
2016,3,3,9,15,66.5,198.0,0.6,17.0,231.5,133.96,110.4
2016,3,3,9,30,112.0,230.0,0.5,17.0,288.0,147.71,121.54
2016,3,3,9,45,181.5,245.0,0.45,17.0,347.0,157.45,129.26
2016,3,3,10,0,251.0,260.0,0.4,17.0,406.0,160.21,131.14
2016,3,3,10,15,175.0,276.5,0.5,17.0,381.5,173.56,142.03
