Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,99.0,293.0,0.6,17.0,357.0,188.41,154.06
2016,3,3,10,45,88.0,301.5,0.7,17.5,359.5,203.33,155.74
2016,3,3,11,0,77.0,310.0,0.8,18.0,362.0,218.28,166.42
2016,3,3,11,15,65.5,310.5,1.05,18.0,355.5,227.15,173.95
2016,3,3,11,30,54.0,311.0,1.3,18.0,349.0,234.19,180.36
2016,3,3,11,45,55.0,314.0,1.55,18.0,353.5,245.2,189.49
2016,3,3,12,0,56.0,317.0,1.8,18.0,358.0,256.25,198.69
2016,3,3,12,15,118.0,335.0,1.9,17.5,420.5,307.27,238.51
2016,3,3,12,30,180.0,353.0,2.0,17.0,483.0,365.01,283.9
2016,3,3,12,45,197.0,348.0,2.1,17.0,489.5,388.02,302.64
2016,3,3,13,0,214.0,343.0,2.2,17.0,496.0,411.9,322.26
2016,3,3,13,15,217.5,333.5,2.05,17.0,486.0,424.21,332.43
2016,3,3,13,30,221.0,324.0,1.9,17.0,476.0,435.68,341.9
2016,3,3,13,45,138.0,303.5,1.8,17.0,397.5,374.45,294.78
2016,3,3,14,0,55.0,283.0,1.7,17.0,319.0,290.0,228.73
2016,3,3,14,15,40.5,258.0,1.6,17.0,284.0,261.62,206.99
2016,3,3,14,30,26.0,233.0,1.5,17.0,249.0,215.0,170.32
2016,3,3,14,45,20.5,214.0,1.45,17.0,226.5,196.35,155.84
2016,3,3,15,0,15.0,195.0,1.4,17.0,204.0,177.01,140.58
2016,3,3,15,15,7.5,163.5,1.3,16.5,168.0,143.03,113.41
2016,3,3,15,30,0.0,132.0,1.2,16.0,132.0,108.37,85.2
2016,3,3,15,45,0.0,122.0,1.1,16.0,122.0,100.87,79.29
2016,3,3,16,0,0.0,112.0,1.0,16.0,112.0,93.5,73.36
2016,3,3,16,15,0.0,96.5,0.9,15.5,96.5,80.45,62.73
2016,3,3,16,30,0.0,81.0,0.8,15.0,81.0,67.2,51.74
2016,3,3,16,45,0.0,65.0,0.7,15.0,65.0,53.14,39.76
2016,3,3,17,0,0.0,49.0,0.6,15.0,49.0,38.69,27.29
2016,3,3,17,15,0.0,34.5,0.6,15.0,34.5,26.37,16.52
2016,3,3,17,30,0.0,20.0,0.6,15.0,20.0,15.23,6.62
2016,3,3,17,45,0.0,10.0,0.65,15.0,10.0,7.59,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.2,13.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,14.0,21.0,16.03,6.3
2016,3,4,7,15,2.0,41.0,1.35,14.0,41.0,30.55,20.85
2016,3,4,7,30,4.0,61.0,1.4,14.0,61.0,44.8,34.02
2016,3,4,7,45,13.0,81.0,1.5,14.5,84.0,58.98,46.9
2016,3,4,8,0,22.0,101.0,1.6,15.0,107.0,71.77,58.29
2016,3,4,8,15,28.5,120.5,1.75,15.0,130.0,84.74,69.73
2016,3,4,8,30,35.0,140.0,1.9,15.0,153.0,97.47,80.79
2016,3,4,8,45,17.5,118.5,2.05,15.5,125.0,87.75,71.94
2016,3,4,9,0,0.0,97.0,2.2,16.0,97.0,73.53,59.2
2016,3,4,9,15,0.0,98.0,2.35,16.0,98.0,74.58,59.96
2016,3,4,9,30,0.0,99.0,2.5,16.0,99.0,75.55,60.64
2016,3,4,9,45,0.0,123.5,2.65,16.5,123.5,92.91,75.36
2016,3,4,10,0,0.0,148.0,2.8,17.0,148.0,109.86,89.54
2016,3,4,10,15,0.0,91.0,2.8,17.0,91.0,70.13,55.26
2016,3,4,10,30,0.0,34.0,2.8,17.0,34.0,26.08,17.08
2016,3,4,10,45,1.5,111.5,2.85,17.0,113.0,85.4,65.07
2016,3,4,11,0,3.0,189.0,2.9,17.0,192.0,140.54,109.7
2016,3,4,11,15,46.0,261.5,2.8,17.0,294.5,194.01,150.53
2016,3,4,11,30,89.0,334.0,2.7,17.0,397.0,258.25,199.8
2016,3,4,11,45,46.0,258.0,2.65,17.0,291.0,205.07,159.54
2016,3,4,12,0,3.0,182.0,2.6,17.0,185.0,139.81,108.63
2016,3,4,12,15,2.5,180.0,2.65,17.0,182.5,138.95,108.08
2016,3,4,12,30,2.0,178.0,2.7,17.0,180.0,137.98,107.33
2016,3,4,12,45,5.5,200.0,2.75,17.0,204.5,157.65,123.23
2016,3,4,13,0,9.0,222.0,2.8,17.0,229.0,178.27,139.86
2016,3,4,13,15,8.5,217.5,2.8,16.5,224.0,176.03,138.43
2016,3,4,13,30,8.0,213.0,2.8,16.0,219.0,173.67,136.97
2016,3,4,13,45,4.0,169.0,2.85,16.0,172.0,135.91,106.55
2016,3,4,14,0,0.0,125.0,2.9,16.0,125.0,97.48,75.25
2016,3,4,14,15,1.5,153.0,2.7,16.0,153.5,122.29,95.82
2016,3,4,14,30,3.0,181.0,2.5,16.0,182.0,148.86,117.7
2016,3,4,14,45,1.5,151.0,2.35,16.0,151.5,122.43,96.24
2016,3,4,15,0,0.0,121.0,2.2,16.0,121.0,95.72,74.42
2016,3,4,15,15,0.0,73.5,1.95,16.0,73.5,56.46,41.94
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,19.85,11.21
2016,3,4,15,45,0.0,33.0,1.45,16.0,33.0,25.2,15.82
2016,3,4,16,0,0.0,40.0,1.2,16.0,40.0,30.56,20.44
2016,3,4,16,15,0.0,34.5,1.1,15.5,34.5,26.32,16.92
2016,3,4,16,30,0.0,29.0,1.0,15.0,29.0,22.1,13.36
2016,3,4,16,45,0.0,23.0,0.95,15.0,23.0,17.5,9.39
2016,3,4,17,0,0.0,17.0,0.9,15.0,17.0,12.91,5.39
2016,3,4,17,15,0.0,12.0,0.95,15.0,12.0,9.1,2.02
2016,3,4,17,30,0.0,7.0,1.0,15.0,7.0,5.3,0.0
2016,3,4,17,45,0.0,3.5,1.1,15.0,3.5,2.64,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,16.0,14.0,2.8,14.5,15.0,11.02,0.0
2016,3,5,7,0,32.0,28.0,3.1,15.0,30.0,21.12,10.67
2016,3,5,7,15,67.5,48.0,3.2,15.0,58.0,35.35,24.95
2016,3,5,7,30,103.0,68.0,3.3,15.0,86.0,49.36,37.9
2016,3,5,7,45,121.5,89.5,3.45,15.0,117.5,63.87,51.13
2016,3,5,8,0,140.0,111.0,3.6,15.0,149.0,78.05,63.86
2016,3,5,8,15,153.0,131.5,3.6,15.0,181.0,91.28,75.53
2016,3,5,8,30,166.0,152.0,3.6,15.0,213.0,104.18,86.72
2016,3,5,8,45,83.0,98.0,3.65,15.5,128.5,71.55,57.74
2016,3,5,9,0,0.0,44.0,3.7,16.0,44.0,33.66,24.16
2016,3,5,9,15,0.0,47.5,3.75,16.0,47.5,36.37,26.49
2016,3,5,9,30,0.0,51.0,3.8,16.0,51.0,39.09,28.79
2016,3,5,9,45,48.0,159.5,3.9,16.0,188.0,113.57,93.39
2016,3,5,10,0,96.0,268.0,4.0,16.0,325.0,174.53,145.1
2016,3,5,10,15,48.5,220.0,4.25,16.5,249.0,149.35,123.15
2016,3,5,10,30,1.0,172.0,4.5,17.0,173.0,126.58,103.43
2016,3,5,10,45,0.5,151.0,4.75,17.5,151.5,113.28,87.69
2016,3,5,11,0,0.0,130.0,5.0,18.0,130.0,98.87,75.71
2016,3,5,11,15,3.5,170.5,5.1,18.0,173.0,128.98,99.95
2016,3,5,11,30,7.0,211.0,5.2,18.0,216.0,159.66,124.5
2016,3,5,11,45,8.5,220.0,5.3,18.5,226.0,168.21,131.05
2016,3,5,12,0,10.0,229.0,5.4,19.0,236.0,177.09,137.91
2016,3,5,12,15,62.0,291.5,5.35,18.5,337.0,249.49,195.4
2016,3,5,12,30,114.0,354.0,5.3,18.0,438.0,330.37,259.61
2016,3,5,12,45,57.0,252.0,5.3,17.5,294.0,230.98,182.2
2016,3,5,13,0,0.0,150.0,5.3,17.0,150.0,116.31,89.98
2016,3,5,13,15,0.0,147.0,5.35,17.0,147.0,114.3,88.5
2016,3,5,13,30,0.0,144.0,5.4,17.0,144.0,112.25,86.92
2016,3,5,13,45,6.0,184.5,5.5,17.0,189.0,150.13,118.07
2016,3,5,14,0,12.0,225.0,5.6,17.0,234.0,190.56,151.18
2016,3,5,14,15,6.0,141.0,5.85,16.5,145.5,115.74,90.54
2016,3,5,14,30,0.0,57.0,6.1,16.0,57.0,43.79,31.03
2016,3,5,14,45,0.0,52.0,6.35,16.0,52.0,39.9,27.87
2016,3,5,15,0,0.0,47.0,6.6,16.0,47.0,36.02,24.69
2016,3,5,15,15,0.0,37.5,6.75,16.0,37.5,28.69,18.59
2016,3,5,15,30,0.0,28.0,6.9,16.0,28.0,21.39,12.47
2016,3,5,15,45,0.0,29.5,7.05,16.0,29.5,22.52,13.48
2016,3,5,16,0,0.0,31.0,7.2,16.0,31.0,23.65,14.49
2016,3,5,16,15,0.0,27.0,7.25,15.5,27.0,20.58,11.94
2016,3,5,16,30,0.0,23.0,7.3,15.0,23.0,17.51,9.36
2016,3,5,16,45,0.0,18.5,7.35,15.0,18.5,14.06,6.39
2016,3,5,17,0,0.0,14.0,7.4,15.0,14.0,10.63,3.39
2016,3,5,17,15,0.0,10.0,7.3,14.5,10.0,7.58,0.72
2016,3,5,17,30,0.0,6.0,7.2,14.0,6.0,4.54,0.0
2016,3,5,17,45,0.0,3.0,7.1,14.0,3.0,2.27,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,76.0,18.0,1.5,11.5,24.5,14.16,0.0
2016,3,6,7,0,152.0,36.0,1.6,12.0,49.0,26.93,16.04
2016,3,6,7,15,265.5,51.0,1.8,12.0,93.0,38.21,27.9
2016,3,6,7,30,379.0,66.0,2.0,12.0,137.0,49.53,38.61
2016,3,6,7,45,459.0,75.5,2.25,12.5,187.5,56.85,45.43
2016,3,6,8,0,539.0,85.0,2.5,13.0,238.0,67.02,54.56
2016,3,6,8,15,589.5,92.0,2.6,13.0,288.0,71.75,58.76
2016,3,6,8,30,640.0,99.0,2.7,13.0,338.0,76.48,62.85
2016,3,6,8,45,676.0,104.5,2.85,13.5,386.5,79.87,65.55
2016,3,6,9,0,712.0,110.0,3.0,14.0,435.0,83.24,68.2
2016,3,6,9,15,443.0,174.5,3.05,14.0,383.5,115.62,96.27
2016,3,6,9,30,174.0,239.0,3.1,14.0,332.0,153.89,129.0
2016,3,6,9,45,272.0,242.0,3.2,14.0,398.5,151.86,126.88
2016,3,6,10,0,370.0,245.0,3.3,14.0,465.0,155.28,129.53
2016,3,6,10,15,284.0,275.5,3.3,14.0,450.0,167.74,139.88
2016,3,6,10,30,198.0,306.0,3.3,14.0,435.0,189.33,157.91
2016,3,6,10,45,154.0,317.0,3.35,14.5,420.0,211.53,162.85
2016,3,6,11,0,110.0,328.0,3.4,15.0,405.0,235.21,181.82
2016,3,6,11,15,486.5,229.5,3.4,15.0,578.0,256.53,183.39
2016,3,6,11,30,863.0,131.0,3.4,15.0,751.0,334.47,235.69
2016,3,6,11,45,455.0,225.5,3.45,15.0,552.5,317.4,239.73
2016,3,6,12,0,47.0,320.0,3.5,15.0,354.0,255.96,201.67
2016,3,6,12,15,194.0,326.5,3.55,15.0,469.5,336.82,264.81
2016,3,6,12,30,341.0,333.0,3.6,15.0,585.0,437.22,343.6
2016,3,6,12,45,184.5,310.0,3.7,15.0,446.0,353.95,280.56
2016,3,6,13,0,28.0,287.0,3.8,15.0,307.0,248.88,197.43
2016,3,6,13,15,27.0,281.0,3.85,15.0,300.5,248.98,198.05
2016,3,6,13,30,26.0,275.0,3.9,15.0,294.0,237.48,189.19
2016,3,6,13,45,19.0,249.5,3.95,15.0,263.5,214.2,170.72
2016,3,6,14,0,12.0,224.0,4.0,15.0,233.0,189.67,151.1
2016,3,6,14,15,207.5,234.5,4.05,14.5,362.0,403.97,328.69
2016,3,6,14,30,403.0,245.0,4.1,14.0,491.0,588.89,477.52
2016,3,6,14,45,280.5,247.5,4.15,14.0,414.0,505.99,411.45
2016,3,6,15,0,158.0,250.0,4.2,14.0,337.0,397.02,324.33
2016,3,6,15,15,115.0,226.5,4.1,13.5,287.5,342.99,281.77
2016,3,6,15,30,72.0,203.0,4.0,13.0,238.0,266.05,219.47
2016,3,6,15,45,53.5,178.5,3.95,13.0,203.5,227.89,188.33
2016,3,6,16,0,35.0,154.0,3.9,13.0,169.0,188.33,155.39
2016,3,6,16,15,28.0,134.5,3.75,12.5,145.5,164.91,136.2
2016,3,6,16,30,21.0,115.0,3.6,12.0,122.0,125.49,103.03
2016,3,6,16,45,11.0,94.5,3.45,12.0,98.0,98.3,79.39
2016,3,6,17,0,1.0,74.0,3.3,12.0,74.0,70.55,54.93
2016,3,6,17,15,0.5,53.0,3.3,12.0,53.0,49.6,36.51
2016,3,6,17,30,0.0,32.0,3.3,12.0,32.0,26.7,16.36
2016,3,6,17,45,0.0,16.0,3.3,12.0,16.0,12.19,0.87
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,15.5,1.7,9.0,27.0,11.87,0.0
2016,3,7,7,0,251.0,31.0,1.8,9.0,54.0,25.3,15.4
2016,3,7,7,15,346.5,44.0,1.95,9.0,97.5,35.74,26.17
2016,3,7,7,30,442.0,57.0,2.1,9.0,141.0,46.08,36.04
2016,3,7,7,45,501.0,66.5,2.3,9.5,189.0,53.22,42.73
2016,3,7,8,0,560.0,76.0,2.5,10.0,237.0,60.27,49.13
2016,3,7,8,15,621.0,75.5,2.6,10.0,285.0,59.96,48.83
2016,3,7,8,30,682.0,75.0,2.7,10.0,333.0,60.04,48.81
2016,3,7,8,45,730.5,81.5,2.85,10.0,390.5,70.25,57.83
2016,3,7,9,0,779.0,88.0,3.0,10.0,448.0,75.41,62.26
2016,3,7,9,15,389.5,117.0,3.0,10.0,297.0,80.09,66.23
2016,3,7,9,30,0.0,146.0,3.0,10.0,146.0,107.83,90.58
2016,3,7,9,45,35.0,206.0,3.0,10.5,227.5,140.29,118.51
2016,3,7,10,0,70.0,266.0,3.0,11.0,309.0,173.3,146.46
2016,3,7,10,15,35.0,195.5,3.0,11.0,217.0,135.32,113.35
2016,3,7,10,30,0.0,125.0,3.0,11.0,125.0,94.71,77.93
2016,3,7,10,45,0.0,104.5,3.05,11.0,104.5,80.25,62.23
2016,3,7,11,0,0.0,84.0,3.1,11.0,84.0,64.8,49.2
2016,3,7,11,15,204.0,195.5,3.15,11.0,343.0,178.84,135.15
2016,3,7,11,30,408.0,307.0,3.2,11.0,602.0,325.56,247.62
2016,3,7,11,45,204.0,163.5,3.3,11.5,311.0,190.89,147.64
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,15.37,7.32
2016,3,7,12,15,0.0,35.5,3.45,12.0,35.5,27.32,17.43
2016,3,7,12,30,0.0,51.0,3.5,12.0,51.0,39.29,27.5
2016,3,7,12,45,0.0,97.0,3.6,12.0,97.0,74.96,57.37
2016,3,7,13,0,0.0,143.0,3.7,12.0,143.0,110.85,87.2
2016,3,7,13,15,34.5,232.0,3.7,12.0,256.5,212.39,171.16
2016,3,7,13,30,69.0,321.0,3.7,12.0,370.0,319.27,257.72
2016,3,7,13,45,44.0,283.5,3.7,12.0,315.0,275.33,222.31
2016,3,7,14,0,19.0,246.0,3.7,12.0,260.0,214.13,172.72
2016,3,7,14,15,67.5,265.5,3.7,12.0,308.5,290.41,236.51
2016,3,7,14,30,116.0,285.0,3.7,12.0,357.0,376.66,307.2
2016,3,7,14,45,279.0,245.0,3.7,12.0,403.5,502.87,412.16
2016,3,7,15,0,442.0,205.0,3.7,12.0,450.0,635.62,519.69
2016,3,7,15,15,331.5,206.5,3.5,12.0,382.0,533.26,438.8
2016,3,7,15,30,221.0,208.0,3.3,12.0,314.0,426.94,353.75
2016,3,7,15,45,110.5,113.0,3.15,12.0,166.0,220.34,184.79
2016,3,7,16,0,0.0,18.0,3.0,12.0,18.0,13.71,6.19
2016,3,7,16,15,0.0,15.5,2.55,11.5,15.5,11.79,4.6
2016,3,7,16,30,0.0,13.0,2.1,11.0,13.0,9.88,2.97
2016,3,7,16,45,216.5,42.0,1.7,11.0,88.5,277.91,238.91
2016,3,7,17,0,433.0,71.0,1.3,11.0,164.0,526.45,436.42
2016,3,7,17,15,335.5,57.5,1.25,10.5,118.0,421.11,347.45
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,318.65,258.02
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,172.4,98.73
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,154.0,16.5,1.2,8.5,31.0,13.38,0.0
2016,3,8,7,0,308.0,33.0,1.2,9.0,62.0,27.15,17.32
2016,3,8,7,15,415.5,43.5,1.3,9.5,109.5,35.68,26.16
2016,3,8,7,30,523.0,54.0,1.4,10.0,157.0,44.29,34.35
2016,3,8,7,45,584.5,62.0,1.5,10.5,208.0,50.54,40.19
2016,3,8,8,0,646.0,70.0,1.6,11.0,259.0,56.77,45.81
2016,3,8,8,15,688.0,75.5,1.6,11.5,310.0,60.87,49.36
2016,3,8,8,30,730.0,81.0,1.6,12.0,361.0,64.96,52.8
2016,3,8,8,45,750.0,88.0,1.6,12.5,407.5,69.62,56.68
2016,3,8,9,0,770.0,95.0,1.6,13.0,454.0,80.25,65.76
2016,3,8,9,15,790.5,98.5,1.6,13.0,497.5,82.45,67.48
2016,3,8,9,30,811.0,102.0,1.6,13.0,541.0,84.62,69.18
2016,3,8,9,45,819.5,107.0,1.65,13.5,577.5,87.46,71.34
2016,3,8,10,0,828.0,112.0,1.7,14.0,614.0,90.2,73.4
2016,3,8,10,15,838.0,114.5,1.75,14.0,645.0,91.27,74.17
2016,3,8,10,30,848.0,117.0,1.8,14.0,676.0,101.38,71.79
2016,3,8,10,45,858.0,117.0,1.9,14.0,700.5,159.36,94.43
2016,3,8,11,0,868.0,117.0,2.0,14.0,725.0,218.25,135.25
2016,3,8,11,15,872.0,118.0,2.0,14.0,741.0,277.15,184.42
2016,3,8,11,30,876.0,119.0,2.0,14.0,757.0,335.79,236.53
2016,3,8,11,45,579.5,235.0,2.0,14.0,659.5,369.79,277.09
2016,3,8,12,0,283.0,351.0,2.0,14.0,562.0,372.84,288.44
2016,3,8,12,15,177.5,348.0,1.95,13.5,481.0,346.48,271.61
2016,3,8,12,30,72.0,345.0,1.9,13.0,400.0,303.98,240.37
2016,3,8,12,45,67.0,338.5,1.85,13.0,388.5,305.86,242.48
2016,3,8,13,0,62.0,332.0,1.8,13.0,377.0,306.74,243.55
2016,3,8,13,15,84.5,334.5,1.85,13.0,395.5,332.31,264.44
2016,3,8,13,30,107.0,337.0,1.9,13.0,414.0,360.09,287.04
2016,3,8,13,45,174.0,325.0,2.0,13.0,444.5,423.03,337.89
2016,3,8,14,0,241.0,313.0,2.1,13.0,475.0,477.49,382.0
2016,3,8,14,15,214.5,301.0,2.15,13.0,440.5,460.51,369.45
2016,3,8,14,30,188.0,289.0,2.2,13.0,406.0,440.76,354.98
2016,3,8,14,45,192.0,270.5,2.3,13.0,383.5,437.54,354.21
2016,3,8,15,0,196.0,252.0,2.4,13.0,361.0,433.07,352.39
2016,3,8,15,15,103.5,211.5,2.2,12.5,269.0,315.26,258.1
2016,3,8,15,30,11.0,171.0,2.0,12.0,177.0,156.06,126.42
2016,3,8,15,45,38.5,168.5,1.8,12.0,185.0,201.05,165.61
2016,3,8,16,0,66.0,166.0,1.6,12.0,193.0,231.9,192.37
2016,3,8,16,15,60.0,145.0,1.35,11.5,167.0,208.01,173.01
2016,3,8,16,30,54.0,124.0,1.1,11.0,141.0,183.33,152.79
2016,3,8,16,45,45.0,102.5,0.85,11.0,115.0,154.27,128.04
2016,3,8,17,0,36.0,81.0,0.6,11.0,89.0,124.18,101.91
2016,3,8,17,15,21.5,60.5,0.55,10.5,65.0,89.59,71.51
2016,3,8,17,30,7.0,40.0,0.5,10.0,41.0,44.68,32.0
2016,3,8,17,45,3.5,20.0,0.5,10.0,20.5,18.27,6.29
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,1.75,10.5,12.5,9.51,0.0
2016,3,9,7,0,0.0,25.0,1.9,11.0,25.0,19.09,10.58
2016,3,9,7,15,0.0,43.5,1.95,11.0,43.5,32.72,23.43
2016,3,9,7,30,0.0,62.0,2.0,11.0,62.0,46.05,35.81
2016,3,9,7,45,0.0,82.0,2.15,11.5,82.0,60.22,48.71
2016,3,9,8,0,0.0,102.0,2.3,12.0,102.0,74.24,61.24
2016,3,9,8,15,5.0,120.5,2.35,12.5,122.5,87.26,72.63
2016,3,9,8,30,10.0,139.0,2.4,13.0,143.0,100.18,83.73
2016,3,9,8,45,10.5,153.0,2.5,13.5,158.0,110.15,92.06
2016,3,9,9,0,11.0,167.0,2.6,14.0,173.0,120.02,100.19
2016,3,9,9,15,80.0,207.0,2.6,14.0,251.0,140.13,117.28
2016,3,9,9,30,149.0,247.0,2.6,14.0,329.0,157.56,131.88
2016,3,9,9,45,479.5,179.0,2.6,14.5,467.5,116.1,95.73
2016,3,9,10,0,810.0,111.0,2.6,15.0,606.0,88.93,71.99
2016,3,9,10,15,822.0,113.0,2.6,15.0,637.5,89.73,72.56
2016,3,9,10,30,834.0,115.0,2.6,15.0,669.0,102.63,70.56
2016,3,9,10,45,591.0,213.5,2.6,15.5,613.0,188.24,126.59
2016,3,9,11,0,348.0,312.0,2.6,16.0,557.0,254.71,185.73
2016,3,9,11,15,369.5,314.0,2.6,16.0,580.0,291.1,214.28
2016,3,9,11,30,391.0,316.0,2.6,16.0,603.0,329.75,246.22
2016,3,9,11,45,261.5,341.0,2.6,16.5,534.0,333.69,254.98
2016,3,9,12,0,132.0,366.0,2.6,17.0,465.0,323.16,250.4
2016,3,9,12,15,114.5,362.5,2.6,17.0,449.0,326.46,254.16
2016,3,9,12,30,97.0,359.0,2.6,17.0,433.0,327.67,255.93
2016,3,9,12,45,98.0,356.0,2.65,17.5,429.5,337.37,263.67
2016,3,9,13,0,99.0,353.0,2.7,18.0,426.0,346.82,271.13
2016,3,9,13,15,213.0,337.5,2.65,18.0,490.5,429.74,336.68
2016,3,9,13,30,327.0,322.0,2.6,18.0,555.0,525.07,410.55
2016,3,9,13,45,327.0,310.5,2.6,18.0,537.0,536.92,420.29
2016,3,9,14,0,327.0,299.0,2.6,18.0,519.0,547.0,429.17
2016,3,9,14,15,322.5,285.0,2.55,18.0,494.5,549.21,431.99
2016,3,9,14,30,318.0,271.0,2.5,18.0,470.0,549.22,433.22
2016,3,9,14,45,279.0,260.0,2.45,18.0,427.0,520.76,412.34
2016,3,9,15,0,240.0,249.0,2.4,18.0,384.0,468.75,373.8
2016,3,9,15,15,139.5,222.5,2.2,17.5,299.5,360.44,289.49
2016,3,9,15,30,39.0,196.0,2.0,17.0,215.0,226.83,182.09
2016,3,9,15,45,42.0,179.0,1.85,17.0,198.0,216.92,175.19
2016,3,9,16,0,45.0,162.0,1.7,17.0,181.0,206.74,167.61
2016,3,9,16,15,38.0,142.0,1.5,16.5,156.5,182.91,148.61
2016,3,9,16,30,31.0,122.0,1.3,16.0,132.0,158.47,128.76
2016,3,9,16,45,23.5,101.5,1.1,15.5,108.0,132.19,106.91
2016,3,9,17,0,16.0,81.0,0.9,15.0,84.0,92.16,73.07
2016,3,9,17,15,8.0,60.0,0.9,14.5,61.5,64.88,49.41
2016,3,9,17,30,0.0,39.0,0.9,14.0,39.0,35.98,24.12
2016,3,9,17,45,0.0,22.0,0.9,14.0,22.0,17.94,6.43
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,158.5,17.5,2.5,12.5,34.0,14.13,0.0
2016,3,10,7,0,317.0,35.0,2.7,13.0,68.0,28.71,18.76
2016,3,10,7,15,418.0,45.5,2.8,13.5,115.5,37.18,27.13
2016,3,10,7,30,519.0,56.0,2.9,14.0,163.0,45.71,35.08
2016,3,10,7,45,582.0,62.5,3.0,14.5,214.0,50.78,39.75
2016,3,10,8,0,645.0,69.0,3.1,15.0,265.0,55.91,44.29
2016,3,10,8,15,685.5,74.5,3.3,15.0,315.5,60.02,47.88
2016,3,10,8,30,726.0,80.0,3.5,15.0,366.0,64.09,51.37
2016,3,10,8,45,671.0,100.5,3.7,15.5,390.5,76.49,62.0
2016,3,10,9,0,616.0,121.0,3.9,16.0,415.0,88.12,71.83
2016,3,10,9,15,716.5,108.5,4.0,16.0,481.0,80.78,65.22
2016,3,10,9,30,817.0,96.0,4.1,16.0,547.0,80.46,64.77
2016,3,10,9,45,597.5,174.5,4.2,16.5,516.5,117.31,96.21
2016,3,10,10,0,378.0,253.0,4.3,17.0,486.0,159.17,131.36
2016,3,10,10,15,618.5,180.5,4.3,17.0,584.5,117.23,95.45
2016,3,10,10,30,859.0,108.0,4.3,17.0,683.0,102.44,67.41
2016,3,10,10,45,863.5,111.0,4.3,17.5,707.0,162.37,94.21
2016,3,10,11,0,868.0,114.0,4.3,18.0,731.0,222.63,137.21
2016,3,10,11,15,873.0,115.0,4.2,18.0,747.5,286.47,190.59
2016,3,10,11,30,878.0,116.0,4.1,18.0,764.0,344.08,241.88
2016,3,10,11,45,877.0,118.0,4.1,18.0,772.0,399.85,292.5
2016,3,10,12,0,876.0,120.0,4.1,18.0,780.0,454.31,341.44
2016,3,10,12,15,619.5,228.5,4.05,18.0,695.5,471.96,362.59
2016,3,10,12,30,363.0,337.0,4.0,18.0,611.0,457.11,354.99
2016,3,10,12,45,230.0,345.5,3.95,18.0,519.0,410.58,321.1
2016,3,10,13,0,97.0,354.0,3.9,18.0,427.0,346.82,271.96
2016,3,10,13,15,151.0,350.0,3.75,18.0,460.5,400.59,314.93
2016,3,10,13,30,205.0,346.0,3.6,18.0,494.0,449.78,353.96
2016,3,10,13,45,119.5,311.5,3.45,18.0,397.5,371.49,293.09
2016,3,10,14,0,34.0,277.0,3.3,18.0,301.0,268.41,211.58
2016,3,10,14,15,135.0,282.5,3.1,18.0,369.0,379.08,301.37
2016,3,10,14,30,236.0,288.0,2.9,18.0,437.0,480.76,381.86
2016,3,10,14,45,118.0,213.0,2.75,18.0,287.5,313.04,250.52
2016,3,10,15,0,0.0,138.0,2.6,18.0,138.0,110.32,85.42
2016,3,10,15,15,119.5,174.5,2.35,17.5,233.5,287.72,233.89
2016,3,10,15,30,239.0,211.0,2.1,17.0,329.0,469.29,378.76
2016,3,10,15,45,119.5,152.0,1.9,17.0,211.0,275.25,224.2
2016,3,10,16,0,0.0,93.0,1.7,17.0,93.0,73.75,56.34
2016,3,10,16,15,0.0,80.5,1.5,16.5,80.5,63.26,48.03
2016,3,10,16,30,0.0,68.0,1.3,16.0,68.0,52.68,39.27
2016,3,10,16,45,0.0,55.5,1.15,15.5,55.5,42.51,30.71
2016,3,10,17,0,0.0,43.0,1.0,15.0,43.0,32.87,22.46
2016,3,10,17,15,0.0,31.5,1.05,14.5,31.5,24.03,14.76
2016,3,10,17,30,0.0,20.0,1.1,14.0,20.0,15.22,7.01
2016,3,10,17,45,0.0,11.5,1.2,14.0,11.5,8.73,0.48
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,5.3,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,9.1,2.42
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,12.91,5.97
2016,3,11,7,45,0.0,22.0,4.7,12.0,22.0,16.73,9.49
2016,3,11,8,0,0.0,27.0,4.6,12.0,27.0,20.57,12.98
2016,3,11,8,15,0.0,32.5,4.55,12.0,32.5,24.79,16.77
2016,3,11,8,30,0.0,38.0,4.5,12.0,38.0,29.03,20.54
2016,3,11,8,45,0.0,30.5,4.45,12.5,30.5,23.29,15.28
2016,3,11,9,0,0.0,23.0,4.4,13.0,23.0,17.56,10.06
2016,3,11,9,15,0.0,53.5,4.45,13.0,53.5,41.02,30.88
2016,3,11,9,30,0.0,84.0,4.5,13.0,84.0,64.64,51.63
2016,3,11,9,45,0.0,79.0,4.6,13.5,79.0,60.79,48.0
2016,3,11,10,0,0.0,74.0,4.7,14.0,74.0,56.95,44.43
2016,3,11,10,15,30.0,186.5,4.9,14.0,207.0,130.08,107.74
2016,3,11,10,30,60.0,299.0,5.1,14.0,340.0,194.77,154.6
2016,3,11,10,45,40.5,282.5,5.3,14.0,310.5,193.67,152.82
2016,3,11,11,0,21.0,266.0,5.5,14.0,281.0,195.7,155.02
2016,3,11,11,15,217.0,290.5,5.55,14.0,452.0,244.67,186.71
2016,3,11,11,30,413.0,315.0,5.6,14.0,623.0,338.88,257.34
2016,3,11,11,45,237.5,330.0,5.65,14.0,508.0,320.42,250.13
2016,3,11,12,0,62.0,345.0,5.7,14.0,393.0,281.22,223.32
2016,3,11,12,15,219.0,340.5,5.6,14.0,507.5,362.88,287.95
2016,3,11,12,30,376.0,336.0,5.5,14.0,622.0,464.54,369.07
2016,3,11,12,45,445.5,304.5,5.4,14.0,639.5,514.7,410.41
2016,3,11,13,0,515.0,273.0,5.3,14.0,657.0,564.28,451.52
2016,3,11,13,15,278.0,289.5,5.4,14.0,496.5,443.78,357.44
2016,3,11,13,30,41.0,306.0,5.5,14.0,336.0,287.0,230.08
2016,3,11,13,45,478.5,198.5,5.65,14.0,526.0,562.79,458.9
2016,3,11,14,0,916.0,91.0,5.8,14.0,716.0,816.54,659.79
2016,3,11,14,15,485.0,182.0,5.7,13.5,511.5,598.68,489.64
2016,3,11,14,30,54.0,273.0,5.6,13.0,307.0,294.67,239.39
2016,3,11,14,45,72.0,263.5,5.55,13.0,306.5,308.2,252.19
2016,3,11,15,0,90.0,254.0,5.5,13.0,306.0,322.56,265.2
2016,3,11,15,15,95.5,235.5,5.25,12.5,287.0,315.8,261.12
2016,3,11,15,30,101.0,217.0,5.0,12.0,268.0,308.5,256.64
2016,3,11,15,45,71.5,190.5,4.8,12.0,225.0,258.0,214.75
2016,3,11,16,0,42.0,164.0,4.6,12.0,182.0,205.73,170.8
2016,3,11,16,15,36.0,144.5,4.35,11.5,158.0,183.46,152.68
2016,3,11,16,30,30.0,125.0,4.1,11.0,134.0,160.67,133.71
2016,3,11,16,45,19.5,103.5,3.9,11.0,109.0,115.23,94.62
2016,3,11,17,0,9.0,82.0,3.7,11.0,84.0,85.85,68.77
2016,3,11,17,15,4.5,60.5,3.55,10.5,61.5,61.02,46.89
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,34.53,23.45
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,16.8,6.7
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,21.0,1.85,9.5,22.5,16.12,4.57
2016,3,12,7,0,28.0,42.0,2.1,10.0,45.0,31.05,21.41
2016,3,12,7,15,55.5,65.0,2.25,10.0,75.5,46.97,36.4
2016,3,12,7,30,83.0,88.0,2.4,10.0,106.0,62.15,50.53
2016,3,12,7,45,106.0,110.5,2.6,10.5,140.0,76.93,63.95
2016,3,12,8,0,129.0,133.0,2.8,11.0,174.0,91.39,76.8
2016,3,12,8,15,154.5,150.5,2.9,11.0,207.5,102.88,86.92
2016,3,12,8,30,180.0,168.0,3.0,11.0,241.0,114.14,96.67
2016,3,12,8,45,90.0,156.5,3.2,11.5,193.0,107.17,90.06
2016,3,12,9,0,0.0,145.0,3.4,12.0,145.0,106.29,88.87
2016,3,12,9,15,157.0,190.5,3.45,12.0,279.0,128.48,108.0
2016,3,12,9,30,314.0,236.0,3.5,12.0,413.0,149.83,126.2
2016,3,12,9,45,339.5,248.5,3.6,12.5,451.0,156.32,131.21
2016,3,12,10,0,365.0,261.0,3.7,13.0,489.0,162.64,136.09
2016,3,12,10,15,331.0,284.0,3.75,13.0,499.0,172.32,144.08
2016,3,12,10,30,297.0,307.0,3.8,13.0,509.0,192.56,148.52
2016,3,12,10,45,527.0,239.5,3.85,13.0,613.0,202.66,140.73
2016,3,12,11,0,757.0,172.0,3.9,13.0,717.0,241.53,159.77
2016,3,12,11,15,459.5,269.5,3.9,13.0,602.5,286.41,210.56
2016,3,12,11,30,162.0,367.0,3.9,13.0,488.0,301.66,235.24
2016,3,12,11,45,174.5,371.0,3.9,13.0,503.0,327.21,256.5
2016,3,12,12,0,187.0,375.0,3.9,13.0,518.0,354.06,278.85
2016,3,12,12,15,310.5,344.5,3.95,13.0,582.0,411.91,324.92
2016,3,12,12,30,434.0,314.0,4.0,13.0,646.0,484.26,383.07
2016,3,12,12,45,386.0,327.5,4.05,13.5,620.5,493.96,391.89
2016,3,12,13,0,338.0,341.0,4.1,14.0,595.0,503.62,400.05
2016,3,12,13,15,342.5,332.0,4.2,14.0,585.0,524.31,417.87
2016,3,12,13,30,347.0,323.0,4.3,14.0,575.0,543.8,434.63
2016,3,12,13,45,299.5,322.0,4.4,14.0,534.5,530.72,425.39
2016,3,12,14,0,252.0,321.0,4.5,14.0,494.0,513.13,412.4
2016,3,12,14,15,267.5,303.0,4.5,14.0,479.0,525.77,423.96
2016,3,12,14,30,283.0,285.0,4.5,14.0,464.0,537.34,434.68
2016,3,12,14,45,167.5,263.5,4.5,14.0,368.0,410.4,334.1
2016,3,12,15,0,52.0,242.0,4.5,14.0,272.0,275.25,223.7
2016,3,12,15,15,162.5,226.0,4.3,14.0,309.5,385.84,317.42
2016,3,12,15,30,273.0,210.0,4.1,14.0,347.0,500.4,411.66
2016,3,12,15,45,320.0,181.0,3.9,14.0,326.5,519.36,428.84
2016,3,12,16,0,367.0,152.0,3.7,14.0,306.0,558.91,461.98
2016,3,12,16,15,328.0,141.0,3.55,13.5,265.5,493.36,411.65
2016,3,12,16,30,289.0,130.0,3.4,13.0,225.0,449.87,377.6
2016,3,12,16,45,256.5,110.5,3.25,13.0,184.5,399.31,336.37
2016,3,12,17,0,224.0,91.0,3.1,13.0,144.0,347.69,292.88
2016,3,12,17,15,173.5,71.0,3.05,12.5,106.0,278.16,233.1
2016,3,12,17,30,123.0,51.0,3.0,12.0,68.0,208.57,171.16
2016,3,12,17,45,61.5,30.5,3.0,12.0,39.0,109.63,78.04
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,13.0,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,2.9,13.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.5,2.9,13.0,5.5,4.16,0.0
2016,3,13,7,30,0.0,8.0,2.9,13.0,8.0,6.06,0.0
2016,3,13,7,45,0.0,10.5,2.95,13.5,10.5,7.97,1.53
2016,3,13,8,0,0.0,13.0,3.0,14.0,13.0,9.88,3.24
2016,3,13,8,15,0.0,15.5,3.0,14.0,15.5,11.79,4.95
2016,3,13,8,30,0.0,18.0,3.0,14.0,18.0,13.71,6.65
2016,3,13,8,45,0.0,34.5,3.05,14.0,34.5,26.36,17.91
2016,3,13,9,0,0.0,51.0,3.1,14.0,51.0,39.07,29.12
2016,3,13,9,15,0.0,53.5,3.15,14.0,53.5,41.02,30.74
2016,3,13,9,30,0.0,56.0,3.2,14.0,56.0,42.98,32.36
2016,3,13,9,45,5.5,135.0,3.3,14.0,138.5,101.36,83.23
2016,3,13,10,0,11.0,214.0,3.4,14.0,221.0,153.34,127.64
2016,3,13,10,15,9.0,210.0,3.45,14.0,216.0,151.44,125.69
2016,3,13,10,30,7.0,206.0,3.5,14.0,211.0,150.1,118.7
2016,3,13,10,45,6.5,204.5,3.6,14.0,209.5,151.01,119.16
2016,3,13,11,0,6.0,203.0,3.7,14.0,208.0,151.6,119.51
2016,3,13,11,15,3.0,178.5,3.75,14.0,181.0,135.1,106.11
2016,3,13,11,30,0.0,154.0,3.8,14.0,154.0,117.27,91.59
2016,3,13,11,45,0.0,152.0,3.9,14.5,152.0,116.2,90.51
2016,3,13,12,0,0.0,150.0,4.0,15.0,150.0,115.07,89.4
2016,3,13,12,15,8.0,208.5,4.05,15.0,215.0,163.37,128.58
2016,3,13,12,30,16.0,267.0,4.1,15.0,280.0,213.5,168.91
2016,3,13,12,45,12.0,245.0,4.2,15.0,255.0,196.71,155.52
2016,3,13,13,0,8.0,223.0,4.3,15.0,230.0,178.84,141.29
2016,3,13,13,15,4.0,187.5,4.25,15.0,191.0,149.23,117.41
2016,3,13,13,30,0.0,152.0,4.2,15.0,152.0,118.68,92.56
2016,3,13,13,45,20.0,220.5,4.2,15.0,234.0,190.57,151.77
2016,3,13,14,0,40.0,289.0,4.2,15.0,316.0,284.57,227.78
2016,3,13,14,15,34.0,269.5,4.1,14.5,292.5,267.45,214.58
2016,3,13,14,30,28.0,250.0,4.0,14.0,269.0,249.12,200.56
2016,3,13,14,45,14.5,210.0,3.9,14.0,219.5,186.41,149.74
2016,3,13,15,0,1.0,170.0,3.8,14.0,170.0,139.84,111.42
2016,3,13,15,15,14.0,182.0,3.65,14.0,189.0,165.35,133.41
2016,3,13,15,30,27.0,194.0,3.5,14.0,208.0,193.44,157.44
2016,3,13,15,45,13.5,132.0,3.4,14.0,139.0,121.64,97.79
2016,3,13,16,0,0.0,70.0,3.3,14.0,70.0,53.71,40.23
2016,3,13,16,15,0.0,60.5,3.1,14.0,60.5,46.35,34.11
2016,3,13,16,30,0.0,51.0,2.9,14.0,51.0,39.01,27.9
2016,3,13,16,45,0.0,42.0,2.75,14.0,42.0,32.08,21.96
2016,3,13,17,0,0.0,33.0,2.6,14.0,33.0,25.16,15.96
2016,3,13,17,15,0.0,24.5,2.55,14.0,24.5,18.65,10.24
2016,3,13,17,30,0.0,16.0,2.5,14.0,16.0,12.15,4.51
2016,3,13,17,45,0.0,9.0,2.5,14.0,9.0,6.82,0.0
2016,3,13,18,0,0.0,2.0,2.5,14.0,2.0,1.57,0.0
2016,3,13,18,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
