Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,7.87,0.0
2016,3,14,6,45,77.0,29.5,1.8,10.5,39.0,22.0,10.83
2016,3,14,7,0,154.0,49.0,2.0,11.0,68.0,36.11,25.98
2016,3,14,7,15,211.0,68.0,2.1,11.0,108.0,49.65,38.76
2016,3,14,7,30,268.0,87.0,2.2,11.0,148.0,62.99,51.15
2016,3,14,7,45,298.5,106.0,2.3,11.5,190.0,75.8,62.72
2016,3,14,8,0,329.0,125.0,2.4,12.0,232.0,88.29,73.73
2016,3,14,8,15,378.5,132.0,2.45,12.0,274.0,91.61,76.54
2016,3,14,8,30,428.0,139.0,2.5,12.0,316.0,95.97,80.2
2016,3,14,8,45,429.0,158.0,2.55,12.5,353.5,106.62,89.15
2016,3,14,9,0,430.0,177.0,2.6,13.0,391.0,116.76,97.55
2016,3,14,9,15,412.0,200.0,2.6,13.0,420.0,128.28,107.24
2016,3,14,9,30,394.0,223.0,2.6,13.0,449.0,144.81,121.19
2016,3,14,9,45,402.0,238.5,2.6,13.0,481.5,152.58,127.52
2016,3,14,10,0,410.0,254.0,2.6,13.0,514.0,160.08,133.63
2016,3,14,10,15,328.5,288.0,2.6,13.0,503.0,173.87,145.07
2016,3,14,10,30,247.0,322.0,2.6,13.0,492.0,209.49,161.73
2016,3,14,10,45,336.0,311.0,2.6,13.5,551.5,229.94,169.09
2016,3,14,11,0,425.0,300.0,2.6,14.0,611.0,264.31,191.1
2016,3,14,11,15,397.5,317.0,2.6,14.0,612.5,307.77,228.3
2016,3,14,11,30,370.0,334.0,2.6,14.0,614.0,342.97,259.55
2016,3,14,11,45,418.0,318.5,2.6,14.0,638.5,380.62,290.85
2016,3,14,12,0,466.0,303.0,2.6,14.0,663.0,424.98,327.73
2016,3,14,12,15,362.0,337.5,2.6,14.0,617.0,433.88,338.26
2016,3,14,12,30,258.0,372.0,2.6,14.0,571.0,434.14,340.53
2016,3,14,12,45,365.5,333.0,2.65,14.5,612.0,489.57,384.57
2016,3,14,13,0,473.0,294.0,2.7,15.0,653.0,561.03,440.36
2016,3,14,13,15,483.5,283.0,2.75,15.0,643.5,590.59,464.35
2016,3,14,13,30,494.0,272.0,2.8,15.0,634.0,618.83,487.41
2016,3,14,13,45,292.0,297.5,2.85,15.0,510.0,504.48,400.15
2016,3,14,14,0,90.0,323.0,2.9,15.0,386.0,356.71,283.73
2016,3,14,14,15,245.5,291.5,2.9,14.5,452.0,498.0,398.84
2016,3,14,14,30,401.0,260.0,2.9,14.0,518.0,613.33,491.29
2016,3,14,14,45,294.0,262.0,2.95,14.0,445.5,540.16,434.38
2016,3,14,15,0,187.0,264.0,3.0,14.0,373.0,440.77,356.93
2016,3,14,15,15,438.5,197.0,2.95,13.5,426.5,648.79,525.81
2016,3,14,15,30,690.0,130.0,2.9,13.0,480.0,829.05,664.03
2016,3,14,15,45,662.5,123.0,2.9,13.0,433.0,806.31,647.67
2016,3,14,16,0,635.0,116.0,2.9,13.0,386.0,779.81,630.09
2016,3,14,16,15,592.0,108.5,2.65,12.5,336.0,734.62,597.79
2016,3,14,16,30,549.0,101.0,2.4,12.0,286.0,686.16,562.24
2016,3,14,16,45,491.0,91.0,2.15,12.0,235.5,613.3,505.65
2016,3,14,17,0,433.0,81.0,1.9,12.0,185.0,546.95,452.24
2016,3,14,17,15,344.0,67.5,1.8,11.5,137.0,447.37,371.35
2016,3,14,17,30,255.0,54.0,1.7,11.0,89.0,350.12,288.01
2016,3,14,17,45,127.5,35.0,1.65,10.5,52.5,193.84,147.08
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,14.18,0.0
2016,3,14,18,15,0.0,8.0,1.6,10.0,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,6.5,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,56.0,13.0,1.1,8.0,14.0,10.23,0.0
2016,3,15,6,45,195.0,28.5,1.15,9.0,51.0,21.7,11.47
2016,3,15,7,0,334.0,44.0,1.2,10.0,88.0,35.85,26.01
2016,3,15,7,15,424.5,54.5,1.25,10.0,136.5,44.09,34.04
2016,3,15,7,30,515.0,65.0,1.3,10.0,185.0,52.34,41.83
2016,3,15,7,45,582.0,71.0,1.4,10.5,237.5,56.88,45.98
2016,3,15,8,0,649.0,77.0,1.5,11.0,290.0,61.52,50.06
2016,3,15,8,15,688.0,82.5,1.6,11.5,341.0,65.43,53.35
2016,3,15,8,30,727.0,88.0,1.7,12.0,392.0,69.3,56.53
2016,3,15,8,45,759.5,90.5,1.8,13.0,441.5,76.84,62.79
2016,3,15,9,0,792.0,93.0,1.9,14.0,491.0,78.65,63.92
2016,3,15,9,15,811.5,96.0,1.95,14.0,534.5,80.52,65.36
2016,3,15,9,30,831.0,99.0,2.0,14.0,578.0,82.36,66.78
2016,3,15,9,45,847.5,100.5,2.15,14.5,616.5,83.12,67.13
2016,3,15,10,0,864.0,102.0,2.3,15.0,655.0,83.89,67.51
2016,3,15,10,15,874.0,104.0,2.35,15.0,687.0,93.81,75.91
2016,3,15,10,30,884.0,106.0,2.4,15.0,719.0,127.52,78.96
2016,3,15,10,45,892.5,106.5,2.5,15.5,743.5,186.81,110.45
2016,3,15,11,0,901.0,107.0,2.6,16.0,768.0,246.68,155.65
2016,3,15,11,15,905.5,108.0,2.65,16.0,784.5,306.23,206.99
2016,3,15,11,30,910.0,109.0,2.7,16.0,801.0,365.45,260.13
2016,3,15,11,45,913.0,109.0,2.75,16.5,810.0,422.84,311.36
2016,3,15,12,0,916.0,109.0,2.8,17.0,819.0,479.21,360.72
2016,3,15,12,15,916.0,108.5,2.85,17.0,819.5,532.51,407.15
2016,3,15,12,30,916.0,108.0,2.9,17.0,820.0,583.98,450.92
2016,3,15,12,45,918.0,105.5,2.95,17.0,813.0,632.89,491.66
2016,3,15,13,0,920.0,103.0,3.0,17.0,806.0,679.6,529.79
2016,3,15,13,15,916.0,102.5,3.0,17.0,790.0,721.67,563.44
2016,3,15,13,30,912.0,102.0,3.0,17.0,774.0,760.76,594.25
2016,3,15,13,45,907.0,100.0,3.0,17.0,751.0,794.51,619.64
2016,3,15,14,0,902.0,98.0,3.0,17.0,728.0,824.84,641.87
2016,3,15,14,15,892.5,96.5,2.95,17.0,697.0,848.48,659.12
2016,3,15,14,30,883.0,95.0,2.9,17.0,666.0,868.33,673.82
2016,3,15,14,45,870.5,92.5,2.9,17.0,628.5,880.62,683.71
2016,3,15,15,0,858.0,90.0,2.9,17.0,591.0,899.34,698.37
2016,3,15,15,15,840.5,87.0,2.7,16.5,548.0,898.87,699.41
2016,3,15,15,30,823.0,84.0,2.5,16.0,505.0,894.3,697.75
2016,3,15,15,45,799.5,80.5,2.4,16.0,457.5,879.51,688.49
2016,3,15,16,0,776.0,77.0,2.3,16.0,410.0,860.84,676.49
2016,3,15,16,15,741.0,72.5,2.0,15.5,359.0,826.39,652.36
2016,3,15,16,30,706.0,68.0,1.7,15.0,308.0,788.55,625.09
2016,3,15,16,45,657.0,62.0,1.45,14.5,256.0,740.15,589.39
2016,3,15,17,0,608.0,56.0,1.2,14.0,204.0,683.33,545.59
2016,3,15,17,15,526.5,48.0,1.2,13.0,154.0,592.7,477.04
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,502.7,403.96
2016,3,15,17,45,306.5,28.0,1.2,11.5,63.0,360.47,274.63
2016,3,15,18,0,168.0,16.0,1.2,11.0,22.0,196.6,0.0
2016,3,15,18,15,84.0,8.0,1.2,10.5,11.0,75.13,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,7.0,0.9,9.5,9.0,5.51,0.0
2016,3,16,6,30,113.0,14.0,0.9,10.0,18.0,11.02,0.0
2016,3,16,6,45,261.0,27.5,0.95,10.5,57.5,22.47,12.56
2016,3,16,7,0,409.0,41.0,1.0,11.0,97.0,33.73,24.13
2016,3,16,7,15,496.5,50.0,1.2,11.5,147.0,41.0,31.12
2016,3,16,7,30,584.0,59.0,1.4,12.0,197.0,48.32,37.92
2016,3,16,7,45,639.5,65.0,1.6,12.5,250.0,53.04,42.18
2016,3,16,8,0,695.0,71.0,1.8,13.0,303.0,57.79,46.32
2016,3,16,8,15,732.0,76.0,1.9,13.5,355.0,66.59,53.95
2016,3,16,8,30,769.0,81.0,2.0,14.0,407.0,70.54,57.16
2016,3,16,8,45,795.5,84.5,2.1,14.5,456.0,73.15,59.15
2016,3,16,9,0,822.0,88.0,2.2,15.0,505.0,75.72,61.09
2016,3,16,9,15,841.0,91.0,2.25,15.5,549.5,77.73,62.53
2016,3,16,9,30,860.0,94.0,2.3,16.0,594.0,79.69,63.93
2016,3,16,9,45,874.0,96.0,2.35,16.5,632.5,80.84,64.62
2016,3,16,10,0,888.0,98.0,2.4,17.0,671.0,90.82,72.89
2016,3,16,10,15,898.0,99.5,2.4,17.0,703.0,91.94,73.69
2016,3,16,10,30,908.0,101.0,2.4,17.0,735.0,129.61,77.89
2016,3,16,10,45,915.0,102.5,2.45,17.5,760.0,190.69,111.31
2016,3,16,11,0,922.0,104.0,2.5,18.0,785.0,252.19,157.95
2016,3,16,11,15,926.0,104.5,2.5,18.0,801.5,312.47,209.72
2016,3,16,11,30,930.0,105.0,2.5,18.0,818.0,372.31,263.01
2016,3,16,11,45,932.5,105.5,2.55,18.5,826.5,430.91,314.75
2016,3,16,12,0,935.0,106.0,2.6,19.0,835.0,488.42,364.5
2016,3,16,12,15,934.5,106.0,2.6,19.0,835.0,542.78,411.09
2016,3,16,12,30,934.0,106.0,2.6,19.0,835.0,595.25,454.9
2016,3,16,12,45,937.5,102.5,2.6,19.0,828.5,644.99,495.51
2016,3,16,13,0,941.0,99.0,2.6,19.0,822.0,692.56,533.49
2016,3,16,13,15,936.5,98.5,2.6,19.0,805.5,735.06,566.87
2016,3,16,13,30,932.0,98.0,2.6,19.0,789.0,774.46,597.37
2016,3,16,13,45,925.5,96.5,2.6,19.5,764.5,808.13,620.7
2016,3,16,14,0,919.0,95.0,2.6,20.0,740.0,838.24,641.1
2016,3,16,14,15,909.0,93.5,2.55,19.5,708.5,861.82,659.1
2016,3,16,14,30,899.0,92.0,2.5,19.0,677.0,881.51,674.6
2016,3,16,14,45,886.0,89.5,2.5,19.0,638.5,893.55,684.14
2016,3,16,15,0,873.0,87.0,2.5,19.0,600.0,901.53,691.14
2016,3,16,15,15,854.5,84.5,2.35,18.5,556.0,911.15,699.44
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,906.3,697.79
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,890.52,687.41
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,870.84,674.31
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,837.37,651.44
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,800.5,625.5
2016,3,16,16,45,667.0,61.5,1.2,16.5,260.5,750.32,589.46
2016,3,16,17,0,616.0,56.0,1.0,16.0,208.0,692.1,545.79
2016,3,16,17,15,536.5,48.0,1.0,15.5,157.0,602.92,478.74
2016,3,16,17,30,457.0,40.0,1.0,15.0,106.0,514.35,407.5
2016,3,16,17,45,319.0,28.0,1.0,14.5,65.0,371.76,282.13
2016,3,16,18,0,181.0,16.0,1.0,14.0,24.0,209.64,0.0
2016,3,16,18,15,90.5,8.0,1.0,13.5,12.0,80.6,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,8.26,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,15.4,0.0
2016,3,17,6,45,231.5,30.0,1.05,12.0,62.5,22.97,13.27
2016,3,17,7,0,463.0,39.0,1.1,13.0,104.0,32.37,22.81
2016,3,17,7,15,546.0,47.0,1.15,13.5,155.5,39.0,29.14
2016,3,17,7,30,629.0,55.0,1.2,14.0,207.0,45.7,35.3
2016,3,17,7,45,680.0,60.5,1.3,14.5,260.5,54.34,43.01
2016,3,17,8,0,731.0,66.0,1.4,15.0,314.0,59.15,47.15
2016,3,17,8,15,766.0,70.5,1.45,15.5,366.5,62.93,50.27
2016,3,17,8,30,801.0,75.0,1.5,16.0,419.0,66.66,53.29
2016,3,17,8,45,825.5,78.0,1.6,17.0,468.0,69.06,54.99
2016,3,17,9,0,850.0,81.0,1.7,18.0,517.0,71.43,56.63
2016,3,17,9,15,868.0,84.0,1.65,18.0,561.5,81.3,64.94
2016,3,17,9,30,886.0,87.0,1.6,18.0,606.0,83.94,67.01
2016,3,17,9,45,898.5,89.0,1.6,18.5,644.5,85.71,68.2
2016,3,17,10,0,911.0,91.0,1.6,19.0,683.0,87.37,69.31
2016,3,17,10,15,920.0,92.5,1.55,19.5,715.0,88.54,70.02
2016,3,17,10,30,929.0,94.0,1.5,20.0,747.0,130.45,75.5
2016,3,17,10,45,935.0,95.5,1.45,20.5,771.5,192.52,109.92
2016,3,17,11,0,941.0,97.0,1.4,21.0,796.0,254.88,156.84
2016,3,17,11,15,944.5,98.0,1.3,21.0,812.5,316.33,208.56
2016,3,17,11,30,948.0,99.0,1.2,21.0,829.0,377.26,261.25
2016,3,17,11,45,949.5,99.5,1.2,21.5,837.5,436.35,311.81
2016,3,17,12,0,951.0,100.0,1.2,22.0,846.0,494.2,360.06
2016,3,17,12,15,950.5,100.0,1.2,22.0,846.0,549.22,405.41
2016,3,17,12,30,950.0,100.0,1.2,22.0,846.0,602.3,447.89
2016,3,17,12,45,948.0,99.5,1.2,22.0,837.5,651.92,486.61
2016,3,17,13,0,946.0,99.0,1.2,22.0,829.0,699.0,522.45
2016,3,17,13,15,941.5,98.0,1.2,22.0,812.5,741.2,554.02
2016,3,17,13,30,937.0,97.0,1.2,22.0,796.0,780.25,582.76
2016,3,17,13,45,929.5,96.0,1.25,22.0,771.0,813.73,606.29
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,843.6,627.31
2016,3,17,14,15,912.5,93.5,1.3,22.0,714.5,867.6,643.91
2016,3,17,14,30,903.0,92.0,1.3,22.0,683.0,887.73,658.11
2016,3,17,14,45,889.0,90.0,1.3,22.0,644.5,899.44,666.95
2016,3,17,15,0,875.0,88.0,1.3,22.0,606.0,907.06,673.38
2016,3,17,15,15,857.0,85.5,1.25,21.5,562.0,917.18,682.23
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,912.72,681.57
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.0,897.02,673.17
2016,3,17,16,0,789.0,77.0,1.2,21.0,420.0,877.39,662.19
2016,3,17,16,15,754.5,72.5,1.1,20.5,368.5,843.13,640.82
2016,3,17,16,30,720.0,68.0,1.0,20.0,317.0,805.46,616.57
2016,3,17,16,45,669.5,62.5,0.95,19.5,264.0,755.66,583.42
2016,3,17,17,0,619.0,57.0,0.9,19.0,211.0,697.67,542.55
2016,3,17,17,15,539.5,49.0,0.95,18.0,160.0,608.19,477.94
2016,3,17,17,30,460.0,41.0,1.0,17.0,109.0,519.26,408.67
2016,3,17,17,45,324.0,29.0,1.05,16.5,67.0,377.87,287.24
2016,3,17,18,0,188.0,17.0,1.1,16.0,25.0,218.95,0.0
2016,3,17,18,15,94.0,8.5,1.1,15.5,12.5,84.01,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,1.3,10.5,12.0,6.69,0.0
2016,3,18,6,30,174.0,17.0,1.5,11.0,24.0,13.85,0.0
2016,3,18,6,45,311.0,29.5,1.75,11.5,65.5,24.22,14.65
2016,3,18,7,0,448.0,42.0,2.0,12.0,107.0,34.66,24.97
2016,3,18,7,15,529.5,50.0,2.0,12.0,158.0,41.17,31.28
2016,3,18,7,30,611.0,58.0,2.0,12.0,209.0,47.75,37.44
2016,3,18,7,45,305.5,57.0,2.0,12.5,132.5,42.62,32.83
2016,3,18,8,0,0.0,56.0,2.0,13.0,56.0,42.87,32.97
2016,3,18,8,15,0.0,73.5,1.95,13.5,73.5,56.42,44.89
2016,3,18,8,30,0.0,91.0,1.9,14.0,91.0,69.22,55.97
2016,3,18,8,45,0.0,112.0,1.9,14.5,112.0,84.19,68.78
2016,3,18,9,0,0.0,133.0,1.9,15.0,133.0,98.91,81.19
2016,3,18,9,15,0.0,151.0,1.9,15.0,151.5,111.42,91.72
2016,3,18,9,30,0.0,169.0,1.9,15.0,170.0,123.77,102.04
2016,3,18,9,45,92.0,238.5,1.9,15.5,299.5,160.59,132.8
2016,3,18,10,0,184.0,308.0,1.9,16.0,429.0,188.97,155.92
2016,3,18,10,15,353.0,277.5,1.9,16.0,523.0,168.77,138.68
2016,3,18,10,30,522.0,247.0,1.9,16.0,617.0,178.33,125.21
2016,3,18,10,45,719.0,177.0,1.9,16.5,705.0,203.34,129.01
2016,3,18,11,0,916.0,107.0,1.9,17.0,793.0,259.82,164.71
2016,3,18,11,15,920.5,108.0,1.85,17.0,809.5,320.26,216.78
2016,3,18,11,30,925.0,109.0,1.8,17.0,826.0,380.33,269.96
2016,3,18,11,45,761.5,186.5,1.8,17.5,781.0,427.63,315.52
2016,3,18,12,0,598.0,264.0,1.8,18.0,736.0,462.71,348.21
2016,3,18,12,15,763.5,187.5,1.8,18.0,790.0,530.25,401.63
2016,3,18,12,30,929.0,111.0,1.8,18.0,844.0,603.17,459.37
2016,3,18,12,45,740.5,192.0,1.85,18.0,773.0,615.46,470.86
2016,3,18,13,0,552.0,273.0,1.9,18.0,702.0,601.99,462.17
2016,3,18,13,15,717.5,199.0,1.9,18.0,744.5,691.19,530.79
2016,3,18,13,30,883.0,125.0,1.9,18.0,787.0,777.81,596.23
2016,3,18,13,45,737.5,174.5,1.95,18.0,716.0,758.27,581.94
2016,3,18,14,0,592.0,224.0,2.0,18.0,645.0,714.96,551.25
2016,3,18,14,15,717.5,172.0,2.05,17.5,660.0,803.58,619.86
2016,3,18,14,30,843.0,120.0,2.1,17.0,675.0,879.05,674.7
2016,3,18,14,45,830.0,116.5,2.15,17.0,637.0,889.66,683.13
2016,3,18,15,0,817.0,113.0,2.2,17.0,599.0,896.16,689.59
2016,3,18,15,15,797.0,109.5,2.2,16.5,555.0,892.13,689.79
2016,3,18,15,30,777.0,106.0,2.2,16.0,511.0,890.53,691.91
2016,3,18,15,45,706.5,104.0,2.2,16.0,446.0,833.17,653.46
2016,3,18,16,0,636.0,102.0,2.2,16.0,381.0,771.56,611.63
2016,3,18,16,15,576.0,104.5,2.0,15.5,334.0,721.6,576.97
2016,3,18,16,30,516.0,107.0,1.8,15.0,287.0,660.43,532.9
2016,3,18,16,45,475.5,94.0,1.6,14.5,239.5,606.8,493.14
2016,3,18,17,0,435.0,81.0,1.4,14.0,192.0,551.76,450.47
2016,3,18,17,15,411.5,65.0,1.3,13.0,150.5,506.99,414.72
2016,3,18,17,30,388.0,49.0,1.2,12.0,109.0,464.25,377.05
2016,3,18,17,45,261.0,34.5,1.1,11.5,67.5,326.97,256.75
2016,3,18,18,0,134.0,20.0,1.0,11.0,26.0,176.34,15.34
2016,3,18,18,15,67.0,10.0,1.0,11.0,13.0,63.09,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,12.96,0.0
2016,3,19,6,45,45.0,36.0,1.35,11.5,43.0,26.84,17.13
2016,3,19,7,0,90.0,55.0,1.5,12.0,69.0,40.45,30.15
2016,3,19,7,15,111.5,77.0,1.55,12.5,101.0,55.52,44.02
2016,3,19,7,30,133.0,99.0,1.6,13.0,133.0,70.27,57.36
2016,3,19,7,45,150.5,120.0,1.65,13.5,166.5,84.09,69.58
2016,3,19,8,0,168.0,141.0,1.7,14.0,200.0,97.58,81.24
2016,3,19,8,15,209.5,160.5,1.75,14.5,245.0,110.36,92.04
2016,3,19,8,30,251.0,180.0,1.8,15.0,290.0,119.32,99.34
2016,3,19,8,45,285.0,196.5,1.85,15.5,335.0,128.94,107.12
2016,3,19,9,0,319.0,213.0,1.9,16.0,380.0,138.3,114.57
2016,3,19,9,15,571.5,154.5,1.9,16.0,483.5,105.3,86.01
2016,3,19,9,30,824.0,96.0,1.9,16.0,587.0,79.85,63.95
2016,3,19,9,45,832.5,100.0,1.95,16.5,623.5,82.01,65.54
2016,3,19,10,0,841.0,104.0,2.0,17.0,660.0,84.06,67.02
2016,3,19,10,15,851.0,106.0,2.0,17.0,690.5,84.86,67.57
2016,3,19,10,30,861.0,108.0,2.0,17.0,721.0,140.33,83.68
2016,3,19,10,45,868.5,109.0,2.05,17.0,745.0,198.45,118.47
2016,3,19,11,0,876.0,110.0,2.1,17.0,769.0,257.04,164.51
2016,3,19,11,15,880.5,111.0,2.1,17.0,785.0,315.11,214.88
2016,3,19,11,30,885.0,112.0,2.1,17.0,801.0,372.86,266.34
2016,3,19,11,45,889.0,111.0,2.15,17.5,810.0,428.48,315.37
2016,3,19,12,0,893.0,110.0,2.2,18.0,819.0,483.17,362.54
2016,3,19,12,15,511.0,250.5,2.2,18.0,656.5,454.56,347.96
2016,3,19,12,30,129.0,391.0,2.2,18.0,494.0,378.94,292.59
2016,3,19,12,45,264.0,365.0,2.2,18.0,572.0,461.78,357.21
2016,3,19,13,0,399.0,339.0,2.2,18.0,650.0,550.47,425.2
2016,3,19,13,15,408.0,325.0,2.2,18.0,637.5,572.46,442.64
2016,3,19,13,30,417.0,311.0,2.2,18.0,625.0,605.33,468.07
2016,3,19,13,45,649.0,206.0,2.2,18.0,677.0,721.83,557.9
2016,3,19,14,0,881.0,101.0,2.2,18.0,729.0,822.59,632.34
2016,3,19,14,15,872.0,99.0,2.15,18.0,699.0,845.18,647.68
2016,3,19,14,30,863.0,97.0,2.1,18.0,669.0,864.04,661.24
2016,3,19,14,45,851.0,95.0,2.1,18.0,632.0,876.48,671.0
2016,3,19,15,0,839.0,93.0,2.1,18.0,595.0,895.84,685.76
2016,3,19,15,15,822.5,90.0,2.1,17.5,552.5,895.56,688.41
2016,3,19,15,30,806.0,87.0,2.1,17.0,510.0,891.27,688.64
2016,3,19,15,45,784.0,83.5,2.15,16.5,463.5,877.26,682.69
2016,3,19,16,0,762.0,80.0,2.2,16.0,417.0,859.46,674.03
2016,3,19,16,15,729.0,75.5,2.15,15.5,366.5,826.3,653.21
2016,3,19,16,30,696.0,71.0,2.1,15.0,316.0,796.49,634.23
2016,3,19,16,45,648.5,65.0,2.05,15.0,264.5,742.36,595.19
2016,3,19,17,0,601.0,59.0,2.0,15.0,213.0,686.3,552.98
2016,3,19,17,15,524.5,51.0,1.85,14.5,163.0,599.34,485.07
2016,3,19,17,30,448.0,43.0,1.7,14.0,113.0,512.81,413.62
2016,3,19,17,45,323.0,31.0,1.6,13.5,71.5,380.46,298.4
2016,3,19,18,0,198.0,19.0,1.5,13.0,30.0,234.33,55.11
2016,3,19,18,15,99.0,9.5,1.45,12.5,15.0,89.21,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,58.0,9.5,1.2,11.5,13.0,7.47,0.0
2016,3,20,6,30,116.0,19.0,1.4,12.0,26.0,14.46,0.0
2016,3,20,6,45,205.0,35.0,1.65,13.0,61.5,26.49,16.91
2016,3,20,7,0,294.0,51.0,1.9,14.0,97.0,38.44,28.2
2016,3,20,7,15,343.0,66.5,2.0,14.0,140.0,49.59,38.55
2016,3,20,7,30,392.0,82.0,2.1,14.0,183.0,60.49,48.48
2016,3,20,7,45,428.0,94.0,2.25,14.5,227.0,68.67,55.7
2016,3,20,8,0,464.0,106.0,2.4,15.0,271.0,76.63,62.54
2016,3,20,8,15,325.5,147.0,2.45,15.5,271.5,101.83,84.32
2016,3,20,8,30,187.0,188.0,2.5,16.0,272.0,126.04,104.83
2016,3,20,8,45,217.0,207.5,2.65,16.5,315.0,137.93,114.47
2016,3,20,9,0,247.0,227.0,2.8,17.0,358.0,144.04,119.11
2016,3,20,9,15,533.5,163.0,2.9,17.0,475.0,108.82,88.73
2016,3,20,9,30,820.0,99.0,3.0,17.0,592.0,81.61,65.21
2016,3,20,9,45,601.5,187.5,3.15,17.5,561.5,121.91,99.33
2016,3,20,10,0,383.0,276.0,3.3,18.0,531.0,169.52,138.92
2016,3,20,10,15,419.5,277.5,3.4,18.0,568.5,161.06,131.52
2016,3,20,10,30,456.0,279.0,3.5,18.0,606.0,194.36,137.91
2016,3,20,10,45,415.5,305.0,3.65,18.0,611.0,240.37,170.41
2016,3,20,11,0,375.0,331.0,3.8,18.0,616.0,288.22,209.7
2016,3,20,11,15,374.5,339.5,3.9,18.0,628.5,325.41,240.84
2016,3,20,11,30,374.0,348.0,4.0,18.0,641.0,362.67,272.64
2016,3,20,11,45,317.0,367.0,4.1,18.0,617.5,385.07,293.97
2016,3,20,12,0,260.0,386.0,4.2,18.0,594.0,401.63,309.69
2016,3,20,12,15,306.5,374.5,4.25,18.0,619.5,442.1,342.37
2016,3,20,12,30,353.0,363.0,4.3,18.0,645.0,486.11,377.81
2016,3,20,12,45,317.0,368.0,4.35,18.0,619.5,496.95,387.57
2016,3,20,13,0,281.0,373.0,4.4,18.0,594.0,503.78,393.89
2016,3,20,13,15,150.5,325.0,4.35,17.5,443.0,384.87,303.45
2016,3,20,13,30,20.0,277.0,4.3,17.0,292.0,235.58,185.41
2016,3,20,13,45,76.0,311.0,4.3,17.0,366.0,326.41,259.05
2016,3,20,14,0,132.0,345.0,4.3,17.0,440.0,429.55,340.63
2016,3,20,14,15,160.0,329.5,4.2,17.0,439.5,450.74,358.1
2016,3,20,14,30,188.0,314.0,4.1,17.0,439.0,472.39,376.34
2016,3,20,14,45,126.0,288.0,4.05,17.0,369.5,402.55,321.69
2016,3,20,15,0,64.0,262.0,4.0,17.0,300.0,307.24,246.16
2016,3,20,15,15,100.5,249.0,3.85,16.5,304.0,335.21,271.16
2016,3,20,15,30,137.0,236.0,3.7,16.0,308.0,385.63,313.46
2016,3,20,15,45,438.5,159.0,3.55,16.0,360.0,635.53,516.97
2016,3,20,16,0,740.0,82.0,3.4,16.0,412.0,842.79,672.55
2016,3,20,16,15,706.0,77.5,3.15,15.5,362.0,808.5,647.46
2016,3,20,16,30,672.0,73.0,2.9,15.0,312.0,777.96,626.4
2016,3,20,16,45,620.5,67.5,2.7,15.0,261.0,720.75,583.56
2016,3,20,17,0,569.0,62.0,2.5,15.0,210.0,661.71,537.77
2016,3,20,17,15,493.0,53.5,2.3,14.5,161.0,574.72,469.0
2016,3,20,17,30,417.0,45.0,2.1,14.0,112.0,488.14,396.92
2016,3,20,17,45,291.0,33.0,1.95,14.0,71.0,355.15,281.03
2016,3,20,18,0,165.0,21.0,1.8,14.0,30.0,207.5,71.56
2016,3,20,18,15,82.5,10.5,1.75,14.0,15.0,76.5,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,11.0,1.3,11.5,12.0,8.65,0.0
2016,3,21,6,30,37.0,22.0,1.5,12.0,24.0,16.74,3.19
2016,3,21,6,45,100.0,42.0,1.75,12.5,56.5,30.98,20.97
2016,3,21,7,0,163.0,62.0,2.0,13.0,89.0,45.2,34.34
2016,3,21,7,15,204.5,82.0,2.15,13.0,128.0,59.03,47.13
2016,3,21,7,30,246.0,102.0,2.3,13.0,167.0,72.56,59.44
2016,3,21,7,45,289.0,115.5,2.5,13.5,207.5,81.91,67.67
2016,3,21,8,0,332.0,129.0,2.7,14.0,248.0,91.08,75.53
2016,3,21,8,15,451.0,125.5,2.8,14.0,313.5,88.15,72.76
2016,3,21,8,30,570.0,122.0,2.9,14.0,379.0,88.99,73.28
2016,3,21,8,45,481.5,162.0,3.05,14.0,395.5,109.14,90.64
2016,3,21,9,0,393.0,202.0,3.2,14.0,412.0,133.95,111.84
2016,3,21,9,15,479.5,193.0,3.35,14.0,469.5,124.43,103.28
2016,3,21,9,30,566.0,184.0,3.5,14.0,527.0,120.16,99.34
2016,3,21,9,45,551.0,203.5,3.65,14.5,554.5,129.1,106.6
2016,3,21,10,0,536.0,223.0,3.8,15.0,582.0,137.57,113.4
2016,3,21,10,15,688.5,175.5,3.9,15.0,658.0,112.25,91.57
2016,3,21,10,30,841.0,128.0,4.0,15.0,734.0,149.09,89.91
2016,3,21,10,45,435.5,216.5,4.1,15.0,531.0,195.24,135.46
2016,3,21,11,0,30.0,305.0,4.2,15.0,328.0,216.6,170.01
2016,3,21,11,15,130.5,345.0,4.35,15.0,447.5,270.15,209.15
2016,3,21,11,30,231.0,385.0,4.5,15.0,567.0,343.77,265.41
2016,3,21,11,45,141.0,370.5,4.65,15.5,482.0,322.29,251.63
2016,3,21,12,0,51.0,356.0,4.8,16.0,397.0,288.2,226.47
2016,3,21,12,15,51.5,356.0,4.9,16.0,397.5,297.27,234.12
2016,3,21,12,30,52.0,356.0,5.0,16.0,398.0,306.26,241.62
2016,3,21,12,45,26.0,202.5,5.1,16.0,223.5,176.93,139.18
2016,3,21,13,0,0.0,49.0,5.2,16.0,49.0,37.8,25.64
2016,3,21,13,15,0.0,48.0,5.1,16.0,48.0,37.01,25.05
2016,3,21,13,30,0.0,47.0,5.0,16.0,47.0,36.22,24.42
2016,3,21,13,45,0.0,46.0,4.95,16.0,46.0,35.43,23.8
2016,3,21,14,0,0.0,45.0,4.9,16.0,45.0,34.63,23.18
2016,3,21,14,15,0.0,86.5,4.8,15.5,86.5,66.74,49.95
2016,3,21,14,30,0.0,128.0,4.7,15.0,128.0,100.34,77.96
2016,3,21,14,45,0.0,147.0,4.6,15.0,147.0,116.86,91.74
2016,3,21,15,0,0.0,166.0,4.5,15.0,166.0,134.61,106.57
2016,3,21,15,15,0.0,108.5,4.35,14.5,108.5,84.85,65.73
2016,3,21,15,30,0.0,51.0,4.2,14.0,51.0,39.09,27.55
2016,3,21,15,45,120.5,118.0,4.1,14.0,172.5,238.28,199.36
2016,3,21,16,0,241.0,185.0,4.0,14.0,294.0,463.9,384.75
2016,3,21,16,15,120.5,95.5,3.75,13.5,150.0,219.31,184.41
2016,3,21,16,30,0.0,6.0,3.5,13.0,6.0,4.56,0.0
2016,3,21,16,45,0.0,5.0,3.25,13.0,5.0,3.79,0.0
2016,3,21,17,0,0.0,4.0,3.0,13.0,4.0,3.03,0.0
2016,3,21,17,15,112.0,36.0,2.75,12.5,54.0,159.27,135.12
2016,3,21,17,30,224.0,68.0,2.5,12.0,104.0,327.14,273.36
2016,3,21,17,45,152.0,46.0,2.3,12.0,66.5,233.57,187.73
2016,3,21,18,0,80.0,24.0,2.1,12.0,29.0,125.62,53.11
2016,3,21,18,15,40.0,12.0,2.0,11.5,14.5,42.59,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,9.5,18.5,9.83,0.0
2016,3,22,6,30,189.0,25.0,1.4,10.0,37.0,19.08,6.42
2016,3,22,6,45,319.5,37.5,1.65,10.5,81.0,30.63,21.02
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,40.9,30.88
2016,3,22,7,15,528.0,58.5,2.05,11.0,177.0,47.59,37.31
2016,3,22,7,30,606.0,67.0,2.2,11.0,229.0,54.32,43.56
2016,3,22,7,45,427.5,104.0,2.35,11.5,230.5,75.11,62.14
2016,3,22,8,0,249.0,141.0,2.5,12.0,232.0,96.9,81.27
2016,3,22,8,15,515.5,113.5,2.55,12.0,336.5,81.73,67.59
2016,3,22,8,30,782.0,86.0,2.6,12.0,441.0,74.11,60.65
2016,3,22,8,45,812.0,87.5,2.65,12.5,491.0,75.28,61.37
2016,3,22,9,0,842.0,89.0,2.7,13.0,541.0,76.5,62.13
2016,3,22,9,15,442.0,170.5,2.75,13.0,409.5,110.54,91.63
2016,3,22,9,30,42.0,252.0,2.8,13.0,278.0,165.9,138.97
2016,3,22,9,45,176.0,275.5,2.85,13.5,393.0,173.58,144.8
2016,3,22,10,0,310.0,299.0,2.9,14.0,508.0,178.27,148.18
2016,3,22,10,15,331.0,309.0,2.9,14.0,541.5,182.52,151.48
2016,3,22,10,30,352.0,319.0,2.9,14.0,575.0,218.09,161.21
2016,3,22,10,45,322.0,338.5,2.95,14.0,578.5,254.93,188.06
2016,3,22,11,0,292.0,358.0,3.0,14.0,582.0,288.96,216.49
2016,3,22,11,15,305.0,363.0,3.0,14.0,601.5,323.54,244.95
2016,3,22,11,30,318.0,368.0,3.0,14.0,621.0,359.67,275.18
2016,3,22,11,45,322.0,369.0,3.05,14.5,626.5,391.11,301.52
2016,3,22,12,0,326.0,370.0,3.1,15.0,632.0,422.57,327.54
2016,3,22,12,15,420.5,335.0,3.15,15.0,673.5,476.06,370.49
2016,3,22,12,30,515.0,300.0,3.2,15.0,715.0,536.46,418.96
2016,3,22,12,45,257.5,192.5,3.25,15.0,400.0,330.03,262.67
2016,3,22,13,0,0.0,85.0,3.3,15.0,85.0,65.74,48.7
2016,3,22,13,15,2.0,136.5,3.35,15.0,138.5,107.53,83.26
2016,3,22,13,30,4.0,188.0,3.4,15.0,192.0,150.69,118.46
2016,3,22,13,45,138.0,263.0,3.5,15.0,363.5,346.03,277.98
2016,3,22,14,0,272.0,338.0,3.6,15.0,535.0,554.39,440.77
2016,3,22,14,15,272.5,322.0,3.6,14.5,512.5,557.58,444.29
2016,3,22,14,30,273.0,306.0,3.6,14.0,490.0,558.88,447.51
2016,3,22,14,45,272.0,288.5,3.65,14.0,463.0,555.39,446.42
2016,3,22,15,0,271.0,271.0,3.7,14.0,436.0,549.92,443.89
2016,3,22,15,15,558.0,178.0,3.6,13.5,487.0,750.11,605.45
2016,3,22,15,30,845.0,85.0,3.5,13.0,538.0,932.21,740.35
2016,3,22,15,45,821.0,82.0,3.45,13.0,489.0,916.86,729.55
2016,3,22,16,0,797.0,79.0,3.4,13.0,440.0,897.58,717.56
2016,3,22,16,15,467.0,113.5,3.15,12.5,319.0,622.13,512.69
2016,3,22,16,30,137.0,148.0,2.9,12.0,198.0,310.53,259.91
2016,3,22,16,45,124.0,126.5,2.65,12.0,166.5,276.9,233.28
2016,3,22,17,0,111.0,105.0,2.4,12.0,135.0,242.28,204.1
2016,3,22,17,15,297.5,75.5,2.15,11.5,130.0,419.27,353.08
2016,3,22,17,30,484.0,46.0,1.9,11.0,125.0,551.8,452.15
2016,3,22,17,45,355.5,34.5,1.7,11.0,81.0,414.93,332.22
2016,3,22,18,0,227.0,23.0,1.5,11.0,37.0,270.48,138.55
2016,3,22,18,15,113.5,11.5,1.5,10.5,18.5,103.26,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,12.0,1.2,8.5,14.5,9.44,0.0
2016,3,23,6,30,61.0,24.0,1.4,9.0,29.0,18.13,7.13
2016,3,23,6,45,111.5,43.5,1.6,9.5,60.5,32.19,22.61
2016,3,23,7,0,162.0,63.0,1.8,10.0,92.0,46.0,35.63
2016,3,23,7,15,189.5,84.0,1.9,10.5,128.5,60.29,48.82
2016,3,23,7,30,217.0,105.0,2.0,11.0,165.0,74.18,61.39
2016,3,23,7,45,240.5,123.5,2.15,11.5,202.5,86.14,71.95
2016,3,23,8,0,264.0,142.0,2.3,12.0,240.0,97.75,81.97
2016,3,23,8,15,348.0,150.0,2.35,12.5,298.0,104.03,87.12
2016,3,23,8,30,432.0,158.0,2.4,13.0,356.0,106.61,88.93
2016,3,23,8,45,395.0,186.0,2.5,13.5,382.5,121.14,101.13
2016,3,23,9,0,358.0,214.0,2.6,14.0,409.0,139.53,116.47
2016,3,23,9,15,379.5,228.5,2.65,14.5,449.5,147.23,122.48
2016,3,23,9,30,401.0,243.0,2.7,15.0,490.0,154.68,128.25
2016,3,23,9,45,492.5,226.0,2.8,15.5,548.0,139.16,114.54
2016,3,23,10,0,584.0,209.0,2.9,16.0,606.0,131.03,107.23
2016,3,23,10,15,562.0,229.5,2.9,16.0,625.0,140.69,115.21
2016,3,23,10,30,540.0,250.0,2.9,16.0,644.0,192.45,132.73
2016,3,23,10,45,738.5,177.0,2.9,16.5,735.0,220.21,140.91
2016,3,23,11,0,937.0,104.0,2.9,17.0,826.0,279.64,180.96
2016,3,23,11,15,735.0,196.0,2.85,17.0,769.5,335.82,237.67
2016,3,23,11,30,533.0,288.0,2.8,17.0,713.0,380.45,282.76
2016,3,23,11,45,568.5,279.0,2.75,17.0,736.5,429.5,323.79
2016,3,23,12,0,604.0,270.0,2.7,17.0,760.0,481.25,366.55
2016,3,23,12,15,575.5,280.5,2.7,17.0,747.0,517.23,397.25
2016,3,23,12,30,547.0,291.0,2.7,17.0,734.0,549.55,424.22
2016,3,23,12,45,565.0,281.0,2.7,17.5,734.5,590.46,456.24
2016,3,23,13,0,583.0,271.0,2.7,18.0,735.0,630.96,487.3
2016,3,23,13,15,549.0,275.0,2.65,18.0,705.0,646.26,499.65
2016,3,23,13,30,515.0,279.0,2.6,18.0,675.0,657.01,508.43
2016,3,23,13,45,510.0,271.5,2.6,18.0,653.5,675.72,523.52
2016,3,23,14,0,505.0,264.0,2.6,18.0,632.0,691.72,536.49
2016,3,23,14,15,571.0,226.5,2.55,17.5,626.0,736.07,572.32
2016,3,23,14,30,637.0,189.0,2.5,17.0,620.0,788.3,613.31
2016,3,23,14,45,638.5,175.0,2.5,17.0,586.5,797.82,621.73
2016,3,23,15,0,640.0,161.0,2.5,17.0,553.0,803.89,627.41
2016,3,23,15,15,673.5,137.0,2.4,16.5,523.0,825.48,644.79
2016,3,23,15,30,707.0,113.0,2.3,16.0,493.0,842.9,659.16
2016,3,23,15,45,729.5,103.5,2.2,16.0,464.5,863.7,674.77
2016,3,23,16,0,752.0,94.0,2.1,16.0,436.0,881.23,687.98
2016,3,23,16,15,669.0,91.0,1.85,15.5,369.0,801.93,632.29
2016,3,23,16,30,586.0,88.0,1.6,15.0,302.0,719.66,573.91
2016,3,23,16,45,582.0,79.5,1.4,14.5,264.0,703.9,563.24
2016,3,23,17,0,578.0,71.0,1.2,14.0,226.0,685.38,548.48
2016,3,23,17,15,500.0,61.5,1.2,13.0,174.5,594.16,480.39
2016,3,23,17,30,422.0,52.0,1.2,12.0,123.0,502.99,408.42
2016,3,23,17,45,296.5,38.5,1.2,11.5,79.5,367.23,294.56
2016,3,23,18,0,171.0,25.0,1.2,11.0,36.0,225.76,127.88
2016,3,23,18,15,85.5,12.5,1.15,10.5,18.0,80.93,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
