Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,8.65,0.0
2016,4,3,6,15,152.0,27.0,1.15,9.0,46.5,20.44,9.6
2016,4,3,6,30,304.0,43.0,1.2,9.0,82.0,32.77,23.28
2016,4,3,6,45,395.5,55.0,1.3,9.5,130.0,44.37,34.31
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,53.71,43.04
2016,4,3,7,15,243.5,76.0,1.4,10.5,131.5,54.63,43.96
2016,4,3,7,30,0.0,85.0,1.4,11.0,85.0,63.78,52.09
2016,4,3,7,45,0.0,101.0,1.4,11.5,101.0,75.32,62.17
2016,4,3,8,0,0.0,117.0,1.4,12.0,117.0,86.77,71.99
2016,4,3,8,15,5.0,146.5,1.4,12.5,149.0,106.95,89.29
2016,4,3,8,30,10.0,176.0,1.4,13.0,181.0,126.69,105.9
2016,4,3,8,45,21.5,205.5,1.4,13.5,218.0,146.19,122.05
2016,4,3,9,0,33.0,235.0,1.4,14.0,255.0,156.37,130.05
2016,4,3,9,15,45.0,261.5,1.4,14.5,291.0,171.37,142.07
2016,4,3,9,30,57.0,288.0,1.4,15.0,327.0,185.9,153.55
2016,4,3,9,45,114.5,318.5,1.45,15.5,400.5,192.01,157.97
2016,4,3,10,0,172.0,349.0,1.5,16.0,474.0,207.14,169.87
2016,4,3,10,15,350.5,312.5,1.5,16.0,581.0,203.42,149.82
2016,4,3,10,30,529.0,276.0,1.5,16.0,688.0,228.96,156.89
2016,4,3,10,45,703.5,206.5,1.55,16.5,770.5,261.49,173.97
2016,4,3,11,0,878.0,137.0,1.6,17.0,853.0,317.45,214.49
2016,4,3,11,15,882.5,138.5,1.65,17.0,868.5,380.03,269.04
2016,4,3,11,30,887.0,140.0,1.7,17.0,884.0,438.35,320.12
2016,4,3,11,45,883.5,143.5,1.75,17.5,890.5,493.97,367.61
2016,4,3,12,0,880.0,147.0,1.8,18.0,897.0,550.82,414.4
2016,4,3,12,15,681.0,240.5,1.85,18.0,820.5,568.02,431.13
2016,4,3,12,30,482.0,334.0,1.9,18.0,744.0,564.53,430.36
2016,4,3,12,45,675.5,242.0,1.95,18.0,809.5,654.05,499.54
2016,4,3,13,0,869.0,150.0,2.0,18.0,875.0,747.59,570.65
2016,4,3,13,15,864.0,148.5,2.1,18.0,857.5,787.01,600.61
2016,4,3,13,30,859.0,147.0,2.2,18.0,840.0,823.28,628.44
2016,4,3,13,45,850.0,146.0,2.3,18.0,814.5,853.48,650.74
2016,4,3,14,0,841.0,145.0,2.4,18.0,789.0,880.01,670.44
2016,4,3,14,15,831.0,142.5,2.45,17.5,756.5,900.44,686.99
2016,4,3,14,30,821.0,140.0,2.5,17.0,724.0,916.97,701.13
2016,4,3,14,45,813.0,134.0,2.55,17.0,686.5,927.83,710.3
2016,4,3,15,0,805.0,128.0,2.6,17.0,649.0,934.74,717.01
2016,4,3,15,15,787.0,124.0,2.6,16.5,604.5,930.2,716.96
2016,4,3,15,30,769.0,120.0,2.6,16.0,560.0,929.4,719.76
2016,4,3,15,45,757.5,111.0,2.65,16.0,513.5,917.79,714.22
2016,4,3,16,0,746.0,102.0,2.7,16.0,467.0,902.39,706.11
2016,4,3,16,15,714.0,97.0,2.6,15.5,415.5,868.35,684.73
2016,4,3,16,30,682.0,92.0,2.5,15.0,364.0,831.16,660.75
2016,4,3,16,45,644.5,84.0,2.45,14.5,311.5,781.95,627.51
2016,4,3,17,0,607.0,76.0,2.4,14.0,259.0,730.48,591.17
2016,4,3,17,15,541.0,67.5,2.15,13.0,207.0,649.52,530.21
2016,4,3,17,30,475.0,59.0,1.9,12.0,155.0,568.18,465.74
2016,4,3,17,45,370.5,47.0,1.65,11.5,108.0,448.71,366.74
2016,4,3,18,0,266.0,35.0,1.4,11.0,61.0,333.44,261.28
2016,4,3,18,15,133.0,17.5,1.3,10.5,30.5,168.05,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,11.02,0.0
2016,4,4,6,15,168.0,28.5,2.15,11.5,50.5,21.59,11.06
2016,4,4,6,30,336.0,43.0,2.3,12.0,87.0,35.05,25.03
2016,4,4,6,45,429.5,53.5,2.45,12.5,136.5,43.33,32.98
2016,4,4,7,0,523.0,64.0,2.6,13.0,186.0,51.62,40.67
2016,4,4,7,15,584.5,71.5,2.55,13.0,240.0,57.26,45.85
2016,4,4,7,30,646.0,79.0,2.5,13.0,294.0,62.88,50.86
2016,4,4,7,45,690.5,84.5,2.5,13.5,349.0,66.8,54.12
2016,4,4,8,0,735.0,90.0,2.5,14.0,404.0,70.69,57.29
2016,4,4,8,15,765.0,94.5,2.55,14.5,456.5,79.68,64.86
2016,4,4,8,30,795.0,99.0,2.6,15.0,509.0,82.69,67.14
2016,4,4,8,45,818.5,102.0,2.65,15.5,558.5,84.46,68.31
2016,4,4,9,0,842.0,105.0,2.7,16.0,608.0,86.19,69.46
2016,4,4,9,15,755.5,138.5,2.8,16.0,614.0,96.21,77.88
2016,4,4,9,30,669.0,172.0,2.9,16.0,620.0,111.67,90.89
2016,4,4,9,45,783.0,143.5,3.0,16.5,695.5,105.16,84.96
2016,4,4,10,0,897.0,115.0,3.1,17.0,771.0,99.93,80.2
2016,4,4,10,15,905.5,117.0,3.05,17.0,801.5,143.94,86.57
2016,4,4,10,30,914.0,119.0,3.0,17.0,832.0,205.22,122.08
2016,4,4,10,45,919.5,120.5,3.0,17.0,855.5,266.41,169.59
2016,4,4,11,0,925.0,122.0,3.0,17.0,879.0,327.79,222.53
2016,4,4,11,15,928.5,122.5,3.0,17.0,894.5,387.87,276.17
2016,4,4,11,30,932.0,123.0,3.0,17.0,910.0,447.41,329.19
2016,4,4,11,45,933.0,124.0,3.0,17.0,917.0,505.44,380.02
2016,4,4,12,0,934.0,125.0,3.0,17.0,924.0,562.23,428.5
2016,4,4,12,15,933.5,125.0,3.0,17.0,922.5,615.98,473.33
2016,4,4,12,30,933.0,125.0,3.0,17.0,921.0,667.82,515.46
2016,4,4,12,45,935.0,122.0,3.0,17.5,912.5,716.75,553.36
2016,4,4,13,0,937.0,119.0,3.0,18.0,904.0,763.35,588.55
2016,4,4,13,15,932.5,118.0,3.0,18.0,886.5,804.36,619.99
2016,4,4,13,30,928.0,117.0,3.0,18.0,869.0,842.22,647.27
2016,4,4,13,45,920.5,116.5,3.0,18.0,843.0,874.8,670.45
2016,4,4,14,0,913.0,116.0,3.0,18.0,817.0,903.79,691.19
2016,4,4,14,15,903.5,114.0,3.05,17.5,784.0,925.87,708.96
2016,4,4,14,30,894.0,112.0,3.1,17.0,751.0,944.04,724.32
2016,4,4,14,45,878.0,110.5,3.2,17.0,710.5,964.83,740.75
2016,4,4,15,0,862.0,109.0,3.3,17.0,670.0,969.78,746.43
2016,4,4,15,15,844.0,106.0,3.4,16.5,624.5,966.9,748.4
2016,4,4,15,30,826.0,103.0,3.5,16.0,579.0,959.85,747.66
2016,4,4,15,45,797.5,101.0,3.6,16.0,528.0,939.59,736.29
2016,4,4,16,0,769.0,99.0,3.7,16.0,477.0,915.33,722.06
2016,4,4,16,15,736.0,94.0,3.5,15.5,424.5,887.33,704.44
2016,4,4,16,30,703.0,89.0,3.3,15.0,372.0,848.98,678.89
2016,4,4,16,45,651.0,84.0,3.15,14.5,317.0,789.22,637.08
2016,4,4,17,0,599.0,79.0,3.0,14.0,262.0,727.34,592.2
2016,4,4,17,15,529.5,70.5,2.55,13.5,209.0,642.92,526.47
2016,4,4,17,30,460.0,62.0,2.1,13.0,156.0,558.1,457.55
2016,4,4,17,45,347.5,50.0,1.7,12.5,109.0,428.83,350.58
2016,4,4,18,0,235.0,38.0,1.3,12.0,62.0,311.61,245.03
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.0,159.36,14.64
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,11.02,0.0
2016,4,5,6,15,277.5,26.5,1.3,10.5,57.5,21.72,11.8
2016,4,5,6,30,429.0,39.0,1.4,11.0,97.0,32.22,22.78
2016,4,5,6,45,509.0,48.5,1.55,12.0,147.5,39.92,30.08
2016,4,5,7,0,589.0,58.0,1.7,13.0,198.0,47.6,37.11
2016,4,5,7,15,645.0,64.0,1.75,13.5,252.5,52.36,41.4
2016,4,5,7,30,701.0,70.0,1.8,14.0,307.0,57.14,45.55
2016,4,5,7,45,739.0,75.0,1.9,14.5,361.5,65.89,53.1
2016,4,5,8,0,777.0,80.0,2.0,15.0,416.0,69.87,56.32
2016,4,5,8,15,804.0,83.5,2.0,15.5,468.0,72.5,58.3
2016,4,5,8,30,831.0,87.0,2.0,16.0,520.0,75.07,60.22
2016,4,5,8,45,853.0,89.0,2.0,16.5,569.0,76.47,61.11
2016,4,5,9,0,875.0,91.0,2.0,17.0,618.0,86.2,69.16
2016,4,5,9,15,889.5,93.5,2.1,17.5,661.5,88.22,70.55
2016,4,5,9,30,904.0,96.0,2.2,18.0,705.0,90.11,71.83
2016,4,5,9,45,914.5,98.0,2.35,18.5,742.5,91.46,72.68
2016,4,5,10,0,925.0,100.0,2.5,19.0,780.0,92.7,73.44
2016,4,5,10,15,932.5,101.5,2.6,19.0,810.0,140.81,81.31
2016,4,5,10,30,940.0,103.0,2.7,19.0,840.0,202.96,117.89
2016,4,5,10,45,945.0,104.0,2.85,19.5,863.0,264.93,165.87
2016,4,5,11,0,950.0,105.0,3.0,20.0,886.0,326.98,218.88
2016,4,5,11,15,953.0,105.5,3.05,20.0,901.0,387.91,272.92
2016,4,5,11,30,956.0,106.0,3.1,20.0,916.0,448.2,326.22
2016,4,5,11,45,957.5,106.0,3.2,20.5,923.0,506.6,376.43
2016,4,5,12,0,959.0,106.0,3.3,21.0,930.0,563.69,424.17
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.5,618.15,468.94
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,670.62,510.91
2016,4,5,12,45,956.0,105.5,3.2,21.5,917.0,719.49,548.28
2016,4,5,13,0,954.0,105.0,3.2,22.0,907.0,765.77,582.73
2016,4,5,13,15,950.0,104.0,3.15,22.0,889.5,807.33,613.75
2016,4,5,13,30,946.0,103.0,3.1,22.0,872.0,845.72,640.35
2016,4,5,13,45,940.0,102.0,3.05,22.0,846.5,879.16,663.45
2016,4,5,14,0,934.0,101.0,3.0,22.0,821.0,909.03,684.11
2016,4,5,14,15,925.5,99.5,2.9,22.0,788.0,932.51,700.1
2016,4,5,14,30,917.0,98.0,2.8,22.0,755.0,952.12,713.54
2016,4,5,14,45,905.0,96.0,2.7,22.0,715.5,964.01,721.92
2016,4,5,15,0,893.0,94.0,2.6,22.0,676.0,971.84,727.78
2016,4,5,15,15,877.0,91.5,2.45,21.5,631.0,971.25,729.08
2016,4,5,15,30,861.0,89.0,2.3,21.0,586.0,978.75,735.96
2016,4,5,15,45,839.0,86.0,2.2,21.0,536.5,963.77,726.92
2016,4,5,16,0,817.0,83.0,2.1,21.0,487.0,944.89,715.52
2016,4,5,16,15,787.5,79.0,1.85,20.5,434.0,913.63,695.28
2016,4,5,16,30,758.0,75.0,1.6,20.0,381.0,878.97,672.34
2016,4,5,16,45,715.5,70.0,1.4,19.5,327.0,827.24,637.46
2016,4,5,17,0,673.0,65.0,1.2,19.0,273.0,780.74,605.06
2016,4,5,17,15,610.5,58.5,1.15,18.0,219.0,704.82,552.63
2016,4,5,17,30,548.0,52.0,1.1,17.0,165.0,628.62,496.64
2016,4,5,17,45,444.5,42.5,1.1,16.0,116.5,511.63,406.15
2016,4,5,18,0,341.0,33.0,1.1,15.0,68.0,398.68,308.66
2016,4,5,18,15,170.5,16.5,1.1,14.5,34.0,206.2,47.59
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,5.9,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.47,0.0
2016,4,6,6,15,256.5,28.5,1.15,14.5,58.5,23.25,13.19
2016,4,6,6,30,400.0,42.0,1.2,15.0,98.0,34.44,24.37
2016,4,6,6,45,487.0,51.5,1.25,16.0,149.0,42.06,31.49
2016,4,6,7,0,574.0,61.0,1.3,17.0,200.0,49.7,38.36
2016,4,6,7,15,630.0,67.5,1.35,17.5,254.5,54.72,42.8
2016,4,6,7,30,686.0,74.0,1.4,18.0,309.0,59.74,47.08
2016,4,6,7,45,723.0,79.5,1.5,18.5,363.0,63.74,50.34
2016,4,6,8,0,760.0,85.0,1.6,19.0,417.0,73.2,58.26
2016,4,6,8,15,787.0,89.0,1.65,19.5,469.0,76.02,60.36
2016,4,6,8,30,814.0,93.0,1.7,20.0,521.0,78.78,62.39
2016,4,6,8,45,833.0,96.5,1.8,21.0,568.5,80.93,63.76
2016,4,6,9,0,852.0,100.0,1.9,22.0,616.0,83.0,65.05
2016,4,6,9,15,866.5,103.0,1.95,22.5,659.5,84.55,66.03
2016,4,6,9,30,881.0,106.0,2.0,23.0,703.0,95.09,74.52
2016,4,6,9,45,889.0,109.5,2.05,23.5,739.0,97.01,75.78
2016,4,6,10,0,897.0,113.0,2.1,24.0,775.0,98.76,76.92
2016,4,6,10,15,904.5,114.5,2.05,24.5,805.0,148.97,85.48
2016,4,6,10,30,912.0,116.0,2.0,25.0,835.0,209.62,120.92
2016,4,6,10,45,913.5,119.0,1.95,25.5,856.5,270.56,167.17
2016,4,6,11,0,915.0,122.0,1.9,26.0,878.0,331.27,217.43
2016,4,6,11,15,918.0,123.0,1.8,26.0,892.5,390.77,268.11
2016,4,6,11,30,921.0,124.0,1.7,26.0,907.0,449.72,317.79
2016,4,6,11,45,919.5,125.5,1.65,26.5,912.5,506.23,363.89
2016,4,6,12,0,918.0,127.0,1.6,27.0,918.0,561.26,407.23
2016,4,6,12,15,729.5,225.0,1.55,27.0,853.0,589.67,430.35
2016,4,6,12,30,541.0,323.0,1.5,27.0,788.0,596.71,436.26
2016,4,6,12,45,489.5,335.0,1.45,27.5,752.5,610.26,445.99
2016,4,6,13,0,438.0,347.0,1.4,28.0,717.0,618.04,451.01
2016,4,6,13,15,660.5,240.0,1.3,28.0,785.0,727.56,529.28
2016,4,6,13,30,883.0,133.0,1.2,28.0,853.0,825.84,597.03
2016,4,6,13,45,672.0,216.5,1.15,28.0,755.0,786.02,567.8
2016,4,6,14,0,461.0,300.0,1.1,28.0,657.0,708.32,513.65
2016,4,6,14,15,409.0,305.5,1.05,28.0,613.0,690.64,502.45
2016,4,6,14,30,357.0,311.0,1.0,28.0,569.0,650.59,475.78
2016,4,6,14,45,438.5,265.0,0.95,28.0,564.5,716.58,523.09
2016,4,6,15,0,520.0,219.0,0.9,28.0,560.0,762.84,556.15
2016,4,6,15,15,490.0,213.5,0.85,28.0,518.0,742.44,542.72
2016,4,6,15,30,460.0,208.0,0.8,28.0,476.0,718.83,527.89
2016,4,6,15,45,518.0,171.5,0.8,28.0,449.0,744.2,548.69
2016,4,6,16,0,576.0,135.0,0.8,28.0,422.0,776.55,571.74
2016,4,6,16,15,368.0,152.0,0.75,27.0,328.0,584.24,441.57
2016,4,6,16,30,160.0,169.0,0.7,26.0,234.0,358.72,278.06
2016,4,6,16,45,143.0,147.5,0.7,25.5,200.0,320.9,252.2
2016,4,6,17,0,126.0,126.0,0.7,25.0,166.0,282.28,223.42
2016,4,6,17,15,108.0,103.0,0.75,24.0,133.0,239.52,190.81
2016,4,6,17,30,90.0,80.0,0.8,23.0,100.0,195.68,155.89
2016,4,6,17,45,62.5,58.5,0.85,22.5,70.5,144.68,113.24
2016,4,6,18,0,35.0,37.0,0.9,22.0,41.0,76.33,55.54
2016,4,6,18,15,17.5,18.5,0.85,21.5,20.5,33.76,6.48
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,12.85,0.0
2016,4,7,6,15,105.0,35.0,2.7,14.0,50.5,26.08,15.86
2016,4,7,6,30,210.0,53.0,2.9,14.0,84.0,39.26,28.72
2016,4,7,6,45,269.0,70.5,3.1,14.5,126.5,51.69,40.2
2016,4,7,7,0,328.0,88.0,3.3,15.0,169.0,63.84,51.2
2016,4,7,7,15,391.5,95.5,3.4,15.0,215.0,69.23,56.09
2016,4,7,7,30,455.0,103.0,3.5,15.0,261.0,74.63,60.81
2016,4,7,7,45,387.0,135.5,3.6,15.5,285.0,93.48,77.09
2016,4,7,8,0,319.0,168.0,3.7,16.0,309.0,113.87,94.42
2016,4,7,8,15,356.5,183.0,3.65,16.0,358.0,122.97,101.94
2016,4,7,8,30,394.0,198.0,3.6,16.0,407.0,127.0,105.05
2016,4,7,8,45,356.5,228.0,3.6,16.5,430.0,146.54,121.2
2016,4,7,9,0,319.0,258.0,3.6,17.0,453.0,160.3,132.23
2016,4,7,9,15,321.0,278.0,3.55,17.0,485.5,169.33,139.44
2016,4,7,9,30,323.0,298.0,3.5,17.0,518.0,177.89,146.26
2016,4,7,9,45,573.0,217.5,3.45,17.0,633.0,133.23,108.42
2016,4,7,10,0,823.0,137.0,3.4,17.0,748.0,100.26,80.39
2016,4,7,10,15,664.5,214.5,3.35,17.0,720.5,171.91,113.12
2016,4,7,10,30,506.0,292.0,3.3,17.0,693.0,242.24,167.93
2016,4,7,10,45,490.0,308.0,3.3,17.5,705.5,288.09,204.29
2016,4,7,11,0,474.0,324.0,3.3,18.0,718.0,332.67,241.82
2016,4,7,11,15,661.5,236.5,3.25,18.0,796.5,376.86,274.79
2016,4,7,11,30,849.0,149.0,3.2,18.0,875.0,440.42,325.52
2016,4,7,11,45,846.5,151.5,3.15,18.0,880.0,495.3,373.07
2016,4,7,12,0,844.0,154.0,3.1,18.0,885.0,548.79,418.23
2016,4,7,12,15,595.5,277.0,3.05,18.0,792.5,555.35,426.22
2016,4,7,12,30,347.0,400.0,3.0,18.0,700.0,534.0,410.62
2016,4,7,12,45,353.0,393.0,3.0,18.0,695.5,561.06,432.37
2016,4,7,13,0,359.0,386.0,3.0,18.0,691.0,587.27,452.99
2016,4,7,13,15,337.5,384.0,3.0,18.0,666.0,596.29,460.42
2016,4,7,13,30,316.0,382.0,3.0,18.0,641.0,602.3,465.55
2016,4,7,13,45,294.5,374.5,3.0,18.0,610.0,600.36,464.85
2016,4,7,14,0,273.0,367.0,3.0,18.0,579.0,595.39,461.9
2016,4,7,14,15,319.5,339.0,3.0,17.5,577.0,627.6,488.98
2016,4,7,14,30,366.0,311.0,3.0,17.0,575.0,659.52,515.8
2016,4,7,14,45,273.5,309.0,3.0,17.0,501.0,588.06,462.09
2016,4,7,15,0,181.0,307.0,3.0,17.0,427.0,489.17,387.27
2016,4,7,15,15,167.5,285.5,2.95,17.0,390.5,463.33,368.95
2016,4,7,15,30,154.0,264.0,2.9,17.0,354.0,435.69,348.7
2016,4,7,15,45,143.5,241.0,2.85,17.0,319.5,407.6,328.03
2016,4,7,16,0,133.0,218.0,2.8,17.0,285.0,378.03,305.95
2016,4,7,16,15,90.5,189.5,2.65,16.5,233.0,285.59,232.95
2016,4,7,16,30,48.0,161.0,2.5,16.0,181.0,214.73,175.28
2016,4,7,16,45,39.0,140.0,2.4,16.0,155.0,186.54,152.44
2016,4,7,17,0,30.0,119.0,2.3,16.0,129.0,157.87,128.66
2016,4,7,17,15,20.5,97.0,2.15,15.5,103.0,111.76,89.98
2016,4,7,17,30,11.0,75.0,2.0,15.0,77.0,81.99,64.35
2016,4,7,17,45,5.5,53.5,1.85,15.0,54.5,55.64,41.31
2016,4,7,18,0,0.0,32.0,1.7,15.0,32.0,27.33,16.56
2016,4,7,18,15,0.0,16.0,1.6,14.5,16.0,12.2,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,22.5,1.2,13.0,22.5,17.16,8.78
2016,4,8,6,30,0.0,37.0,1.4,13.0,37.0,28.24,19.28
2016,4,8,6,45,0.0,55.5,1.6,13.5,55.5,41.72,31.6
2016,4,8,7,0,0.0,74.0,1.8,14.0,74.0,55.05,43.64
2016,4,8,7,15,0.0,94.5,1.8,14.0,94.5,69.56,56.6
2016,4,8,7,30,0.0,115.0,1.8,14.0,115.0,83.92,69.23
2016,4,8,7,45,29.0,148.0,1.8,14.5,161.0,103.09,85.7
2016,4,8,8,0,58.0,181.0,1.8,15.0,207.0,123.4,102.85
2016,4,8,8,15,29.0,168.0,1.8,15.0,181.0,116.99,96.94
2016,4,8,8,30,0.0,155.0,1.8,15.0,155.0,113.66,93.76
2016,4,8,8,45,3.5,174.5,1.85,15.5,177.0,127.09,104.8
2016,4,8,9,0,7.0,194.0,1.9,16.0,199.0,140.37,115.55
2016,4,8,9,15,26.0,241.0,1.9,16.0,259.0,160.68,132.32
2016,4,8,9,30,45.0,288.0,1.9,16.0,319.0,186.12,153.22
2016,4,8,9,45,52.5,310.5,1.9,16.0,348.5,198.1,162.77
2016,4,8,10,0,60.0,333.0,1.9,16.0,378.0,209.71,172.0
2016,4,8,10,15,103.0,362.0,1.95,16.0,443.0,237.93,182.94
2016,4,8,10,30,146.0,391.0,2.0,16.0,508.0,261.4,198.0
2016,4,8,10,45,107.0,389.0,2.05,16.0,476.0,280.48,214.39
2016,4,8,11,0,68.0,387.0,2.1,16.0,444.0,282.43,217.77
2016,4,8,11,15,54.5,378.0,2.15,16.0,424.0,283.34,219.32
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,281.77,218.77
2016,4,8,11,45,26.5,311.0,2.25,16.0,334.0,243.33,189.43
2016,4,8,12,0,12.0,253.0,2.3,16.0,264.0,199.02,155.04
2016,4,8,12,15,12.0,252.5,2.3,16.0,263.5,200.59,156.48
2016,4,8,12,30,12.0,252.0,2.3,16.0,263.0,202.1,157.78
2016,4,8,12,45,6.5,201.0,2.3,16.0,207.0,160.49,124.82
2016,4,8,13,0,1.0,150.0,2.3,16.0,151.0,117.43,90.35
2016,4,8,13,15,0.5,147.5,2.35,16.0,148.0,115.39,88.84
2016,4,8,13,30,0.0,145.0,2.4,16.0,145.0,113.26,87.2
2016,4,8,13,45,1.0,153.0,2.45,16.0,154.0,120.78,93.43
2016,4,8,14,0,2.0,161.0,2.5,16.0,163.0,128.53,99.87
2016,4,8,14,15,1.0,122.0,2.5,16.0,123.0,96.11,73.65
2016,4,8,14,30,0.0,83.0,2.5,16.0,83.0,64.07,47.5
2016,4,8,14,45,0.0,78.5,2.5,16.0,78.5,60.53,44.71
2016,4,8,15,0,0.0,74.0,2.5,16.0,74.0,56.99,41.9
2016,4,8,15,15,0.0,47.5,2.5,16.0,47.5,36.47,24.92
2016,4,8,15,30,0.0,21.0,2.5,16.0,21.0,16.07,7.88
2016,4,8,15,45,0.0,54.5,2.5,16.0,54.5,41.8,29.59
2016,4,8,16,0,0.0,88.0,2.5,16.0,88.0,67.87,51.56
2016,4,8,16,15,0.0,93.0,2.45,15.5,93.0,72.84,56.0
2016,4,8,16,30,0.0,98.0,2.4,15.0,98.0,78.78,61.3
2016,4,8,16,45,0.0,84.0,2.35,15.0,84.0,66.91,51.43
2016,4,8,17,0,0.0,70.0,2.3,15.0,70.0,54.92,41.34
2016,4,8,17,15,0.0,55.5,2.15,14.5,55.5,42.51,30.81
2016,4,8,17,30,0.0,41.0,2.0,14.0,41.0,31.33,21.18
2016,4,8,17,45,0.0,29.0,1.9,14.0,29.0,22.11,13.07
2016,4,8,18,0,0.0,17.0,1.8,14.0,17.0,12.92,4.95
2016,4,8,18,15,0.0,8.5,1.75,14.0,8.5,6.44,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.75,13.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,1.9,13.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,2.05,13.5,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,2.2,14.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,7.5,2.2,14.0,7.5,5.69,0.0
2016,4,9,7,30,0.0,9.0,2.2,14.0,9.0,6.84,0.5
2016,4,9,7,45,0.0,58.0,2.25,14.5,58.0,44.43,34.05
2016,4,9,8,0,0.0,107.0,2.3,15.0,107.0,80.45,65.55
2016,4,9,8,15,0.0,78.0,2.25,15.0,78.0,59.94,47.33
2016,4,9,8,30,0.0,49.0,2.2,15.0,49.0,37.56,27.54
2016,4,9,8,45,5.5,128.5,2.2,15.5,132.0,96.71,78.83
2016,4,9,9,0,11.0,208.0,2.2,16.0,215.0,149.31,123.21
2016,4,9,9,15,19.5,238.5,2.15,16.0,251.5,169.11,139.43
2016,4,9,9,30,28.0,269.0,2.1,16.0,288.0,176.11,144.89
2016,4,9,9,45,71.0,313.5,2.1,16.0,366.5,200.21,164.6
2016,4,9,10,0,114.0,358.0,2.1,16.0,445.0,209.12,171.57
2016,4,9,10,15,133.5,376.0,2.1,16.0,481.0,235.43,179.86
2016,4,9,10,30,153.0,394.0,2.1,16.0,517.0,264.85,200.41
2016,4,9,10,45,95.5,373.5,2.1,16.0,451.5,270.12,206.87
2016,4,9,11,0,38.0,353.0,2.1,16.0,386.0,254.41,197.11
2016,4,9,11,15,30.0,335.5,2.05,16.0,361.5,248.61,193.04
2016,4,9,11,30,22.0,318.0,2.0,16.0,337.0,245.13,190.64
2016,4,9,11,45,25.5,333.0,1.95,16.0,355.0,258.47,201.06
2016,4,9,12,0,29.0,348.0,1.9,16.0,373.0,277.43,215.78
2016,4,9,12,15,20.5,303.5,1.85,16.0,321.5,243.93,189.92
2016,4,9,12,30,12.0,259.0,1.8,16.0,270.0,207.56,161.66
2016,4,9,12,45,29.5,317.5,1.8,16.0,343.5,273.65,213.68
2016,4,9,13,0,47.0,376.0,1.8,16.0,417.0,340.55,265.23
2016,4,9,13,15,25.0,271.0,1.8,16.0,293.0,242.46,189.45
2016,4,9,13,30,3.0,166.0,1.8,16.0,169.0,132.46,102.42
2016,4,9,13,45,3.0,167.0,1.8,16.0,170.0,133.78,103.84
2016,4,9,14,0,3.0,168.0,1.8,16.0,171.0,135.15,105.09
2016,4,9,14,15,6.0,194.0,1.8,16.0,199.0,160.29,125.58
2016,4,9,14,30,9.0,220.0,1.8,16.0,227.0,186.85,147.11
2016,4,9,14,45,23.0,244.5,1.85,16.0,260.5,224.32,177.75
2016,4,9,15,0,37.0,269.0,1.9,16.0,294.0,287.01,228.01
2016,4,9,15,15,18.5,212.5,1.9,15.5,225.0,196.04,155.99
2016,4,9,15,30,0.0,156.0,1.9,15.0,156.0,127.01,100.05
2016,4,9,15,45,0.0,123.0,1.9,15.0,123.0,98.14,76.67
2016,4,9,16,0,0.0,90.0,1.9,15.0,90.0,69.58,53.13
2016,4,9,16,15,0.0,92.5,1.7,15.0,92.5,72.34,55.67
2016,4,9,16,30,0.0,95.0,1.5,15.0,95.0,75.8,58.76
2016,4,9,16,45,0.0,81.5,1.35,15.0,81.5,64.37,49.27
2016,4,9,17,0,0.0,68.0,1.2,15.0,68.0,52.83,39.57
2016,4,9,17,15,0.0,54.5,1.05,14.5,54.5,41.73,30.18
2016,4,9,17,30,0.0,41.0,0.9,14.0,41.0,31.33,21.22
2016,4,9,17,45,0.0,29.5,0.8,14.0,29.5,22.5,13.44
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,13.69,5.64
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,6.82,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.36,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,11.39,4.09
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,18.27,10.55
2016,4,10,6,45,0.0,34.5,1.8,13.0,34.5,26.32,17.98
2016,4,10,7,0,0.0,45.0,1.9,13.0,45.0,34.4,25.36
2016,4,10,7,15,0.0,57.0,1.9,13.0,57.0,43.65,33.7
2016,4,10,7,30,0.0,69.0,1.9,13.0,69.0,52.93,41.95
2016,4,10,7,45,0.0,55.0,1.95,13.0,55.0,42.11,32.17
2016,4,10,8,0,0.0,41.0,2.0,13.0,41.0,31.35,22.46
2016,4,10,8,15,0.0,41.0,2.0,13.0,41.0,31.38,22.4
2016,4,10,8,30,0.0,41.0,2.0,13.0,41.0,31.4,22.33
2016,4,10,8,45,0.0,41.0,2.05,13.5,41.0,31.43,22.22
2016,4,10,9,0,0.0,41.0,2.1,14.0,41.0,31.46,22.12
2016,4,10,9,15,0.0,46.5,2.15,14.0,46.5,35.73,25.79
2016,4,10,9,30,0.0,52.0,2.2,14.0,52.0,40.01,29.46
2016,4,10,9,45,0.0,72.0,2.25,14.0,72.0,55.53,42.89
2016,4,10,10,0,0.0,92.0,2.3,14.0,92.0,71.12,56.27
2016,4,10,10,15,0.0,87.5,2.35,14.0,87.5,67.67,50.7
2016,4,10,10,30,0.0,83.0,2.4,14.0,83.0,64.21,47.78
2016,4,10,10,45,0.0,95.5,2.45,14.0,95.5,73.77,55.59
2016,4,10,11,0,0.0,108.0,2.5,14.0,108.0,83.18,63.26
2016,4,10,11,15,0.0,116.0,2.55,14.0,116.0,89.28,68.19
2016,4,10,11,30,0.0,124.0,2.6,14.0,124.0,95.44,73.18
2016,4,10,11,45,0.0,111.5,2.7,14.5,111.5,86.12,65.39
2016,4,10,12,0,0.0,99.0,2.8,15.0,99.0,76.65,57.53
2016,4,10,12,15,0.0,101.0,2.85,14.5,101.0,78.24,58.96
2016,4,10,12,30,0.0,103.0,2.9,14.0,103.0,79.84,60.41
2016,4,10,12,45,0.0,114.5,2.95,14.0,114.5,88.84,67.8
2016,4,10,13,0,0.0,126.0,3.0,14.0,126.0,97.92,75.26
2016,4,10,13,15,0.0,132.0,3.05,14.0,132.0,102.78,79.28
2016,4,10,13,30,0.0,138.0,3.1,14.0,138.0,107.7,83.37
2016,4,10,13,45,0.5,147.5,3.15,14.0,148.0,115.94,90.22
2016,4,10,14,0,1.0,157.0,3.2,14.0,158.0,124.4,97.27
2016,4,10,14,15,0.5,129.0,3.15,14.0,129.5,101.36,78.53
2016,4,10,14,30,0.0,101.0,3.1,14.0,101.0,78.27,59.63
2016,4,10,14,45,0.0,105.5,3.1,14.0,105.5,81.91,62.8
2016,4,10,15,0,0.0,110.0,3.1,14.0,110.0,85.67,66.07
2016,4,10,15,15,0.0,99.5,3.0,13.5,99.5,77.05,59.19
2016,4,10,15,30,0.0,89.0,2.9,13.0,89.0,68.55,52.36
2016,4,10,15,45,0.0,91.5,2.85,13.0,91.5,70.58,54.25
2016,4,10,16,0,0.0,94.0,2.8,13.0,94.0,73.03,56.5
2016,4,10,16,15,0.0,85.0,2.65,13.0,85.0,65.61,50.41
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,58.36,44.41
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,49.83,37.25
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,41.33,30.03
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,33.24,23.11
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,25.17,16.09
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,17.89,9.64
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,10.63,3.19
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,9.44,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,18.07,4.58
2016,4,11,6,15,172.0,42.5,1.05,11.5,67.0,31.67,21.72
2016,4,11,6,30,269.0,61.0,1.2,12.0,106.0,45.21,34.53
2016,4,11,6,45,350.5,74.0,1.35,12.5,154.0,54.76,43.45
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,64.26,52.06
2016,4,11,7,15,216.0,103.5,1.55,13.0,161.0,73.61,60.42
2016,4,11,7,30,0.0,120.0,1.6,13.0,120.0,87.44,72.56
2016,4,11,7,45,0.0,122.5,1.65,13.5,122.5,90.16,74.6
2016,4,11,8,0,0.0,125.0,1.7,14.0,125.0,92.67,76.4
2016,4,11,8,15,5.5,156.5,1.7,14.0,160.0,114.12,94.79
2016,4,11,8,30,11.0,188.0,1.7,14.0,195.0,135.07,112.47
2016,4,11,8,45,22.0,218.0,1.75,14.5,231.5,154.8,128.68
2016,4,11,9,0,33.0,248.0,1.8,15.0,268.0,164.02,135.82
2016,4,11,9,15,62.5,284.5,1.8,15.0,327.0,184.27,152.45
2016,4,11,9,30,92.0,321.0,1.8,15.0,386.0,203.67,168.18
2016,4,11,9,45,152.5,342.5,1.85,15.5,455.5,203.75,167.55
2016,4,11,10,0,213.0,364.0,1.9,16.0,525.0,217.29,178.1
2016,4,11,10,15,180.0,380.5,1.9,16.0,520.5,243.95,184.4
2016,4,11,10,30,147.0,397.0,1.9,16.0,516.0,267.16,202.14
2016,4,11,10,45,292.5,371.0,1.9,16.0,615.5,294.09,217.21
2016,4,11,11,0,438.0,345.0,1.9,16.0,715.0,341.23,250.48
2016,4,11,11,15,227.5,322.0,1.9,16.0,514.5,297.01,225.3
2016,4,11,11,30,17.0,299.0,1.9,16.0,314.0,230.07,178.71
2016,4,11,11,45,43.0,356.0,1.95,16.5,393.5,282.89,219.41
2016,4,11,12,0,69.0,413.0,2.0,17.0,473.0,344.92,266.37
2016,4,11,12,15,71.5,410.0,2.0,17.0,472.5,354.95,274.15
2016,4,11,12,30,74.0,407.0,2.0,17.0,472.0,364.89,282.1
2016,4,11,12,45,72.5,402.0,2.05,17.0,465.0,370.47,286.8
2016,4,11,13,0,71.0,397.0,2.1,17.0,458.0,375.48,291.08
2016,4,11,13,15,454.5,271.5,2.1,17.0,649.5,603.94,469.13
2016,4,11,13,30,838.0,146.0,2.1,17.0,841.0,822.52,630.64
2016,4,11,13,45,832.5,143.0,2.1,17.0,816.5,852.13,649.66
2016,4,11,14,0,827.0,140.0,2.1,17.0,792.0,878.29,668.18
2016,4,11,14,15,817.0,138.0,2.1,16.5,760.0,897.9,683.62
2016,4,11,14,30,807.0,136.0,2.1,16.0,728.0,913.71,696.71
2016,4,11,14,45,797.0,131.0,2.15,16.0,690.5,922.56,704.5
2016,4,11,15,0,787.0,126.0,2.2,16.0,653.0,927.51,709.88
2016,4,11,15,15,769.5,122.5,2.15,16.0,609.5,922.9,707.9
2016,4,11,15,30,752.0,119.0,2.1,16.0,566.0,921.66,708.49
2016,4,11,15,45,729.5,114.5,2.1,16.0,518.5,903.81,698.24
2016,4,11,16,0,707.0,110.0,2.1,16.0,471.0,882.41,685.69
2016,4,11,16,15,675.5,104.5,2.05,15.5,420.5,847.43,664.23
2016,4,11,16,30,644.0,99.0,2.0,15.0,370.0,809.47,640.28
2016,4,11,16,45,604.5,91.5,1.95,15.0,318.5,758.45,604.97
2016,4,11,17,0,565.0,84.0,1.9,15.0,267.0,705.35,567.03
2016,4,11,17,15,504.0,75.0,1.7,14.5,216.5,628.19,509.27
2016,4,11,17,30,443.0,66.0,1.5,14.0,166.0,550.64,448.67
2016,4,11,17,45,358.5,53.5,1.35,13.5,120.0,443.57,362.13
2016,4,11,18,0,274.0,41.0,1.2,13.0,74.0,347.44,279.4
2016,4,11,18,15,153.0,25.0,1.15,12.5,41.5,210.57,133.65
2016,4,11,18,30,32.0,9.0,1.1,12.0,9.0,33.35,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.0,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,12.5,1.75,10.5,15.5,9.83,0.0
2016,4,12,6,0,100.0,25.0,2.0,11.0,31.0,18.89,6.57
2016,4,12,6,15,198.0,42.5,2.15,11.0,70.5,31.81,22.0
2016,4,12,6,30,296.0,60.0,2.3,11.0,110.0,44.72,34.27
2016,4,12,6,45,148.0,46.5,2.45,11.5,71.5,35.27,26.16
2016,4,12,7,0,0.0,33.0,2.6,12.0,33.0,25.16,17.13
2016,4,12,7,15,0.0,41.5,2.55,12.0,41.5,31.69,23.05
2016,4,12,7,30,0.0,50.0,2.5,12.0,50.0,38.25,28.91
2016,4,12,7,45,0.0,60.0,2.5,12.5,60.0,45.97,35.67
2016,4,12,8,0,0.0,70.0,2.5,13.0,70.0,53.72,42.35
2016,4,12,8,15,0.0,102.5,2.5,13.0,102.5,77.91,63.53
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,100.68,83.2
2016,4,12,8,45,0.0,116.5,2.5,13.5,116.5,88.34,72.03
2016,4,12,9,0,0.0,98.0,2.5,14.0,98.0,75.35,60.42
2016,4,12,9,15,0.0,101.5,2.55,14.0,101.5,77.98,62.55
2016,4,12,9,30,0.0,105.0,2.6,14.0,105.0,80.59,64.65
2016,4,12,9,45,2.5,148.5,2.65,14.0,150.5,111.54,91.1
2016,4,12,10,0,5.0,192.0,2.7,14.0,196.0,141.42,111.12
2016,4,12,10,15,22.0,266.5,2.75,14.0,284.5,193.27,151.9
2016,4,12,10,30,39.0,341.0,2.8,14.0,373.0,232.35,181.73
2016,4,12,10,45,23.0,269.5,2.9,14.0,288.5,193.84,151.67
2016,4,12,11,0,7.0,198.0,3.0,14.0,204.0,151.0,118.01
2016,4,12,11,15,6.0,187.0,3.05,14.0,192.0,143.86,112.33
2016,4,12,11,30,5.0,176.0,3.1,14.0,180.0,136.32,106.26
2016,4,12,11,45,8.0,211.5,3.2,14.0,218.5,164.94,129.35
2016,4,12,12,0,11.0,247.0,3.3,14.0,257.0,194.35,152.92
2016,4,12,12,15,12.0,256.0,3.3,14.0,266.5,203.53,160.27
2016,4,12,12,30,13.0,265.0,3.3,14.0,276.0,212.99,167.9
2016,4,12,12,45,14.5,278.0,3.35,14.0,291.0,226.22,178.56
2016,4,12,13,0,16.0,291.0,3.4,14.0,306.0,239.94,189.62
2016,4,12,13,15,15.0,280.0,3.4,14.0,294.0,232.76,184.08
2016,4,12,13,30,14.0,269.0,3.4,14.0,282.0,225.22,178.31
2016,4,12,13,45,13.5,262.0,3.45,14.5,274.0,221.12,174.98
2016,4,12,14,0,13.0,255.0,3.5,15.0,266.0,216.87,171.56
2016,4,12,14,15,26.5,280.5,3.55,15.0,301.0,271.27,215.59
2016,4,12,14,30,40.0,306.0,3.6,15.0,336.0,314.61,250.53
2016,4,12,14,45,22.5,249.0,3.65,15.0,266.0,227.84,181.63
2016,4,12,15,0,5.0,192.0,3.7,15.0,196.0,161.41,127.91
2016,4,12,15,15,9.5,200.0,3.7,14.5,206.5,175.13,140.0
2016,4,12,15,30,14.0,208.0,3.7,14.0,217.0,190.14,153.12
2016,4,12,15,45,86.0,216.0,3.7,14.0,261.0,296.22,242.92
2016,4,12,16,0,158.0,224.0,3.7,14.0,305.0,409.72,336.7
2016,4,12,16,15,85.0,186.5,3.6,13.5,229.5,274.47,226.78
2016,4,12,16,30,12.0,149.0,3.5,13.0,154.0,143.49,116.63
2016,4,12,16,45,6.0,129.5,3.45,13.0,132.5,120.98,97.93
2016,4,12,17,0,0.0,110.0,3.4,13.0,111.0,98.3,78.63
2016,4,12,17,15,0.0,89.0,3.15,12.5,89.5,79.28,62.58
2016,4,12,17,30,0.0,68.0,2.9,12.0,68.0,59.55,45.61
2016,4,12,17,45,0.0,49.0,2.65,12.0,49.0,41.5,29.78
2016,4,12,18,0,0.0,30.0,2.4,12.0,30.0,22.92,13.48
2016,4,12,18,15,0.0,16.5,2.35,11.5,16.5,12.57,3.01
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.36,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,1.75,10.5,17.0,11.02,0.0
2016,4,13,6,0,86.0,28.0,1.9,11.0,34.0,20.95,9.12
2016,4,13,6,15,186.5,46.5,2.1,11.5,74.5,34.57,24.46
2016,4,13,6,30,287.0,65.0,2.3,12.0,115.0,48.11,37.18
2016,4,13,6,45,386.5,74.5,2.55,12.5,166.5,55.44,44.1
2016,4,13,7,0,486.0,84.0,2.8,13.0,218.0,62.89,50.86
2016,4,13,7,15,540.0,92.5,2.8,13.0,270.5,71.57,58.61
2016,4,13,7,30,594.0,101.0,2.8,13.0,323.0,77.21,63.5
2016,4,13,7,45,641.0,105.0,2.85,13.5,377.0,79.48,65.19
