Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,0,688.0,109.0,2.9,14.0,431.0,81.82,66.9
2016,4,13,8,15,716.0,114.0,2.9,14.0,481.5,84.46,68.97
2016,4,13,8,30,744.0,119.0,2.9,14.0,532.0,87.01,70.97
2016,4,13,8,45,764.0,123.5,2.9,14.5,579.0,88.96,72.29
2016,4,13,9,0,784.0,128.0,2.9,15.0,626.0,98.58,80.23
2016,4,13,9,15,799.5,131.5,2.85,15.0,667.5,99.7,80.96
2016,4,13,9,30,815.0,135.0,2.8,15.0,709.0,100.75,81.67
2016,4,13,9,45,840.0,130.5,2.8,15.5,748.5,97.33,78.41
2016,4,13,10,0,865.0,126.0,2.8,16.0,788.0,106.89,72.64
2016,4,13,10,15,873.0,128.0,2.8,16.0,817.0,174.27,103.79
2016,4,13,10,30,881.0,130.0,2.8,16.0,846.0,233.26,144.63
2016,4,13,10,45,884.0,132.5,2.85,16.5,867.5,292.1,193.11
2016,4,13,11,0,887.0,135.0,2.9,17.0,889.0,350.89,244.49
2016,4,13,11,15,890.0,135.5,2.9,17.0,903.0,408.21,295.67
2016,4,13,11,30,893.0,136.0,2.9,17.0,917.0,464.99,345.78
2016,4,13,11,45,894.5,136.0,2.95,17.0,923.0,520.0,393.52
2016,4,13,12,0,896.0,136.0,3.0,17.0,929.0,573.84,439.09
2016,4,13,12,15,895.5,136.0,3.05,17.0,927.5,625.16,481.55
2016,4,13,12,30,895.0,136.0,3.1,17.0,926.0,674.66,521.56
2016,4,13,12,45,892.5,135.5,3.15,17.0,915.5,720.39,557.89
2016,4,13,13,0,890.0,135.0,3.2,17.0,905.0,763.66,591.7
2016,4,13,13,15,885.5,134.0,3.2,17.0,887.5,802.34,621.38
2016,4,13,13,30,881.0,133.0,3.2,17.0,870.0,838.0,647.02
2016,4,13,13,45,868.5,135.0,3.25,17.0,843.0,877.91,675.82
2016,4,13,14,0,856.0,137.0,3.3,17.0,816.0,903.78,694.78
2016,4,13,14,15,846.5,135.0,3.3,16.5,784.0,924.44,711.35
2016,4,13,14,30,837.0,133.0,3.3,16.0,752.0,941.25,725.46
2016,4,13,14,45,695.0,173.5,3.3,16.0,669.5,881.35,684.72
2016,4,13,15,0,553.0,214.0,3.3,16.0,587.0,795.77,624.22
2016,4,13,15,15,460.0,227.0,3.2,15.5,523.5,733.09,579.6
2016,4,13,15,30,367.0,240.0,3.1,15.0,460.0,643.0,513.84
2016,4,13,15,45,224.0,230.0,3.05,15.0,361.0,474.05,384.07
2016,4,13,16,0,81.0,220.0,3.0,15.0,262.0,303.95,247.28
2016,4,13,16,15,344.5,160.0,2.9,14.5,310.5,546.8,449.86
2016,4,13,16,30,608.0,100.0,2.8,14.0,359.0,776.14,626.66
2016,4,13,16,45,584.5,96.5,2.7,14.0,318.5,746.04,603.45
2016,4,13,17,0,561.0,93.0,2.6,14.0,278.0,713.1,579.53
2016,4,13,17,15,500.0,83.5,2.3,13.5,226.5,634.81,519.79
2016,4,13,17,30,439.0,74.0,2.0,13.0,175.0,552.5,454.66
2016,4,13,17,45,339.0,61.0,1.7,12.5,127.0,437.81,360.93
2016,4,13,18,0,239.0,48.0,1.4,12.0,79.0,328.11,266.57
2016,4,13,18,15,131.0,29.0,1.4,11.5,45.0,203.15,140.18
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,26.78,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,76.0,15.0,1.65,10.5,20.5,11.8,0.0
2016,4,14,6,0,152.0,30.0,1.8,11.0,41.0,22.6,11.24
2016,4,14,6,15,271.0,44.5,2.0,11.0,85.0,33.64,23.82
2016,4,14,6,30,390.0,59.0,2.2,11.0,129.0,44.77,34.43
2016,4,14,6,45,464.5,70.0,2.4,11.5,180.5,55.87,44.69
2016,4,14,7,0,539.0,81.0,2.6,12.0,232.0,64.04,52.1
2016,4,14,7,15,445.5,106.5,2.7,12.0,248.5,76.89,63.59
2016,4,14,7,30,352.0,132.0,2.8,12.0,265.0,91.05,76.04
2016,4,14,7,45,549.5,105.5,2.9,12.5,348.0,78.03,64.14
2016,4,14,8,0,747.0,79.0,3.0,13.0,431.0,68.19,55.11
2016,4,14,8,15,658.0,119.0,3.05,13.0,454.0,86.31,70.87
2016,4,14,8,30,569.0,159.0,3.1,13.0,477.0,108.37,89.86
2016,4,14,8,45,679.5,147.0,3.15,13.5,558.0,101.08,83.07
2016,4,14,9,0,790.0,135.0,3.2,14.0,639.0,94.95,77.38
2016,4,14,9,15,805.0,138.0,3.25,14.0,680.5,103.8,84.81
2016,4,14,9,30,820.0,141.0,3.3,14.0,722.0,104.39,85.11
2016,4,14,9,45,844.0,136.5,3.4,14.5,760.5,100.8,81.7
2016,4,14,10,0,868.0,132.0,3.5,15.0,799.0,113.34,76.18
2016,4,14,10,15,875.0,134.0,3.55,15.0,828.0,172.72,102.29
2016,4,14,10,30,882.0,136.0,3.6,15.0,857.0,239.41,150.24
2016,4,14,10,45,878.0,142.5,3.7,15.5,876.0,294.36,196.5
2016,4,14,11,0,874.0,149.0,3.8,16.0,895.0,355.06,250.07
2016,4,14,11,15,877.0,150.0,3.85,16.0,909.0,413.74,302.69
2016,4,14,11,30,880.0,151.0,3.9,16.0,923.0,472.0,354.34
2016,4,14,11,45,863.5,162.5,3.95,16.0,924.0,528.01,403.23
2016,4,14,12,0,847.0,174.0,4.0,16.0,925.0,581.42,448.66
2016,4,14,12,15,846.0,173.5,4.1,16.0,923.0,632.01,490.89
2016,4,14,12,30,845.0,173.0,4.2,16.0,921.0,680.78,530.73
2016,4,14,12,45,868.0,156.5,4.35,16.0,917.0,730.55,571.32
2016,4,14,13,0,891.0,140.0,4.5,16.0,913.0,770.32,604.37
2016,4,14,13,15,886.5,139.0,4.55,15.5,895.5,809.11,636.3
2016,4,14,13,30,882.0,138.0,4.6,15.0,878.0,844.88,664.34
2016,4,14,13,45,865.0,142.5,4.65,15.0,850.0,883.95,693.41
2016,4,14,14,0,848.0,147.0,4.7,15.0,822.0,908.24,711.88
2016,4,14,14,15,838.0,144.5,4.7,15.0,789.5,927.86,726.86
2016,4,14,14,30,828.0,142.0,4.7,15.0,757.0,943.56,739.23
2016,4,14,14,45,810.0,141.5,4.7,15.0,717.0,949.8,745.04
2016,4,14,15,0,792.0,141.0,4.7,15.0,677.0,951.83,748.1
2016,4,14,15,15,457.0,206.5,4.65,14.5,511.5,708.54,569.38
2016,4,14,15,30,122.0,272.0,4.6,14.0,346.0,412.86,334.89
2016,4,14,15,45,424.5,194.0,4.6,14.0,420.0,681.94,555.95
2016,4,14,16,0,727.0,116.0,4.6,14.0,494.0,912.53,731.82
2016,4,14,16,15,542.0,135.5,4.5,13.5,401.0,741.33,605.2
2016,4,14,16,30,357.0,155.0,4.4,13.0,308.0,558.08,464.39
2016,4,14,16,45,321.5,142.0,4.3,13.0,266.0,509.79,427.25
2016,4,14,17,0,286.0,129.0,4.2,13.0,224.0,461.25,388.34
2016,4,14,17,15,256.0,109.0,3.9,12.5,182.5,407.53,344.77
2016,4,14,17,30,226.0,89.0,3.6,12.0,141.0,353.32,299.32
2016,4,14,17,45,177.5,69.0,3.35,12.0,103.0,281.93,236.93
2016,4,14,18,0,129.0,49.0,3.1,12.0,65.0,211.29,173.32
2016,4,14,18,15,64.5,29.5,2.95,11.5,37.5,109.61,76.43
2016,4,14,18,30,0.0,10.0,2.8,11.0,10.0,7.87,0.0
2016,4,14,18,45,0.0,5.0,2.65,11.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.5,1.6,8.5,23.0,11.41,0.0
2016,4,15,6,0,222.0,29.0,1.7,9.0,46.0,22.15,11.72
2016,4,15,6,15,339.0,41.5,2.05,9.5,91.5,33.82,24.23
2016,4,15,6,30,456.0,54.0,2.4,10.0,137.0,43.95,33.88
2016,4,15,6,45,530.5,62.5,2.8,10.5,189.5,50.54,40.1
2016,4,15,7,0,605.0,71.0,3.2,11.0,242.0,57.14,46.11
2016,4,15,7,15,654.0,77.0,3.4,11.5,297.0,61.55,49.96
2016,4,15,7,30,703.0,83.0,3.6,12.0,352.0,65.94,53.68
2016,4,15,7,45,733.0,89.5,3.8,12.5,405.5,70.3,57.28
2016,4,15,8,0,763.0,96.0,4.0,13.0,459.0,74.51,60.69
2016,4,15,8,15,788.5,100.0,4.0,13.0,510.5,83.2,68.12
2016,4,15,8,30,814.0,104.0,4.0,13.0,562.0,85.63,70.01
2016,4,15,8,45,829.5,109.0,4.0,13.5,609.0,88.37,72.05
2016,4,15,9,0,845.0,114.0,4.0,14.0,656.0,90.95,73.93
2016,4,15,9,15,859.0,117.0,3.95,14.5,698.5,92.1,74.58
2016,4,15,9,30,873.0,120.0,3.9,15.0,741.0,93.16,75.17
2016,4,15,9,45,888.0,120.0,3.9,15.5,779.0,102.05,82.45
2016,4,15,10,0,903.0,120.0,3.9,16.0,817.0,120.84,79.68
2016,4,15,10,15,910.5,121.5,3.9,16.0,846.5,180.68,106.41
2016,4,15,10,30,918.0,123.0,3.9,16.0,876.0,241.35,149.7
2016,4,15,10,45,925.0,123.0,3.95,16.5,898.5,301.66,200.0
2016,4,15,11,0,932.0,123.0,4.0,17.0,921.0,362.24,253.34
2016,4,15,11,15,935.0,123.5,4.05,17.0,935.5,421.78,306.94
2016,4,15,11,30,938.0,124.0,4.1,17.0,950.0,480.71,359.39
2016,4,15,11,45,942.0,122.5,4.2,17.0,956.5,537.92,409.44
2016,4,15,12,0,946.0,121.0,4.3,17.0,963.0,594.07,457.51
2016,4,15,12,15,945.0,121.0,4.35,17.0,960.5,647.13,501.88
2016,4,15,12,30,944.0,121.0,4.4,17.0,958.0,698.2,543.65
2016,4,15,12,45,945.5,118.0,4.45,17.5,948.5,746.34,581.26
2016,4,15,13,0,947.0,115.0,4.5,18.0,939.0,792.07,616.22
2016,4,15,13,15,942.5,114.0,4.55,18.0,920.0,832.34,646.82
2016,4,15,13,30,938.0,113.0,4.6,18.0,901.0,869.42,673.98
2016,4,15,13,45,934.0,110.0,4.65,18.0,875.5,901.7,697.76
2016,4,15,14,0,930.0,107.0,4.7,18.0,850.0,930.42,719.13
2016,4,15,14,15,921.0,105.0,4.7,18.0,816.0,952.0,735.23
2016,4,15,14,30,912.0,103.0,4.7,18.0,782.0,969.66,748.76
2016,4,15,14,45,899.5,101.0,4.7,18.0,742.0,980.06,757.41
2016,4,15,15,0,887.0,99.0,4.7,18.0,702.0,986.44,763.49
2016,4,15,15,15,871.0,96.5,4.55,17.5,656.5,984.85,764.38
2016,4,15,15,30,855.0,94.0,4.4,17.0,611.0,991.96,771.57
2016,4,15,15,45,832.5,91.5,4.25,17.0,561.0,976.09,761.49
2016,4,15,16,0,810.0,89.0,4.1,17.0,511.0,956.4,749.12
2016,4,15,16,15,782.0,85.0,3.8,16.5,458.5,925.68,729.35
2016,4,15,16,30,754.0,81.0,3.5,16.0,406.0,891.64,706.91
2016,4,15,16,45,716.0,76.0,3.25,16.0,352.0,843.39,672.6
2016,4,15,17,0,678.0,71.0,3.0,16.0,298.0,800.53,641.4
2016,4,15,17,15,622.5,64.0,2.75,15.5,244.5,729.35,588.86
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,657.66,533.51
2016,4,15,17,45,483.5,48.0,2.25,14.5,141.5,557.68,453.2
2016,4,15,18,0,400.0,39.0,2.0,14.0,92.0,460.31,370.3
2016,4,15,18,15,258.5,26.0,1.9,13.5,54.0,313.28,227.55
2016,4,15,18,30,117.0,13.0,1.8,13.0,16.0,106.58,0.0
2016,4,15,18,45,58.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.0,1.25,10.5,25.0,11.02,0.0
2016,4,16,6,0,255.0,28.0,1.3,11.0,50.0,22.89,12.71
2016,4,16,6,15,364.0,40.5,1.4,11.5,95.5,33.07,23.45
2016,4,16,6,30,473.0,53.0,1.5,12.0,141.0,43.21,33.01
2016,4,16,6,45,542.0,61.0,1.6,12.5,193.0,49.43,38.82
2016,4,16,7,0,611.0,69.0,1.7,13.0,245.0,55.66,44.43
2016,4,16,7,15,658.0,75.5,1.7,13.5,299.5,60.46,48.6
2016,4,16,7,30,705.0,82.0,1.7,14.0,354.0,65.22,52.61
2016,4,16,7,45,737.0,87.0,1.7,15.0,407.5,68.63,55.22
2016,4,16,8,0,769.0,92.0,1.7,16.0,461.0,77.85,62.84
2016,4,16,8,15,793.5,96.0,1.75,16.5,512.0,80.44,64.73
2016,4,16,8,30,818.0,100.0,1.8,17.0,563.0,82.94,66.53
2016,4,16,8,45,835.5,103.5,1.85,17.5,610.5,84.84,67.82
2016,4,16,9,0,853.0,107.0,1.9,18.0,658.0,86.64,69.02
2016,4,16,9,15,866.5,109.5,1.95,18.5,700.0,87.62,69.53
2016,4,16,9,30,880.0,112.0,2.0,19.0,742.0,98.02,78.0
2016,4,16,9,45,892.0,113.5,2.1,19.5,779.0,98.75,78.29
2016,4,16,10,0,904.0,115.0,2.2,20.0,816.0,121.2,76.93
2016,4,16,10,15,911.5,116.5,2.25,20.0,845.5,180.94,104.12
2016,4,16,10,30,919.0,118.0,2.3,20.0,875.0,241.51,146.96
2016,4,16,10,45,923.0,119.5,2.35,20.5,896.5,301.85,196.49
2016,4,16,11,0,927.0,121.0,2.4,21.0,918.0,362.17,248.47
2016,4,16,11,15,930.0,121.5,2.45,21.0,932.0,421.28,300.3
2016,4,16,11,30,933.0,122.0,2.5,21.0,946.0,479.79,350.9
2016,4,16,11,45,937.5,120.5,2.55,21.5,953.0,536.82,398.41
2016,4,16,12,0,942.0,119.0,2.6,22.0,960.0,592.84,443.67
2016,4,16,12,15,941.0,118.5,2.6,22.0,957.5,645.17,485.56
2016,4,16,12,30,940.0,118.0,2.6,22.0,955.0,695.49,524.83
2016,4,16,12,45,941.0,115.5,2.65,22.0,945.0,743.31,561.62
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,788.72,595.98
2016,4,16,13,15,937.5,112.5,2.65,22.0,916.5,829.05,624.53
2016,4,16,13,30,933.0,112.0,2.6,22.0,898.0,866.25,649.79
2016,4,16,13,45,926.0,111.0,2.6,22.0,872.0,897.58,671.39
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,925.33,690.65
2016,4,16,14,15,910.0,108.0,2.55,22.0,813.0,946.58,705.22
2016,4,16,14,30,901.0,106.0,2.5,22.0,780.0,963.96,717.35
2016,4,16,14,45,889.5,104.0,2.45,22.0,740.5,975.08,725.48
2016,4,16,15,0,878.0,102.0,2.4,22.0,701.0,982.25,731.21
2016,4,16,15,15,863.0,99.5,2.3,21.5,656.0,994.23,741.22
2016,4,16,15,30,848.0,97.0,2.2,21.0,611.0,989.69,740.38
2016,4,16,15,45,829.0,93.0,2.1,21.0,562.5,975.38,731.91
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,957.25,721.05
2016,4,16,16,15,783.5,85.0,1.8,20.5,461.5,927.96,702.83
2016,4,16,16,30,757.0,81.0,1.6,20.0,409.0,895.34,682.1
2016,4,16,16,45,719.5,76.0,1.45,19.5,355.0,847.5,651.0
2016,4,16,17,0,682.0,71.0,1.3,19.0,301.0,804.91,622.67
2016,4,16,17,15,628.0,64.5,1.25,18.0,248.0,735.74,576.26
2016,4,16,17,30,574.0,58.0,1.2,17.0,195.0,665.95,526.71
2016,4,16,17,45,482.5,49.5,1.15,16.5,144.5,558.99,444.99
2016,4,16,18,0,391.0,41.0,1.1,16.0,94.0,454.79,360.33
2016,4,16,18,15,258.5,27.0,1.1,15.5,56.0,314.34,229.32
2016,4,16,18,30,126.0,13.0,1.1,15.0,18.0,114.06,0.0
2016,4,16,18,45,63.0,6.5,1.1,14.5,9.0,5.11,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,124.5,15.0,0.8,13.5,26.0,11.49,0.0
2016,4,17,6,0,249.0,30.0,0.8,14.0,52.0,24.49,14.21
2016,4,17,6,15,352.5,42.5,0.85,14.5,97.0,34.57,24.54
2016,4,17,6,30,456.0,55.0,0.9,15.0,142.0,44.61,33.88
2016,4,17,6,45,519.0,64.5,0.95,15.5,193.0,51.84,40.5
2016,4,17,7,0,582.0,74.0,1.0,16.0,244.0,58.98,46.83
2016,4,17,7,15,628.5,81.0,1.0,16.5,297.5,63.96,51.07
2016,4,17,7,30,675.0,88.0,1.0,17.0,351.0,68.86,55.13
2016,4,17,7,45,706.5,94.0,1.05,17.5,403.5,72.73,58.2
2016,4,17,8,0,738.0,100.0,1.1,18.0,456.0,76.48,61.11
2016,4,17,8,15,762.5,104.5,1.15,18.5,507.0,85.6,68.59
2016,4,17,8,30,787.0,109.0,1.2,19.0,558.0,88.18,70.41
2016,4,17,8,45,804.5,113.0,1.3,20.0,604.5,90.15,71.57
2016,4,17,9,0,822.0,117.0,1.4,21.0,651.0,92.0,72.64
2016,4,17,9,15,836.5,120.0,1.45,21.5,692.5,93.04,73.18
2016,4,17,9,30,851.0,123.0,1.5,22.0,734.0,94.01,73.66
2016,4,17,9,45,866.5,122.5,1.6,22.5,771.0,92.93,72.47
2016,4,17,10,0,882.0,122.0,1.7,23.0,808.0,126.38,78.89
2016,4,17,10,15,889.5,123.5,1.75,23.0,837.5,184.85,106.14
2016,4,17,10,30,897.0,125.0,1.8,23.0,867.0,244.14,147.93
2016,4,17,10,45,905.0,124.5,1.85,23.5,889.5,303.03,195.55
2016,4,17,11,0,913.0,124.0,1.9,24.0,912.0,362.31,245.73
2016,4,17,11,15,916.5,124.5,1.9,24.0,926.0,420.77,295.98
2016,4,17,11,30,920.0,125.0,1.9,24.0,940.0,478.69,344.96
2016,4,17,11,45,923.0,124.0,1.9,24.5,946.0,534.62,390.45
2016,4,17,12,0,926.0,123.0,1.9,25.0,952.0,589.45,433.58
2016,4,17,12,15,925.5,123.0,1.85,25.0,950.0,641.62,473.98
2016,4,17,12,30,925.0,123.0,1.8,25.0,948.0,691.91,511.78
2016,4,17,12,45,924.0,121.5,1.75,25.5,938.0,738.54,544.92
2016,4,17,13,0,923.0,120.0,1.7,26.0,928.0,782.71,575.34
2016,4,17,13,15,919.0,119.0,1.6,26.0,910.0,822.32,601.78
2016,4,17,13,30,915.0,118.0,1.5,26.0,892.0,858.85,624.78
2016,4,17,13,45,911.0,115.5,1.4,26.0,867.0,890.77,644.51
2016,4,17,14,0,907.0,113.0,1.3,26.0,842.0,919.24,661.86
2016,4,17,14,15,898.5,111.0,1.25,25.5,809.0,940.6,676.66
2016,4,17,14,30,890.0,109.0,1.2,25.0,776.0,958.16,689.22
2016,4,17,14,45,882.0,105.5,1.15,25.0,738.0,970.76,697.46
2016,4,17,15,0,874.0,102.0,1.1,25.0,700.0,979.48,703.44
2016,4,17,15,15,859.0,99.0,1.1,24.5,655.5,978.01,705.49
2016,4,17,15,30,844.0,96.0,1.1,24.0,611.0,985.44,713.47
2016,4,17,15,45,827.5,92.0,1.1,24.0,563.0,973.51,707.86
2016,4,17,16,0,811.0,88.0,1.1,24.0,515.0,957.81,700.17
2016,4,17,16,15,785.0,84.0,1.1,23.5,463.0,928.94,685.29
2016,4,17,16,30,759.0,80.0,1.1,23.0,411.0,896.76,668.04
2016,4,17,16,45,724.0,74.5,1.1,22.5,357.5,850.7,640.91
2016,4,17,17,0,689.0,69.0,1.1,22.0,304.0,809.29,615.93
2016,4,17,17,15,636.5,63.0,1.1,21.0,250.5,742.1,572.48
2016,4,17,17,30,584.0,57.0,1.1,20.0,197.0,674.27,525.85
2016,4,17,17,45,502.0,48.0,1.1,19.0,147.0,575.08,452.51
2016,4,17,18,0,420.0,39.0,1.1,18.0,97.0,478.46,375.78
2016,4,17,18,15,287.0,26.5,1.1,17.5,58.0,338.06,247.98
2016,4,17,18,30,154.0,14.0,1.1,17.0,19.0,176.64,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,142.5,15.5,0.65,15.0,28.5,12.54,0.0
2016,4,18,6,0,285.0,31.0,0.6,15.0,57.0,25.41,15.22
2016,4,18,6,15,389.5,42.5,0.6,15.5,103.5,34.74,24.66
2016,4,18,6,30,494.0,54.0,0.6,16.0,150.0,44.06,33.31
2016,4,18,6,45,563.0,61.5,0.65,16.5,203.0,49.93,38.68
2016,4,18,7,0,632.0,69.0,0.7,17.0,256.0,55.83,43.88
2016,4,18,7,15,676.5,75.0,0.7,17.0,310.5,60.29,47.75
2016,4,18,7,30,721.0,81.0,0.7,17.0,365.0,64.71,51.49
2016,4,18,7,45,752.5,86.0,0.7,17.5,419.0,73.74,59.06
2016,4,18,8,0,784.0,91.0,0.7,18.0,473.0,77.32,61.8
2016,4,18,8,15,807.0,95.0,0.8,18.5,524.0,79.92,63.68
2016,4,18,8,30,830.0,99.0,0.9,19.0,575.0,82.42,65.47
2016,4,18,8,45,847.5,102.0,1.0,20.0,622.0,84.03,66.36
2016,4,18,9,0,865.0,105.0,1.1,21.0,669.0,85.55,67.19
2016,4,18,9,15,877.5,107.0,1.2,21.5,711.0,95.48,75.18
2016,4,18,9,30,890.0,109.0,1.3,22.0,753.0,96.64,75.81
2016,4,18,9,45,903.5,109.0,1.45,22.5,789.5,96.65,75.52
2016,4,18,10,0,917.0,109.0,1.6,23.0,826.0,124.5,75.27
2016,4,18,10,15,923.5,110.5,1.65,23.5,855.0,184.67,103.99
2016,4,18,10,30,930.0,112.0,1.7,24.0,884.0,245.52,147.0
2016,4,18,10,45,935.0,112.5,1.75,24.5,905.5,305.89,195.96
2016,4,18,11,0,940.0,113.0,1.8,25.0,927.0,366.31,247.08
2016,4,18,11,15,942.0,114.0,1.8,25.0,940.5,425.78,298.01
2016,4,18,11,30,944.0,115.0,1.8,25.0,954.0,484.54,347.45
2016,4,18,11,45,944.5,115.5,1.8,25.0,959.0,541.29,394.08
2016,4,18,12,0,945.0,116.0,1.8,25.0,964.0,596.7,438.29
2016,4,18,12,15,944.0,116.0,1.75,25.0,961.5,649.28,478.84
2016,4,18,12,30,943.0,116.0,1.7,25.0,959.0,699.88,516.69
2016,4,18,12,45,936.0,118.0,1.65,25.5,947.0,745.79,549.08
2016,4,18,13,0,929.0,120.0,1.6,26.0,935.0,788.86,578.49
2016,4,18,13,15,924.5,119.0,1.55,26.0,916.5,828.25,605.02
2016,4,18,13,30,920.0,118.0,1.5,26.0,898.0,864.5,628.31
2016,4,18,13,45,908.5,119.5,1.45,26.0,870.5,893.9,647.02
2016,4,18,14,0,897.0,121.0,1.4,26.0,843.0,919.6,663.36
2016,4,18,14,15,887.5,119.0,1.4,25.5,810.0,939.94,678.36
2016,4,18,14,30,878.0,117.0,1.4,25.0,777.0,956.45,691.15
2016,4,18,14,45,857.5,118.5,1.4,25.0,736.0,975.44,704.38
2016,4,18,15,0,837.0,120.0,1.4,25.0,695.0,977.65,707.09
2016,4,18,15,15,820.5,117.0,1.35,25.0,650.5,974.62,706.07
2016,4,18,15,30,804.0,114.0,1.3,25.0,606.0,967.59,702.72
2016,4,18,15,45,773.5,113.0,1.3,25.0,555.5,944.84,690.24
2016,4,18,16,0,743.0,112.0,1.3,25.0,505.0,926.61,680.85
2016,4,18,16,15,713.0,107.0,1.3,24.0,453.5,893.15,663.92
2016,4,18,16,30,683.0,102.0,1.3,23.0,402.0,856.6,644.58
2016,4,18,16,45,638.0,96.5,1.35,22.5,348.0,801.72,611.35
2016,4,18,17,0,593.0,91.0,1.4,22.0,294.0,744.68,575.25
2016,4,18,17,15,536.0,82.0,1.3,20.5,241.5,670.22,525.33
2016,4,18,17,30,479.0,73.0,1.2,19.0,189.0,595.07,472.02
2016,4,18,17,45,392.5,61.0,1.2,18.0,140.5,485.88,389.26
2016,4,18,18,0,306.0,49.0,1.2,17.0,92.0,387.03,309.52
2016,4,18,18,15,153.0,33.5,1.2,16.5,55.0,230.37,172.08
2016,4,18,18,30,0.0,18.0,1.2,16.0,18.0,17.44,0.0
2016,4,18,18,45,0.0,9.0,1.2,15.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,14.5,28.5,12.99,0.0
2016,4,19,6,0,243.0,34.0,0.5,15.0,57.0,25.92,15.91
2016,4,19,6,15,343.0,46.5,0.5,15.5,102.0,37.65,27.25
2016,4,19,6,30,443.0,59.0,0.5,16.0,147.0,47.55,36.4
2016,4,19,6,45,521.5,66.0,0.55,16.5,200.0,52.89,41.3
2016,4,19,7,0,600.0,73.0,0.6,17.0,253.0,58.33,46.08
2016,4,19,7,15,645.0,79.5,0.55,17.0,307.0,62.99,50.11
2016,4,19,7,30,690.0,86.0,0.5,17.0,361.0,67.6,53.99
2016,4,19,7,45,726.5,90.0,0.5,17.5,414.5,70.28,56.03
2016,4,19,8,0,763.0,94.0,0.5,18.0,468.0,78.96,63.18
2016,4,19,8,15,786.5,98.0,0.4,18.5,518.5,81.45,64.93
2016,4,19,8,30,810.0,102.0,0.3,19.0,569.0,83.86,66.59
2016,4,19,8,45,824.0,106.5,0.25,20.0,615.0,86.23,68.09
2016,4,19,9,0,838.0,111.0,0.2,21.0,661.0,88.46,69.45
2016,4,19,9,15,851.5,114.0,0.3,21.5,702.5,89.6,70.1
2016,4,19,9,30,865.0,117.0,0.4,22.0,744.0,90.66,70.69
2016,4,19,9,45,739.5,181.5,0.55,23.0,736.0,112.55,88.28
2016,4,19,10,0,614.0,246.0,0.7,24.0,728.0,165.45,111.49
2016,4,19,10,15,747.0,191.0,0.8,24.0,798.5,195.33,117.87
2016,4,19,10,30,880.0,136.0,0.9,24.0,869.0,252.1,153.31
2016,4,19,10,45,878.0,141.5,1.0,24.0,888.5,310.92,201.23
2016,4,19,11,0,876.0,147.0,1.1,24.0,908.0,369.18,250.69
2016,4,19,11,15,703.0,246.0,1.2,24.0,862.5,421.42,298.97
2016,4,19,11,30,530.0,345.0,1.3,24.0,817.0,464.71,337.23
2016,4,19,11,45,701.5,250.5,1.4,24.0,880.0,522.23,381.37
2016,4,19,12,0,873.0,156.0,1.5,24.0,943.0,592.28,435.34
2016,4,19,12,15,639.5,272.0,1.55,24.0,847.5,596.38,440.48
2016,4,19,12,30,406.0,388.0,1.6,24.0,752.0,577.9,427.68
2016,4,19,12,45,463.5,364.0,1.65,24.0,776.0,631.76,467.92
2016,4,19,13,0,521.0,340.0,1.7,24.0,800.0,687.96,508.9
2016,4,19,13,15,486.0,340.5,1.75,23.5,762.5,694.9,515.53
2016,4,19,13,30,451.0,341.0,1.8,23.0,725.0,697.2,519.17
2016,4,19,13,45,392.0,354.5,1.9,23.0,681.0,671.75,502.47
2016,4,19,14,0,333.0,368.0,2.0,23.0,637.0,655.35,491.56
2016,4,19,14,15,238.0,365.5,2.0,22.5,553.5,566.38,429.03
2016,4,19,14,30,143.0,363.0,2.0,22.0,470.0,489.86,373.57
2016,4,19,14,45,170.5,342.5,2.05,22.0,464.5,506.69,388.41
2016,4,19,15,0,198.0,322.0,2.1,22.0,459.0,523.15,402.53
2016,4,19,15,15,169.5,301.0,2.15,21.5,413.0,482.92,374.3
2016,4,19,15,30,141.0,280.0,2.2,21.0,367.0,440.58,344.23
2016,4,19,15,45,143.5,256.5,2.3,20.5,339.0,424.74,334.83
2016,4,19,16,0,146.0,233.0,2.4,20.0,311.0,407.54,324.11
2016,4,19,16,15,155.5,209.0,2.45,19.5,284.5,395.42,317.29
2016,4,19,16,30,165.0,185.0,2.5,19.0,258.0,381.8,309.13
2016,4,19,16,45,150.5,164.5,2.6,18.5,224.5,347.67,283.71
2016,4,19,17,0,136.0,144.0,2.7,18.0,191.0,312.9,257.11
2016,4,19,17,15,305.0,109.5,2.6,17.5,191.5,453.88,375.22
2016,4,19,17,30,474.0,75.0,2.5,17.0,192.0,592.79,482.97
2016,4,19,17,45,408.5,61.0,2.45,16.5,144.5,504.81,411.5
2016,4,19,18,0,343.0,47.0,2.4,16.0,97.0,418.73,339.05
2016,4,19,18,15,221.0,31.5,2.15,15.5,58.5,283.6,217.13
2016,4,19,18,30,99.0,16.0,1.9,15.0,20.0,131.98,0.0
2016,4,19,18,45,49.5,8.0,1.7,14.5,10.0,45.53,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,16.5,0.95,12.5,31.5,13.3,0.0
2016,4,20,6,0,291.0,33.0,0.9,13.0,63.0,26.98,17.15
2016,4,20,6,15,391.5,44.5,1.0,13.5,109.5,36.26,26.3
2016,4,20,6,30,492.0,56.0,1.1,14.0,156.0,45.52,34.92
2016,4,20,6,45,567.0,62.5,1.25,14.5,210.0,50.64,39.65
2016,4,20,7,0,642.0,69.0,1.4,15.0,264.0,55.87,44.27
2016,4,20,7,15,685.0,74.5,1.35,15.5,318.0,59.98,47.76
2016,4,20,7,30,728.0,80.0,1.3,16.0,372.0,69.34,55.74
2016,4,20,7,45,760.5,83.5,1.3,17.0,425.5,71.96,57.6
2016,4,20,8,0,793.0,87.0,1.3,18.0,479.0,74.56,59.41
2016,4,20,8,15,815.0,90.5,1.35,18.5,529.5,76.9,61.09
2016,4,20,8,30,837.0,94.0,1.4,19.0,580.0,79.15,62.68
2016,4,20,8,45,852.0,97.5,1.5,19.5,626.5,81.12,64.04
2016,4,20,9,0,867.0,101.0,1.6,20.0,673.0,91.95,72.87
2016,4,20,9,15,879.0,103.0,1.65,20.0,714.0,93.26,73.77
2016,4,20,9,30,891.0,105.0,1.7,20.0,755.0,94.44,74.58
2016,4,20,9,45,901.5,106.5,1.8,20.5,790.5,95.17,74.9
2016,4,20,10,0,912.0,108.0,1.9,21.0,826.0,129.17,77.04
2016,4,20,10,15,918.0,109.5,1.95,21.0,855.0,188.8,107.77
2016,4,20,10,30,924.0,111.0,2.0,21.0,884.0,249.06,152.02
2016,4,20,10,45,920.0,117.5,2.05,21.5,902.5,310.18,202.88
2016,4,20,11,0,916.0,124.0,2.1,22.0,921.0,370.49,254.84
2016,4,20,11,15,918.0,125.0,2.15,22.0,935.0,428.61,305.4
2016,4,20,11,30,920.0,126.0,2.2,22.0,949.0,486.07,354.56
2016,4,20,11,45,913.0,131.0,2.3,22.0,952.0,540.96,400.79
2016,4,20,12,0,906.0,136.0,2.4,22.0,955.0,593.96,444.3
2016,4,20,12,15,905.0,136.0,2.45,22.0,952.5,644.9,484.95
2016,4,20,12,30,904.0,136.0,2.5,22.0,950.0,693.97,523.19
2016,4,20,12,45,903.5,134.0,2.55,22.0,939.5,739.75,558.26
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,783.12,590.95
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,821.24,620.08
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,856.27,645.93
2016,4,20,13,45,885.0,129.0,2.75,21.0,865.5,885.53,666.68
2016,4,20,14,0,877.0,128.0,2.8,21.0,839.0,911.26,685.15
2016,4,20,14,15,867.5,126.0,2.85,21.0,806.0,931.06,699.75
2016,4,20,14,30,858.0,124.0,2.9,21.0,773.0,960.2,720.85
2016,4,20,14,45,843.5,122.5,2.95,21.0,733.5,968.58,728.04
2016,4,20,15,0,829.0,121.0,3.0,21.0,694.0,972.92,732.89
2016,4,20,15,15,812.0,118.0,3.0,20.5,649.5,969.13,733.46
2016,4,20,15,30,795.0,115.0,3.0,20.0,605.0,961.37,731.56
2016,4,20,15,45,773.5,111.0,3.0,19.5,556.5,944.09,723.26
2016,4,20,16,0,752.0,107.0,3.0,19.0,508.0,930.57,717.65
2016,4,20,16,15,723.0,102.0,2.9,18.5,456.5,897.91,697.8
2016,4,20,16,30,694.0,97.0,2.8,18.0,405.0,862.21,675.6
2016,4,20,16,45,656.5,90.5,2.7,18.0,352.5,813.36,642.16
2016,4,20,17,0,619.0,84.0,2.6,18.0,300.0,762.35,606.3
2016,4,20,17,15,564.5,76.0,2.3,17.0,247.5,691.26,555.12
2016,4,20,17,30,510.0,68.0,2.0,16.0,195.0,619.54,501.12
2016,4,20,17,45,431.0,57.5,1.7,15.5,146.5,522.29,423.7
2016,4,20,18,0,352.0,47.0,1.4,15.0,98.0,427.15,344.33
2016,4,20,18,15,176.0,34.5,1.3,14.5,60.0,250.31,192.47
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,24.67,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,62.5,19.5,0.3,13.5,26.0,14.84,0.13
2016,4,21,6,0,125.0,39.0,0.4,14.0,52.0,29.02,19.01
2016,4,21,6,15,187.5,58.0,0.5,14.5,90.5,42.69,31.9
2016,4,21,6,30,250.0,77.0,0.6,15.0,129.0,56.2,44.24
2016,4,21,6,45,292.5,95.0,0.75,15.5,172.5,68.7,55.42
2016,4,21,7,0,335.0,113.0,0.9,16.0,216.0,79.81,65.11
2016,4,21,7,15,387.0,121.0,1.0,16.0,261.5,85.0,69.56
2016,4,21,7,30,439.0,129.0,1.1,16.0,307.0,90.14,73.85
2016,4,21,7,45,310.5,171.5,1.25,16.5,306.0,115.68,95.51
2016,4,21,8,0,182.0,214.0,1.4,17.0,305.0,140.75,116.35
2016,4,21,8,15,311.5,213.0,1.5,17.0,387.5,137.92,113.53
2016,4,21,8,30,441.0,212.0,1.6,17.0,470.0,133.6,109.54
2016,4,21,8,45,438.0,233.0,1.75,17.5,506.0,142.92,116.9
2016,4,21,9,0,435.0,254.0,1.9,18.0,542.0,151.62,123.64
2016,4,21,9,15,369.0,291.5,2.0,18.0,546.5,175.49,143.19
2016,4,21,9,30,303.0,329.0,2.1,18.0,551.0,189.51,154.43
2016,4,21,9,45,293.5,349.5,2.25,18.0,572.5,196.62,159.99
2016,4,21,10,0,284.0,370.0,2.4,18.0,594.0,221.29,164.98
2016,4,21,10,15,345.0,362.5,2.45,18.0,645.0,252.67,182.03
2016,4,21,10,30,406.0,355.0,2.5,18.0,696.0,280.72,200.26
2016,4,21,10,45,326.5,392.5,2.55,18.0,671.0,325.04,239.07
2016,4,21,11,0,247.0,430.0,2.6,18.0,646.0,351.44,263.75
2016,4,21,11,15,273.0,431.0,2.65,18.0,673.0,388.01,292.83
2016,4,21,11,30,299.0,432.0,2.7,18.0,700.0,427.5,324.22
2016,4,21,11,45,310.0,426.0,2.75,18.5,705.5,457.87,348.24
2016,4,21,12,0,321.0,420.0,2.8,19.0,711.0,488.69,372.3
2016,4,21,12,15,587.0,288.5,2.85,19.0,819.0,579.86,443.2
2016,4,21,12,30,853.0,157.0,2.9,19.0,927.0,686.09,525.32
2016,4,21,12,45,871.5,143.5,3.0,19.0,922.0,726.66,557.52
2016,4,21,13,0,890.0,130.0,3.1,19.0,917.0,773.54,593.95
2016,4,21,13,15,885.5,128.5,3.2,19.0,899.0,810.92,622.12
2016,4,21,13,30,881.0,127.0,3.3,19.0,881.0,845.26,647.04
2016,4,21,13,45,886.0,119.5,3.4,19.0,858.5,878.97,671.57
2016,4,21,14,0,891.0,112.0,3.5,19.0,836.0,909.53,693.99
2016,4,21,14,15,882.5,110.0,3.55,19.0,804.0,930.02,709.27
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,946.77,722.21
2016,4,21,14,45,867.5,104.0,3.65,19.0,734.5,959.54,732.6
2016,4,21,15,0,861.0,100.0,3.7,19.0,697.0,968.52,740.61
2016,4,21,15,15,846.5,97.5,3.7,18.5,653.5,967.52,743.05
2016,4,21,15,30,832.0,95.0,3.7,18.0,610.0,975.59,752.05
2016,4,21,15,45,811.0,92.5,3.7,18.0,561.5,960.58,743.68
2016,4,21,16,0,790.0,90.0,3.7,18.0,513.0,941.89,732.96
2016,4,21,16,15,763.5,86.0,3.6,17.5,462.0,912.28,715.2
2016,4,21,16,30,737.0,82.0,3.5,17.0,411.0,879.45,694.92
2016,4,21,16,45,699.0,77.5,3.4,17.0,358.0,838.24,666.77
2016,4,21,17,0,661.0,73.0,3.3,17.0,305.0,789.01,631.97
2016,4,21,17,15,608.5,67.0,3.0,16.5,253.0,721.98,582.71
2016,4,21,17,30,556.0,61.0,2.7,16.0,201.0,654.35,530.86
2016,4,21,17,45,478.5,52.0,2.4,15.5,152.0,559.58,455.33
2016,4,21,18,0,401.0,43.0,2.1,15.0,103.0,467.01,377.78
2016,4,21,18,15,200.5,34.0,1.95,14.5,64.0,269.47,209.87
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,31.12,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.0,10.5,7.97,0.0
2016,4,22,6,0,0.0,21.0,3.2,13.0,21.0,16.0,8.03
2016,4,22,6,15,0.0,36.0,3.3,13.0,36.0,27.52,18.7
2016,4,22,6,30,0.0,51.0,3.4,13.0,51.0,38.8,29.1
2016,4,22,6,45,0.0,67.5,3.5,13.5,67.5,50.86,40.0
2016,4,22,7,0,0.0,84.0,3.6,14.0,84.0,62.83,50.63
2016,4,22,7,15,0.0,101.0,3.65,14.0,101.0,75.04,61.38
2016,4,22,7,30,0.0,118.0,3.7,14.0,118.0,87.15,71.9
2016,4,22,7,45,0.0,70.0,3.75,14.5,70.0,53.72,42.08
2016,4,22,8,0,0.0,22.0,3.8,15.0,22.0,16.8,9.26
2016,4,22,8,15,2.5,102.5,3.9,15.0,104.5,78.23,63.17
2016,4,22,8,30,5.0,183.0,4.0,15.0,187.0,132.78,110.06
2016,4,22,8,45,2.5,132.0,4.1,15.0,134.0,99.45,81.02
2016,4,22,9,0,0.0,81.0,4.2,15.0,81.0,62.43,48.84
2016,4,22,9,15,138.5,209.0,4.45,15.0,311.0,138.23,113.87
2016,4,22,9,30,277.0,337.0,4.7,15.0,541.0,192.18,159.19
2016,4,22,9,45,138.5,183.0,4.95,15.5,285.0,110.23,89.28
2016,4,22,10,0,0.0,29.0,5.2,16.0,29.0,22.34,12.87
2016,4,22,10,15,122.5,219.0,5.3,16.0,322.0,160.67,120.62
2016,4,22,10,30,245.0,409.0,5.4,16.0,615.0,288.54,216.55
2016,4,22,10,45,349.0,382.0,5.5,16.0,683.5,326.09,243.17
2016,4,22,11,0,453.0,355.0,5.6,16.0,752.0,366.63,274.6
2016,4,22,11,15,665.0,249.5,5.6,15.5,842.0,414.7,312.41
2016,4,22,11,30,877.0,144.0,5.6,15.0,932.0,483.07,369.19
2016,4,22,11,45,518.0,302.0,5.65,15.0,768.5,475.49,370.75
2016,4,22,12,0,159.0,460.0,5.7,15.0,605.0,430.17,337.64
2016,4,22,12,15,268.0,433.0,5.65,14.5,676.5,496.42,391.35
2016,4,22,12,30,377.0,406.0,5.6,14.0,748.0,571.91,452.29
2016,4,22,12,45,247.5,423.5,5.6,14.0,647.0,526.14,416.67
2016,4,22,13,0,118.0,441.0,5.6,14.0,546.0,459.02,363.51
2016,4,22,13,15,183.0,430.0,5.45,14.0,589.0,515.28,409.02
2016,4,22,13,30,248.0,419.0,5.3,14.0,632.0,590.0,467.8
2016,4,22,13,45,283.5,397.0,5.2,14.0,633.5,620.54,492.42
2016,4,22,14,0,319.0,375.0,5.1,14.0,635.0,651.04,517.19
2016,4,22,14,15,295.5,364.5,4.9,14.0,598.0,638.67,507.76
2016,4,22,14,30,272.0,354.0,4.7,14.0,561.0,623.32,496.22
2016,4,22,14,45,543.0,240.5,4.55,14.0,627.5,803.51,639.29
2016,4,22,15,0,814.0,127.0,4.4,14.0,694.0,966.58,759.14
2016,4,22,15,15,799.0,124.0,4.4,14.0,651.0,964.49,758.23
2016,4,22,15,30,784.0,121.0,4.4,14.0,608.0,958.5,755.97
2016,4,22,15,45,449.5,178.5,4.45,14.0,453.0,692.21,560.43
2016,4,22,16,0,115.0,236.0,4.5,14.0,298.0,379.14,309.8
2016,4,22,16,15,221.0,202.5,4.4,13.5,307.0,452.48,375.16
2016,4,22,16,30,327.0,169.0,4.3,13.0,316.0,546.45,454.56
2016,4,22,16,45,305.0,152.5,4.2,13.0,276.0,506.98,423.66
2016,4,22,17,0,283.0,136.0,4.1,13.0,236.0,466.57,391.95
2016,4,22,17,15,260.0,116.0,3.7,12.5,196.0,419.33,354.2
2016,4,22,17,30,237.0,96.0,3.3,12.0,156.0,371.35,314.55
2016,4,22,17,45,300.0,73.0,2.9,12.0,131.0,418.42,351.77
2016,4,22,18,0,363.0,50.0,2.5,12.0,106.0,440.31,363.31
2016,4,22,18,15,234.5,35.5,2.25,11.5,66.5,301.07,239.3
2016,4,22,18,30,106.0,21.0,2.0,11.0,27.0,151.63,27.16
2016,4,22,18,45,53.0,10.5,1.8,11.0,13.5,50.32,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,20.0,1.7,11.5,35.5,15.27,3.44
2016,4,23,6,0,269.0,40.0,1.9,12.0,71.0,30.39,20.57
2016,4,23,6,15,365.5,51.5,2.0,12.0,117.0,41.57,31.3
2016,4,23,6,30,462.0,63.0,2.1,12.0,163.0,50.59,39.8
2016,4,23,6,45,522.5,72.5,2.25,12.0,214.5,57.61,46.32
2016,4,23,7,0,583.0,82.0,2.4,12.0,266.0,64.53,52.56
