Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,627.0,88.5,2.4,12.5,318.5,68.92,56.28
2016,4,23,7,30,671.0,95.0,2.4,13.0,371.0,73.25,59.85
2016,4,23,7,45,493.5,147.0,2.4,13.5,364.5,101.2,84.08
2016,4,23,8,0,316.0,199.0,2.4,14.0,358.0,130.82,109.3
2016,4,23,8,15,294.5,226.0,2.45,14.0,386.0,144.34,120.52
2016,4,23,8,30,273.0,253.0,2.5,14.0,414.0,157.04,130.97
2016,4,23,8,45,290.0,271.5,2.6,14.5,455.0,165.77,137.74
2016,4,23,9,0,307.0,290.0,2.7,15.0,496.0,174.08,144.13
2016,4,23,9,15,269.5,318.0,2.75,15.0,506.5,184.79,152.76
2016,4,23,9,30,232.0,346.0,2.8,15.0,517.0,207.75,171.58
2016,4,23,9,45,228.0,364.5,2.85,15.5,539.5,215.4,177.22
2016,4,23,10,0,224.0,383.0,2.9,16.0,562.0,239.39,181.58
2016,4,23,10,15,325.5,364.5,2.95,16.0,634.5,253.34,184.7
2016,4,23,10,30,427.0,346.0,3.0,16.0,707.0,282.56,202.71
2016,4,23,10,45,437.0,346.5,3.1,16.5,723.5,321.3,234.21
2016,4,23,11,0,447.0,347.0,3.2,17.0,740.0,361.34,267.63
2016,4,23,11,15,683.0,233.0,3.2,17.0,844.0,412.54,306.04
2016,4,23,11,30,919.0,119.0,3.2,17.0,948.0,487.3,365.41
2016,4,23,11,45,918.5,120.0,3.2,17.0,952.5,542.15,412.51
2016,4,23,12,0,918.0,121.0,3.2,17.0,957.0,595.62,457.29
2016,4,23,12,15,917.0,121.0,3.2,17.0,954.5,646.49,498.88
2016,4,23,12,30,916.0,121.0,3.2,17.0,952.0,695.45,537.94
2016,4,23,12,45,585.0,279.0,3.25,17.0,807.5,653.22,505.07
2016,4,23,13,0,254.0,437.0,3.3,17.0,663.0,565.84,436.76
2016,4,23,13,15,574.5,279.5,3.35,17.0,777.5,717.58,556.18
2016,4,23,13,30,895.0,122.0,3.4,17.0,892.0,854.87,659.86
2016,4,23,13,45,881.0,125.0,3.5,17.0,864.5,882.22,679.31
2016,4,23,14,0,867.0,128.0,3.6,17.0,837.0,905.89,697.13
2016,4,23,14,15,858.0,126.0,3.65,17.0,804.5,925.59,712.05
2016,4,23,14,30,849.0,124.0,3.7,17.0,772.0,954.82,733.78
2016,4,23,14,45,831.0,124.0,3.8,17.0,732.0,961.01,739.9
2016,4,23,15,0,813.0,124.0,3.9,17.0,692.0,963.13,743.55
2016,4,23,15,15,796.5,121.0,3.85,16.5,648.0,959.42,743.81
2016,4,23,15,30,780.0,118.0,3.8,16.0,604.0,951.81,741.53
2016,4,23,15,45,752.5,116.0,3.8,16.0,555.5,937.9,733.87
2016,4,23,16,0,725.0,114.0,3.8,16.0,507.0,913.73,718.99
2016,4,23,16,15,696.0,109.0,3.75,15.5,456.0,880.98,698.92
2016,4,23,16,30,667.0,104.0,3.7,15.0,405.0,845.24,676.35
2016,4,23,16,45,624.5,98.5,3.65,15.0,352.5,792.69,639.54
2016,4,23,17,0,582.0,93.0,3.6,15.0,300.0,738.06,600.23
2016,4,23,17,15,527.0,85.0,3.35,14.5,249.0,666.65,546.9
2016,4,23,17,30,472.0,77.0,3.1,14.0,198.0,594.43,490.8
2016,4,23,17,45,383.0,66.5,2.85,13.5,149.5,484.85,402.37
2016,4,23,18,0,294.0,56.0,2.6,13.0,101.0,385.97,318.93
2016,4,23,18,15,187.0,38.5,2.45,12.5,63.5,265.2,211.02
2016,4,23,18,30,80.0,21.0,2.3,12.0,26.0,114.41,32.29
2016,4,23,18,45,40.0,10.5,2.15,12.0,13.0,40.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,18.46,6.51
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,35.84,25.37
2016,4,24,6,15,220.5,68.0,2.9,12.0,109.5,49.53,38.36
2016,4,24,6,30,304.0,87.0,2.9,12.0,154.0,63.09,50.97
2016,4,24,6,45,373.0,100.5,2.95,12.0,204.5,72.5,59.63
2016,4,24,7,0,442.0,114.0,3.0,12.0,255.0,81.78,67.95
2016,4,24,7,15,491.5,124.5,2.95,12.0,307.5,88.71,74.0
2016,4,24,7,30,541.0,135.0,2.9,12.0,360.0,95.51,79.8
2016,4,24,7,45,432.0,167.0,2.9,12.5,362.0,111.96,93.83
2016,4,24,8,0,323.0,199.0,2.9,13.0,364.0,130.95,109.84
2016,4,24,8,15,358.5,213.5,2.9,13.0,413.0,139.17,116.55
2016,4,24,8,30,394.0,228.0,2.9,13.0,462.0,147.12,123.01
2016,4,24,8,45,442.0,231.0,2.95,13.5,513.0,141.37,117.49
2016,4,24,9,0,490.0,234.0,3.0,14.0,564.0,141.99,117.49
2016,4,24,9,15,536.0,234.0,3.0,14.5,615.0,141.04,116.17
2016,4,24,9,30,582.0,234.0,3.0,15.0,666.0,140.21,114.99
2016,4,24,9,45,728.5,183.0,3.05,15.5,748.5,111.73,90.45
2016,4,24,10,0,875.0,132.0,3.1,16.0,831.0,149.02,91.23
2016,4,24,10,15,695.5,224.5,3.1,16.0,792.5,217.52,141.09
2016,4,24,10,30,516.0,317.0,3.1,16.0,754.0,286.17,201.97
2016,4,24,10,45,516.5,325.5,3.1,16.5,772.0,331.54,239.34
2016,4,24,11,0,517.0,334.0,3.1,17.0,790.0,377.35,277.89
2016,4,24,11,15,305.5,388.0,3.25,17.0,659.0,376.75,285.76
2016,4,24,11,30,94.0,442.0,3.4,17.0,528.0,357.18,275.51
2016,4,24,11,45,91.0,443.5,3.6,17.5,527.0,369.8,285.51
2016,4,24,12,0,88.0,445.0,3.8,18.0,526.0,381.96,294.91
2016,4,24,12,15,224.5,431.0,3.95,17.5,636.0,468.29,362.64
2016,4,24,12,30,361.0,417.0,4.1,17.0,746.0,571.5,442.93
2016,4,24,12,45,382.0,400.5,4.35,17.0,745.0,602.08,467.68
2016,4,24,13,0,403.0,384.0,4.6,17.0,744.0,640.57,498.59
2016,4,24,13,15,373.5,389.5,4.7,16.5,718.0,641.84,501.51
2016,4,24,13,30,344.0,395.0,4.8,16.0,692.0,647.97,507.87
2016,4,24,13,45,386.5,364.0,4.95,16.0,688.5,678.75,533.7
2016,4,24,14,0,429.0,333.0,5.1,16.0,685.0,726.08,571.45
2016,4,24,14,15,435.0,316.5,5.15,15.5,661.5,738.39,583.32
2016,4,24,14,30,441.0,300.0,5.2,15.0,638.0,748.22,593.67
2016,4,24,14,45,340.5,311.0,5.3,15.0,564.5,659.92,527.11
2016,4,24,15,0,240.0,322.0,5.4,15.0,491.0,564.37,453.6
2016,4,24,15,15,341.0,277.5,5.35,14.5,500.0,651.03,525.7
2016,4,24,15,30,442.0,233.0,5.3,14.0,509.0,737.63,596.55
2016,4,24,15,45,333.5,233.5,5.3,14.0,432.5,613.33,500.61
2016,4,24,16,0,225.0,234.0,5.3,14.0,356.0,487.79,401.48
2016,4,24,16,15,378.5,195.5,5.2,13.5,377.0,627.18,518.36
2016,4,24,16,30,532.0,157.0,5.1,13.0,398.0,763.24,628.69
2016,4,24,16,45,504.5,142.0,5.0,13.0,348.0,716.97,593.58
2016,4,24,17,0,477.0,127.0,4.9,13.0,298.0,668.86,557.19
2016,4,24,17,15,420.0,114.0,4.65,12.5,246.5,593.38,498.3
2016,4,24,17,30,363.0,101.0,4.4,12.0,195.0,518.34,437.39
2016,4,24,17,45,302.0,82.5,4.2,11.5,149.0,433.45,366.04
2016,4,24,18,0,241.0,64.0,4.0,11.0,103.0,350.6,293.54
2016,4,24,18,15,148.0,43.5,3.9,10.5,64.5,221.44,178.8
2016,4,24,18,30,55.0,23.0,3.8,10.0,26.0,98.88,36.58
2016,4,24,18,45,27.5,11.5,3.75,10.0,13.0,30.89,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,66.0,10.0,2.0,8.0,12.0,7.87,0.0
2016,4,25,5,45,224.0,23.0,2.3,8.5,47.5,18.75,7.74
2016,4,25,6,0,382.0,36.0,2.6,9.0,83.0,29.65,20.4
2016,4,25,6,15,474.0,45.5,2.9,9.5,132.0,37.41,27.97
2016,4,25,6,30,566.0,55.0,3.2,10.0,181.0,45.19,35.3
2016,4,25,6,45,628.5,60.5,3.55,10.5,235.0,49.67,39.44
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,58.69,47.5
2016,4,25,7,15,730.5,71.0,4.0,11.0,344.0,62.82,51.12
2016,4,25,7,30,770.0,76.0,4.1,11.0,399.0,66.9,54.63
2016,4,25,7,45,798.0,79.5,4.2,11.5,452.5,69.62,56.75
2016,4,25,8,0,826.0,83.0,4.3,12.0,506.0,72.3,58.8
2016,4,25,8,15,847.0,86.5,4.3,12.0,557.0,74.74,60.76
2016,4,25,8,30,868.0,90.0,4.3,12.0,608.0,85.38,69.9
2016,4,25,8,45,883.5,92.5,4.3,12.5,655.0,87.46,71.36
2016,4,25,9,0,899.0,95.0,4.3,13.0,702.0,89.38,72.69
2016,4,25,9,15,911.0,97.0,4.35,13.0,744.0,90.77,73.71
2016,4,25,9,30,923.0,99.0,4.4,13.0,786.0,92.02,74.62
2016,4,25,9,45,930.5,102.0,4.45,13.5,821.5,93.52,75.62
2016,4,25,10,0,938.0,105.0,4.5,14.0,857.0,142.52,84.0
2016,4,25,10,15,944.5,106.0,4.55,14.0,886.0,203.08,120.17
2016,4,25,10,30,951.0,107.0,4.6,14.0,915.0,264.29,168.66
2016,4,25,10,45,955.0,108.0,4.65,14.5,936.5,325.27,222.02
2016,4,25,11,0,959.0,109.0,4.7,15.0,958.0,386.17,276.92
2016,4,25,11,15,961.5,110.0,4.7,15.0,971.0,446.2,331.47
2016,4,25,11,30,964.0,111.0,4.7,15.0,984.0,505.54,384.5
2016,4,25,11,45,963.0,112.0,4.75,15.5,989.0,562.25,433.52
2016,4,25,12,0,962.0,113.0,4.8,16.0,994.0,617.45,479.86
2016,4,25,12,15,961.0,112.5,4.7,16.0,991.0,669.8,523.12
2016,4,25,12,30,960.0,112.0,4.6,16.0,988.0,720.12,563.58
2016,4,25,12,45,948.0,117.5,4.6,16.0,974.5,765.37,599.57
2016,4,25,13,0,936.0,123.0,4.6,16.0,961.0,807.46,632.48
2016,4,25,13,15,931.5,122.0,4.5,16.0,942.0,846.62,660.89
2016,4,25,13,30,927.0,121.0,4.4,16.0,923.0,882.64,686.3
2016,4,25,13,45,921.0,119.5,4.3,16.0,896.5,913.63,707.99
2016,4,25,14,0,915.0,118.0,4.2,16.0,870.0,941.09,727.48
2016,4,25,14,15,906.0,116.5,4.15,16.0,836.5,962.19,742.86
2016,4,25,14,30,897.0,115.0,4.1,16.0,803.0,979.47,755.74
2016,4,25,14,45,885.5,112.5,4.05,16.0,763.5,989.48,763.72
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,995.55,769.19
2016,4,25,15,15,858.5,107.5,3.95,15.5,679.0,1007.13,780.18
2016,4,25,15,30,843.0,105.0,3.9,15.0,634.0,1001.48,779.3
2016,4,25,15,45,823.0,101.5,3.9,15.0,585.0,986.2,770.81
2016,4,25,16,0,803.0,98.0,3.9,15.0,536.0,967.13,759.79
2016,4,25,16,15,776.0,94.0,3.75,14.5,483.5,936.78,741.13
2016,4,25,16,30,749.0,90.0,3.6,14.0,431.0,903.12,719.89
2016,4,25,16,45,712.0,85.0,3.5,14.0,377.0,863.05,692.51
2016,4,25,17,0,675.0,80.0,3.4,14.0,323.0,813.67,657.52
2016,4,25,17,15,622.5,73.0,3.15,13.5,269.5,744.72,606.98
2016,4,25,17,30,570.0,66.0,2.9,13.0,216.0,675.05,553.79
2016,4,25,17,45,487.0,57.5,2.65,12.5,165.5,575.07,474.22
2016,4,25,18,0,404.0,49.0,2.4,12.0,115.0,477.09,392.46
2016,4,25,18,15,281.0,36.0,2.25,11.5,73.5,343.36,276.26
2016,4,25,18,30,158.0,23.0,2.1,11.0,32.0,201.92,94.87
2016,4,25,18,45,79.0,11.5,2.0,10.5,16.0,71.81,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.2,9.0,10.0,7.87,0.0
2016,4,26,5,45,69.5,28.0,1.3,9.5,36.5,20.95,10.04
2016,4,26,6,0,139.0,46.0,1.4,10.0,63.0,34.04,24.27
2016,4,26,6,15,187.0,65.0,1.45,10.5,100.5,47.52,36.94
2016,4,26,6,30,235.0,84.0,1.5,11.0,138.0,60.77,49.17
2016,4,26,6,45,260.0,104.5,1.55,11.5,178.0,74.43,61.49
2016,4,26,7,0,285.0,125.0,1.6,12.0,218.0,87.69,73.17
2016,4,26,7,15,320.5,138.0,1.65,12.5,260.0,96.34,80.51
2016,4,26,7,30,356.0,151.0,1.7,13.0,302.0,104.77,87.52
2016,4,26,7,45,532.5,133.5,1.75,13.5,391.5,93.61,77.29
2016,4,26,8,0,709.0,116.0,1.8,14.0,481.0,85.53,69.85
2016,4,26,8,15,732.5,120.5,1.8,14.0,530.0,87.57,71.4
2016,4,26,8,30,756.0,125.0,1.8,14.0,579.0,89.52,72.85
2016,4,26,8,45,768.0,131.5,1.8,14.5,623.0,92.23,74.82
2016,4,26,9,0,780.0,138.0,1.8,15.0,667.0,102.92,83.63
2016,4,26,9,15,793.5,141.0,1.8,15.0,707.0,103.34,83.76
2016,4,26,9,30,807.0,144.0,1.8,15.0,747.0,103.69,83.87
2016,4,26,9,45,807.0,152.5,1.8,15.5,779.0,106.66,86.06
2016,4,26,10,0,807.0,161.0,1.8,16.0,811.0,155.79,96.76
2016,4,26,10,15,814.5,163.0,1.9,16.0,838.5,211.19,130.31
2016,4,26,10,30,822.0,165.0,2.0,16.0,866.0,267.63,174.27
2016,4,26,10,45,641.5,261.0,2.1,16.5,815.5,326.33,230.35
2016,4,26,11,0,461.0,357.0,2.2,17.0,765.0,375.01,276.69
2016,4,26,11,15,416.0,383.5,2.3,17.0,756.5,411.59,308.79
2016,4,26,11,30,371.0,410.0,2.4,17.0,748.0,449.1,340.45
2016,4,26,11,45,403.5,397.0,2.55,17.0,766.0,488.53,372.42
2016,4,26,12,0,436.0,384.0,2.7,17.0,784.0,529.94,405.74
2016,4,26,12,15,429.0,385.0,2.8,17.0,778.0,562.16,431.63
2016,4,26,12,30,422.0,386.0,2.9,17.0,772.0,592.83,455.96
2016,4,26,12,45,382.0,401.0,3.05,17.0,747.5,603.81,465.28
2016,4,26,13,0,342.0,416.0,3.2,17.0,723.0,615.05,474.39
2016,4,26,13,15,569.5,298.5,3.3,17.0,797.5,730.84,564.69
2016,4,26,13,30,797.0,181.0,3.4,17.0,872.0,842.15,650.36
2016,4,26,13,45,798.5,173.5,3.5,17.0,848.5,871.98,671.98
2016,4,26,14,0,800.0,166.0,3.6,17.0,825.0,898.64,691.89
2016,4,26,14,15,790.5,163.5,3.65,16.5,793.5,916.7,706.97
2016,4,26,14,30,781.0,161.0,3.7,16.0,762.0,931.01,719.7
2016,4,26,14,45,772.0,155.5,3.75,16.0,725.0,939.12,726.95
2016,4,26,15,0,763.0,150.0,3.8,16.0,688.0,952.21,737.94
2016,4,26,15,15,746.0,146.0,3.8,15.5,645.0,946.85,737.2
2016,4,26,15,30,729.0,142.0,3.8,15.0,602.0,937.72,734.09
2016,4,26,15,45,714.5,134.0,3.8,15.0,556.0,922.81,725.63
2016,4,26,16,0,700.0,126.0,3.8,15.0,510.0,904.38,714.73
2016,4,26,16,15,670.5,120.5,3.75,14.5,459.5,870.41,693.57
2016,4,26,16,30,641.0,115.0,3.7,14.0,409.0,833.45,669.94
2016,4,26,16,45,555.5,110.0,3.65,13.5,342.5,738.3,601.99
2016,4,26,17,0,470.0,105.0,3.6,13.0,276.0,632.84,523.89
2016,4,26,17,15,407.0,99.0,3.4,12.5,230.0,560.5,468.61
2016,4,26,17,30,344.0,93.0,3.2,12.0,184.0,489.24,411.58
2016,4,26,17,45,287.5,76.5,3.0,12.0,141.0,411.01,345.7
2016,4,26,18,0,231.0,60.0,2.8,12.0,98.0,334.67,278.95
2016,4,26,18,15,150.0,42.0,2.65,11.5,63.0,216.97,175.67
2016,4,26,18,30,69.0,24.0,2.5,11.0,28.0,113.12,57.82
2016,4,26,18,45,34.5,12.0,2.4,11.0,14.0,36.86,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,12.0,2.1,11.0,13.0,9.44,0.0
2016,4,27,5,45,169.5,27.0,2.35,11.5,47.0,20.51,10.14
2016,4,27,6,0,299.0,42.0,2.6,12.0,81.0,32.05,22.36
2016,4,27,6,15,388.5,53.0,2.65,12.0,127.5,42.66,32.42
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,51.23,40.46
2016,4,27,6,45,239.0,37.0,2.75,12.5,92.0,27.92,19.58
2016,4,27,7,0,0.0,10.0,2.8,13.0,10.0,7.6,1.21
2016,4,27,7,15,16.0,85.5,2.85,13.0,92.5,64.02,51.81
2016,4,27,7,30,32.0,161.0,2.9,13.0,175.0,111.28,93.35
2016,4,27,7,45,126.0,190.5,3.0,13.0,255.0,126.86,106.58
2016,4,27,8,0,220.0,220.0,3.1,13.0,335.0,145.14,122.05
2016,4,27,8,15,191.5,246.0,3.3,13.0,353.0,158.41,133.08
2016,4,27,8,30,163.0,272.0,3.5,13.0,371.0,171.0,143.45
2016,4,27,8,45,104.0,278.0,3.7,13.5,343.0,181.57,151.78
2016,4,27,9,0,45.0,284.0,3.9,14.0,315.0,183.99,153.16
2016,4,27,9,15,32.5,278.0,4.0,14.0,301.5,181.31,150.55
2016,4,27,9,30,20.0,272.0,4.1,14.0,288.0,191.78,159.08
2016,4,27,9,45,18.5,274.5,4.25,14.0,289.5,193.99,160.66
2016,4,27,10,0,17.0,277.0,4.4,14.0,291.0,198.73,156.69
2016,4,27,10,15,17.0,284.5,4.5,14.0,299.0,206.87,162.8
2016,4,27,10,30,17.0,292.0,4.6,14.0,307.0,215.01,169.15
2016,4,27,10,45,13.5,261.0,4.7,14.0,273.0,196.24,154.22
2016,4,27,11,0,10.0,230.0,4.8,14.0,239.0,175.61,137.8
2016,4,27,11,15,10.5,235.5,4.85,14.0,245.0,181.4,142.49
2016,4,27,11,30,11.0,241.0,4.9,14.0,251.0,187.31,147.27
2016,4,27,11,45,13.5,267.5,4.95,14.0,280.0,209.84,165.35
2016,4,27,12,0,16.0,294.0,5.0,14.0,309.0,233.13,183.98
2016,4,27,12,15,444.5,229.0,5.0,14.0,636.5,457.53,364.9
2016,4,27,12,30,873.0,164.0,5.0,14.0,964.0,713.58,564.48
2016,4,27,12,45,857.0,172.5,5.0,14.0,950.5,757.2,598.33
2016,4,27,13,0,841.0,181.0,5.0,14.0,937.0,797.51,630.02
2016,4,27,13,15,643.5,266.0,4.95,14.0,838.0,764.27,603.19
2016,4,27,13,30,446.0,351.0,4.9,14.0,739.0,707.39,558.09
2016,4,27,13,45,323.5,378.0,4.9,14.0,655.0,639.01,505.89
2016,4,27,14,0,201.0,405.0,4.9,14.0,571.0,557.84,442.65
2016,4,27,14,15,196.5,391.5,4.85,13.5,549.0,555.52,442.82
2016,4,27,14,30,192.0,378.0,4.8,13.0,527.0,551.69,441.57
2016,4,27,14,45,259.5,342.5,4.8,13.0,533.0,615.38,493.49
2016,4,27,15,0,327.0,307.0,4.8,13.0,539.0,657.28,528.77
2016,4,27,15,15,312.0,289.5,4.7,13.0,499.5,635.79,513.18
2016,4,27,15,30,297.0,272.0,4.6,13.0,460.0,611.96,496.06
2016,4,27,15,45,328.0,242.5,4.55,13.0,435.5,618.46,503.98
2016,4,27,16,0,359.0,213.0,4.5,13.0,411.0,622.44,509.94
2016,4,27,16,15,232.0,203.5,4.35,12.5,326.5,488.27,403.58
2016,4,27,16,30,105.0,194.0,4.2,12.0,242.0,330.56,274.82
2016,4,27,16,45,322.5,144.0,4.05,12.0,266.5,512.01,430.35
2016,4,27,17,0,540.0,94.0,3.9,12.0,291.0,698.78,579.49
2016,4,27,17,15,448.0,96.0,3.7,12.0,242.0,596.04,498.08
2016,4,27,17,30,356.0,98.0,3.5,12.0,193.0,507.34,426.66
2016,4,27,17,45,290.0,81.5,3.3,12.0,148.0,420.27,353.62
2016,4,27,18,0,224.0,65.0,3.1,12.0,103.0,316.76,265.03
2016,4,27,18,15,140.0,45.5,3.0,11.5,66.0,215.26,174.69
2016,4,27,18,30,56.0,26.0,2.9,11.0,29.0,93.13,51.33
2016,4,27,18,45,28.0,13.0,2.8,11.0,14.5,32.49,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.5,7.0,1.8,9.5,7.5,5.51,0.0
2016,4,28,5,30,51.0,14.0,2.1,10.0,15.0,11.02,0.0
2016,4,28,5,45,178.0,29.5,2.4,10.5,50.0,22.36,12.09
2016,4,28,6,0,305.0,45.0,2.7,11.0,85.0,34.21,24.43
2016,4,28,6,15,393.0,55.5,2.75,11.0,132.0,44.64,34.36
2016,4,28,6,30,481.0,66.0,2.8,11.0,179.0,52.76,42.02
2016,4,28,6,45,540.0,74.0,2.85,11.5,230.5,58.61,47.33
2016,4,28,7,0,599.0,82.0,2.9,12.0,282.0,64.41,52.43
2016,4,28,7,15,641.0,88.0,2.9,12.5,335.0,68.45,55.81
2016,4,28,7,30,683.0,94.0,2.9,13.0,388.0,72.44,59.06
2016,4,28,7,45,718.5,97.0,2.9,13.5,441.0,74.25,60.33
2016,4,28,8,0,754.0,100.0,2.9,14.0,494.0,82.41,67.14
2016,4,28,8,15,776.5,104.0,2.9,14.5,543.5,84.68,68.75
2016,4,28,8,30,799.0,108.0,2.9,15.0,593.0,86.86,70.27
2016,4,28,8,45,819.0,109.5,2.9,15.5,639.0,87.27,70.28
2016,4,28,9,0,839.0,111.0,2.9,16.0,685.0,87.68,70.31
2016,4,28,9,15,852.0,113.5,2.9,16.0,726.0,88.45,70.78
2016,4,28,9,30,865.0,116.0,2.9,16.0,767.0,99.1,79.71
2016,4,28,9,45,886.0,112.0,2.95,16.5,804.5,97.11,77.7
2016,4,28,10,0,907.0,108.0,3.0,17.0,842.0,148.56,86.19
2016,4,28,10,15,914.0,109.0,3.05,17.0,870.5,207.14,122.47
2016,4,28,10,30,921.0,110.0,3.1,17.0,899.0,266.42,169.46
2016,4,28,10,45,923.0,112.5,3.15,17.5,919.5,325.75,220.75
2016,4,28,11,0,925.0,115.0,3.2,18.0,940.0,384.84,272.99
2016,4,28,11,15,928.0,116.0,3.25,18.0,953.5,442.93,324.61
2016,4,28,11,30,931.0,117.0,3.3,18.0,967.0,500.45,374.78
2016,4,28,11,45,930.0,118.5,3.35,18.5,972.0,555.53,421.07
2016,4,28,12,0,929.0,120.0,3.4,19.0,977.0,609.2,464.82
2016,4,28,12,15,928.5,120.0,3.5,19.0,974.5,660.46,506.57
2016,4,28,12,30,928.0,120.0,3.6,19.0,972.0,709.86,545.95
2016,4,28,12,45,929.0,117.5,3.7,19.0,962.5,756.21,582.38
2016,4,28,13,0,930.0,115.0,3.8,19.0,953.0,800.2,616.48
2016,4,28,13,15,926.5,114.5,3.85,19.0,935.0,839.81,645.04
2016,4,28,13,30,923.0,114.0,3.9,19.0,917.0,876.41,671.3
2016,4,28,13,45,917.5,113.0,3.95,19.0,891.5,907.67,693.84
2016,4,28,14,0,912.0,112.0,4.0,19.0,866.0,935.48,714.09
2016,4,28,14,15,904.0,110.0,4.0,18.5,834.0,956.48,730.84
2016,4,28,14,30,896.0,108.0,4.0,18.0,802.0,973.7,745.23
2016,4,28,14,45,883.5,107.0,4.05,18.0,763.0,983.86,753.85
2016,4,28,15,0,871.0,106.0,4.1,18.0,724.0,990.17,760.05
2016,4,28,15,15,856.5,103.5,4.1,17.5,680.0,1002.23,771.61
2016,4,28,15,30,842.0,101.0,4.1,17.0,636.0,997.31,771.56
2016,4,28,15,45,817.5,100.0,4.1,17.0,586.5,980.26,761.83
2016,4,28,16,0,793.0,99.0,4.1,17.0,537.0,959.48,749.61
2016,4,28,16,15,767.5,95.0,4.05,16.5,485.5,930.53,732.64
2016,4,28,16,30,742.0,91.0,4.0,16.0,434.0,905.36,718.19
2016,4,28,16,45,699.0,87.5,3.95,15.5,380.0,854.18,684.31
2016,4,28,17,0,656.0,84.0,3.9,15.0,326.0,800.91,647.97
2016,4,28,17,15,605.0,77.5,3.75,14.0,273.5,734.23,600.7
2016,4,28,17,30,554.0,71.0,3.6,13.0,221.0,666.69,550.49
2016,4,28,17,45,465.5,63.0,3.5,12.5,170.0,562.14,467.42
2016,4,28,18,0,377.0,55.0,3.4,12.0,119.0,456.78,379.79
2016,4,28,18,15,262.5,41.0,3.2,11.5,78.0,331.58,270.92
2016,4,28,18,30,148.0,27.0,3.0,11.0,37.0,205.3,127.25
2016,4,28,18,45,74.0,13.5,2.85,11.0,18.5,69.48,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,85.0,35.5,2.45,11.0,47.0,26.2,15.52
2016,4,29,6,0,170.0,58.0,2.5,11.0,81.0,42.17,31.48
2016,4,29,6,15,252.0,75.5,2.55,11.0,126.5,54.87,43.51
2016,4,29,6,30,334.0,93.0,2.6,11.0,172.0,67.31,55.07
2016,4,29,6,45,405.0,104.0,2.65,11.0,223.5,75.06,62.19
2016,4,29,7,0,476.0,115.0,2.7,11.0,275.0,82.75,69.05
2016,4,29,7,15,521.5,124.0,2.7,11.0,326.5,88.69,74.19
2016,4,29,7,30,567.0,133.0,2.7,11.0,378.0,94.52,79.13
2016,4,29,7,45,605.5,138.5,2.75,11.5,430.0,99.88,83.43
2016,4,29,8,0,644.0,144.0,2.8,12.0,482.0,102.18,85.0
2016,4,29,8,15,669.0,149.5,2.8,12.0,530.0,104.11,86.39
2016,4,29,8,30,694.0,155.0,2.8,12.0,578.0,105.93,87.71
2016,4,29,8,45,713.5,159.5,2.85,12.5,622.5,106.89,88.11
2016,4,29,9,0,733.0,164.0,2.9,13.0,667.0,107.76,88.46
2016,4,29,9,15,747.5,167.5,2.9,13.0,706.5,107.82,88.3
2016,4,29,9,30,762.0,171.0,2.9,13.0,746.0,107.82,88.1
2016,4,29,9,45,795.0,161.0,2.95,13.5,785.0,110.55,90.1
2016,4,29,10,0,828.0,151.0,3.0,14.0,824.0,158.03,96.72
2016,4,29,10,15,835.5,153.0,3.0,14.0,851.5,214.39,132.88
2016,4,29,10,30,843.0,155.0,3.0,14.0,879.0,271.75,178.88
2016,4,29,10,45,850.5,154.0,3.0,14.5,900.0,328.08,227.64
2016,4,29,11,0,858.0,153.0,3.0,15.0,921.0,384.89,277.82
2016,4,29,11,15,861.5,154.0,3.15,15.0,934.0,441.71,328.49
2016,4,29,11,30,865.0,155.0,3.3,15.0,947.0,496.43,376.69
2016,4,29,11,45,865.0,156.0,3.5,15.5,952.0,548.85,421.42
2016,4,29,12,0,865.0,157.0,3.7,16.0,957.0,605.4,467.82
2016,4,29,12,15,865.0,157.0,3.8,16.0,955.0,656.24,509.47
2016,4,29,12,30,865.0,157.0,3.9,16.0,953.0,705.37,548.93
2016,4,29,12,45,867.5,153.5,4.05,16.0,944.0,741.94,579.0
2016,4,29,13,0,870.0,150.0,4.2,16.0,935.0,784.78,612.94
2016,4,29,13,15,866.0,149.0,4.2,16.0,917.5,822.16,641.35
2016,4,29,13,30,862.0,148.0,4.2,16.0,900.0,869.01,675.21
2016,4,29,13,45,854.0,147.5,4.25,16.0,874.5,898.27,696.64
2016,4,29,14,0,846.0,147.0,4.3,16.0,849.0,924.01,715.78
2016,4,29,14,15,837.0,145.0,4.3,15.5,817.0,943.71,731.92
2016,4,29,14,30,828.0,143.0,4.3,15.0,785.0,959.65,745.65
2016,4,29,14,45,814.5,140.5,4.35,15.0,746.5,966.94,752.53
2016,4,29,15,0,801.0,138.0,4.4,15.0,708.0,970.26,756.87
2016,4,29,15,15,784.5,134.5,4.35,15.0,664.5,965.64,754.9
2016,4,29,15,30,768.0,131.0,4.3,15.0,621.0,965.36,756.24
2016,4,29,15,45,740.5,129.0,4.25,15.0,572.0,944.37,743.07
2016,4,29,16,0,713.0,127.0,4.2,15.0,523.0,919.81,727.56
2016,4,29,16,15,684.5,121.5,4.1,14.5,472.5,886.72,706.86
2016,4,29,16,30,656.0,116.0,4.0,14.0,422.0,850.59,683.66
2016,4,29,16,45,614.0,110.0,3.95,14.0,369.5,797.59,646.38
2016,4,29,17,0,572.0,104.0,3.9,14.0,317.0,742.39,606.57
2016,4,29,17,15,518.5,95.5,3.7,13.5,265.5,671.43,553.81
2016,4,29,17,30,465.0,87.0,3.5,13.0,214.0,595.34,494.98
2016,4,29,17,45,385.5,75.5,3.3,12.5,165.0,499.55,417.73
2016,4,29,18,0,306.0,64.0,3.1,12.0,116.0,407.07,339.75
2016,4,29,18,15,202.5,46.5,2.95,11.5,76.0,288.86,235.97
2016,4,29,18,30,99.0,29.0,2.8,11.0,36.0,151.54,97.74
2016,4,29,18,45,49.5,14.5,2.7,11.0,18.0,50.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,8.0,2.4,10.5,10.0,6.29,0.0
2016,4,30,5,30,113.0,16.0,2.6,11.0,20.0,12.21,0.0
2016,4,30,5,45,240.0,29.5,2.8,11.5,57.5,24.01,14.03
2016,4,30,6,0,367.0,43.0,3.0,12.0,95.0,35.07,25.2
2016,4,30,6,15,452.5,53.0,3.25,12.5,144.0,42.99,32.74
2016,4,30,6,30,538.0,63.0,3.5,13.0,193.0,50.9,40.04
2016,4,30,6,45,594.0,70.5,3.75,13.5,246.0,56.53,45.11
2016,4,30,7,0,650.0,78.0,4.0,14.0,299.0,62.13,49.97
2016,4,30,7,15,689.5,83.5,4.15,14.5,352.5,65.99,53.17
2016,4,30,7,30,729.0,89.0,4.3,15.0,406.0,69.8,56.25
2016,4,30,7,45,758.0,93.0,4.5,15.5,459.0,78.3,63.39
2016,4,30,8,0,787.0,97.0,4.7,16.0,512.0,80.93,65.32
2016,4,30,8,15,808.0,100.5,4.7,16.0,562.0,82.96,66.86
2016,4,30,8,30,829.0,104.0,4.7,16.0,612.0,84.89,68.31
2016,4,30,8,45,844.5,107.0,4.7,16.5,657.5,86.27,69.16
2016,4,30,9,0,860.0,110.0,4.7,17.0,703.0,87.54,69.92
2016,4,30,9,15,872.0,112.5,4.7,17.5,743.5,97.94,78.46
2016,4,30,9,30,884.0,115.0,4.7,18.0,784.0,99.1,79.12
2016,4,30,9,45,899.5,113.0,4.75,18.5,820.5,98.45,78.26
2016,4,30,10,0,915.0,111.0,4.8,19.0,857.0,155.26,89.38
2016,4,30,10,15,921.0,112.5,4.8,19.0,884.5,214.34,127.0
2016,4,30,10,30,927.0,114.0,4.8,19.0,912.0,274.01,174.76
2016,4,30,10,45,930.5,115.0,4.8,19.0,932.5,333.11,226.43
2016,4,30,11,0,934.0,116.0,4.8,19.0,953.0,392.08,279.3
2016,4,30,11,15,936.0,116.5,4.75,19.0,965.5,449.83,330.92
2016,4,30,11,30,938.0,117.0,4.7,19.0,978.0,506.85,380.93
2016,4,30,11,45,939.0,117.0,4.7,19.5,983.0,562.1,427.6
2016,4,30,12,0,940.0,117.0,4.7,20.0,988.0,616.08,471.82
2016,4,30,12,15,938.5,117.0,4.65,20.0,984.5,667.04,513.24
2016,4,30,12,30,937.0,117.0,4.6,20.0,981.0,716.02,552.08
2016,4,30,12,45,934.5,116.5,4.55,20.0,970.0,761.68,587.57
2016,4,30,13,0,932.0,116.0,4.5,20.0,959.0,804.79,620.44
2016,4,30,13,15,927.5,115.0,4.45,20.0,940.0,843.13,647.59
2016,4,30,13,30,923.0,114.0,4.4,20.0,921.0,878.36,672.37
2016,4,30,13,45,917.5,112.5,4.35,20.5,895.5,908.99,692.66
2016,4,30,14,0,912.0,111.0,4.3,21.0,870.0,936.16,710.55
2016,4,30,14,15,903.5,109.5,4.2,21.0,837.0,957.01,725.22
2016,4,30,14,30,895.0,108.0,4.1,21.0,804.0,974.11,737.44
2016,4,30,14,45,884.5,105.5,4.05,21.0,765.0,984.45,745.47
2016,4,30,15,0,874.0,103.0,4.0,21.0,726.0,990.91,751.08
2016,4,30,15,15,859.5,100.5,3.9,20.5,682.0,989.57,752.68
2016,4,30,15,30,845.0,98.0,3.8,20.0,638.0,997.59,760.94
2016,4,30,15,45,827.5,94.5,3.7,20.0,590.0,984.47,753.3
2016,4,30,16,0,810.0,91.0,3.6,20.0,542.0,967.65,743.38
2016,4,30,16,15,785.5,87.0,3.4,19.5,490.5,939.59,726.37
2016,4,30,16,30,761.0,83.0,3.2,19.0,439.0,908.29,706.96
2016,4,30,16,45,729.0,78.0,3.0,19.0,386.0,865.24,677.53
2016,4,30,17,0,697.0,73.0,2.8,19.0,333.0,826.39,650.53
2016,4,30,17,15,650.0,67.5,2.6,18.0,280.5,764.37,608.04
2016,4,30,17,30,603.0,62.0,2.4,17.0,228.0,701.52,563.01
2016,4,30,17,45,533.5,54.0,2.2,16.5,177.5,613.95,495.65
2016,4,30,18,0,464.0,46.0,2.0,16.0,127.0,528.03,426.09
2016,4,30,18,15,350.5,35.5,1.95,15.5,84.5,403.33,322.17
2016,4,30,18,30,237.0,25.0,1.9,15.0,42.0,281.29,188.61
2016,4,30,18,45,118.5,12.5,1.85,15.0,21.0,104.17,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,0.55,12.5,11.0,6.29,0.0
2016,5,1,5,30,141.0,16.0,0.4,13.0,22.0,12.95,0.0
2016,5,1,5,45,272.0,28.5,0.3,13.5,60.5,23.26,13.6
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,33.61,23.88
2016,5,1,6,15,485.0,49.0,0.3,14.0,147.5,40.05,30.07
2016,5,1,6,30,567.0,57.0,0.4,14.0,196.0,46.56,36.11
2016,5,1,6,45,619.5,63.5,0.5,14.5,248.5,51.63,40.63
2016,5,1,7,0,672.0,70.0,0.6,15.0,301.0,56.68,44.97
2016,5,1,7,15,709.0,75.0,0.65,15.5,354.0,65.34,52.39
2016,5,1,7,30,746.0,80.0,0.7,16.0,407.0,69.24,55.5
2016,5,1,7,45,773.0,83.5,0.8,17.0,459.5,71.78,57.28
2016,5,1,8,0,800.0,87.0,0.9,18.0,512.0,74.28,58.99
2016,5,1,8,15,820.0,90.5,0.85,18.5,561.0,76.54,60.59
2016,5,1,8,30,840.0,94.0,0.8,19.0,610.0,78.69,62.1
2016,5,1,8,45,854.5,96.5,0.8,20.0,655.5,89.01,70.36
2016,5,1,9,0,869.0,99.0,0.8,21.0,701.0,90.74,71.3
2016,5,1,9,15,880.5,101.5,0.75,21.0,741.0,92.22,72.35
2016,5,1,9,30,892.0,104.0,0.7,21.0,781.0,93.54,73.28
2016,5,1,9,45,898.0,107.0,0.7,21.5,815.0,97.47,76.23
2016,5,1,10,0,904.0,110.0,0.7,22.0,849.0,155.76,87.81
2016,5,1,10,15,910.5,111.5,0.8,22.0,876.5,214.15,124.29
2016,5,1,10,30,917.0,113.0,0.9,22.0,904.0,273.2,170.13
2016,5,1,10,45,919.5,115.0,1.0,22.5,924.0,331.9,219.22
2016,5,1,11,0,922.0,117.0,1.1,23.0,944.0,390.41,268.95
2016,5,1,11,15,924.5,117.5,1.25,23.0,957.0,447.58,317.93
2016,5,1,11,30,927.0,118.0,1.4,23.0,970.0,504.11,365.49
2016,5,1,11,45,925.5,119.5,1.55,23.0,974.5,558.45,410.33
2016,5,1,12,0,924.0,121.0,1.7,23.0,979.0,611.36,452.96
2016,5,1,12,15,923.5,121.0,1.8,23.0,976.5,662.14,492.73
2016,5,1,12,30,923.0,121.0,1.9,23.0,974.0,711.07,530.26
2016,5,1,12,45,919.0,121.5,2.05,23.0,962.5,755.87,564.49
2016,5,1,13,0,915.0,122.0,2.2,23.0,951.0,798.08,596.39
2016,5,1,13,15,911.0,121.5,2.3,22.5,933.0,836.67,624.82
2016,5,1,13,30,907.0,121.0,2.4,22.0,915.0,872.27,651.1
2016,5,1,13,45,898.0,121.0,2.55,22.0,889.0,900.87,671.95
2016,5,1,14,0,889.0,121.0,2.7,22.0,863.0,925.93,690.58
2016,5,1,14,15,881.0,119.5,2.75,22.0,830.5,946.85,705.79
2016,5,1,14,30,873.0,118.0,2.8,22.0,798.0,964.12,718.73
2016,5,1,14,45,858.5,117.0,2.85,22.0,759.0,971.95,725.58
2016,5,1,15,0,844.0,116.0,2.9,22.0,720.0,989.68,739.31
2016,5,1,15,15,829.0,113.5,2.9,21.5,676.5,987.84,741.08
2016,5,1,15,30,814.0,111.0,2.9,21.0,633.0,982.14,740.6
2016,5,1,15,45,790.0,109.0,2.95,21.0,584.0,964.11,730.94
2016,5,1,16,0,766.0,107.0,3.0,21.0,535.0,942.4,718.86
2016,5,1,16,15,739.5,102.5,2.9,20.5,484.0,919.19,705.91
2016,5,1,16,30,713.0,98.0,2.8,20.0,433.0,886.06,685.86
2016,5,1,16,45,672.5,93.5,2.75,19.5,380.0,836.15,653.92
2016,5,1,17,0,632.0,89.0,2.7,19.0,327.0,784.16,619.6
2016,5,1,17,15,581.0,82.0,2.45,18.0,274.5,717.06,572.72
2016,5,1,17,30,530.0,75.0,2.2,17.0,222.0,649.14,523.23
2016,5,1,17,45,452.0,65.5,1.95,16.5,172.5,552.92,448.64
2016,5,1,18,0,374.0,56.0,1.7,16.0,123.0,454.66,369.2
2016,5,1,18,15,267.0,42.0,1.6,15.5,82.0,335.41,269.58
2016,5,1,18,30,160.0,28.0,1.5,15.0,41.0,220.49,151.79
2016,5,1,18,45,80.0,14.0,1.45,14.5,20.5,74.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,9.0,1.05,11.5,10.5,7.08,0.0
2016,5,2,5,30,69.0,18.0,1.2,12.0,21.0,13.72,0.0
2016,5,2,5,45,179.0,34.5,1.35,12.5,57.5,25.99,16.08
2016,5,2,6,0,289.0,51.0,1.5,13.0,94.0,38.38,28.11
2016,5,2,6,15,370.5,63.0,1.5,13.0,140.5,47.43,36.69
2016,5,2,6,30,452.0,75.0,1.5,13.0,187.0,56.46,45.05
2016,5,2,6,45,505.5,84.5,1.55,13.5,237.5,65.85,53.42
2016,5,2,7,0,559.0,94.0,1.6,14.0,288.0,72.35,59.02
2016,5,2,7,15,600.0,101.0,1.5,14.5,339.5,76.71,62.59
2016,5,2,7,30,641.0,108.0,1.4,15.0,391.0,80.97,65.99
2016,5,2,7,45,671.0,113.5,1.35,15.5,442.0,83.9,68.16
2016,5,2,8,0,701.0,119.0,1.3,16.0,493.0,86.73,70.23
2016,5,2,8,15,723.5,123.5,1.25,16.5,541.0,88.64,71.49
2016,5,2,8,30,746.0,128.0,1.2,17.0,589.0,90.46,72.67
2016,5,2,8,45,764.0,131.5,1.2,17.5,633.5,99.35,79.86
2016,5,2,9,0,782.0,135.0,1.2,18.0,678.0,100.32,80.29
2016,5,2,9,15,795.5,138.0,1.2,18.5,717.5,100.76,80.3
2016,5,2,9,30,809.0,141.0,1.2,19.0,757.0,101.12,80.27
2016,5,2,9,45,830.5,136.5,1.25,19.5,794.0,102.22,80.88
2016,5,2,10,0,852.0,132.0,1.3,20.0,831.0,163.98,96.4
2016,5,2,10,15,859.0,133.5,1.25,20.5,858.0,219.64,131.68
2016,5,2,10,30,866.0,135.0,1.2,21.0,885.0,276.03,175.49
2016,5,2,10,45,869.0,137.5,1.15,21.5,905.0,332.42,222.6
2016,5,2,11,0,872.0,140.0,1.1,22.0,925.0,388.74,270.17
2016,5,2,11,15,874.5,141.0,1.1,22.0,937.5,443.74,316.76
2016,5,2,11,30,877.0,142.0,1.1,22.0,950.0,498.22,361.82
2016,5,2,11,45,873.5,145.0,1.1,22.0,954.0,550.22,403.79
2016,5,2,12,0,870.0,148.0,1.1,22.0,958.0,600.77,443.36
2016,5,2,12,15,869.0,147.5,1.2,22.0,954.5,648.83,480.85
2016,5,2,12,30,868.0,147.0,1.3,22.0,951.0,695.13,516.25
2016,5,2,12,45,861.0,149.5,1.4,22.0,939.0,737.44,548.13
2016,5,2,13,0,854.0,152.0,1.5,22.0,927.0,787.88,584.62
2016,5,2,13,15,849.0,151.0,1.6,22.0,908.5,824.71,611.71
2016,5,2,13,30,844.0,150.0,1.7,22.0,890.0,858.49,635.43
2016,5,2,13,45,832.0,150.5,1.85,22.0,863.5,884.45,654.58
2016,5,2,14,0,820.0,151.0,2.0,22.0,837.0,906.73,671.47
2016,5,2,14,15,810.5,149.0,2.1,21.5,805.0,925.13,686.76
2016,5,2,14,30,801.0,147.0,2.2,21.0,773.0,939.82,699.83
2016,5,2,14,45,782.0,147.0,2.35,21.0,733.5,943.64,705.03
2016,5,2,15,0,763.0,147.0,2.5,21.0,694.0,943.43,707.76
2016,5,2,15,15,746.0,143.5,2.55,20.5,651.5,946.49,713.3
2016,5,2,15,30,729.0,140.0,2.6,20.0,609.0,937.6,710.89
2016,5,2,15,45,699.0,138.5,2.7,19.5,561.0,914.29,699.2
2016,5,2,16,0,669.0,137.0,2.8,19.0,513.0,887.48,685.01
2016,5,2,16,15,583.5,140.0,2.8,18.5,445.5,805.82,630.84
2016,5,2,16,30,498.0,143.0,2.8,18.0,378.0,712.25,566.59
2016,5,2,16,45,508.0,122.0,2.85,17.5,337.5,695.2,557.74
2016,5,2,17,0,518.0,101.0,2.9,17.0,297.0,686.06,553.81
2016,5,2,17,15,442.5,100.0,2.85,16.5,249.0,595.84,486.97
2016,5,2,17,30,367.0,99.0,2.8,16.0,201.0,518.39,427.78
2016,5,2,17,45,301.5,84.0,2.75,15.5,156.0,433.22,359.21
2016,5,2,18,0,236.0,69.0,2.7,15.0,111.0,331.11,274.52
2016,5,2,18,15,159.0,49.5,2.55,14.5,74.0,234.9,190.93
2016,5,2,18,30,82.0,30.0,2.4,14.0,37.0,140.07,98.14
2016,5,2,18,45,41.0,15.0,2.25,13.5,18.5,44.47,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.55,11.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,0.6,11.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,22.0,0.65,11.5,22.0,16.77,8.58
2016,5,3,6,0,0.0,36.0,0.7,12.0,36.0,27.53,18.77
