Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,0,0.0,119.0,3.0,14.0,119.0,89.81,73.38
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,96.4,78.87
2016,5,13,8,30,0.0,137.0,3.0,14.0,137.0,102.93,84.26
2016,5,13,8,45,3.5,172.5,3.0,14.5,175.5,127.39,104.82
2016,5,13,9,0,7.0,208.0,3.0,15.0,214.0,151.13,124.45
2016,5,13,9,15,6.5,202.5,3.0,15.5,208.5,148.04,121.29
2016,5,13,9,30,6.0,197.0,3.0,16.0,203.0,144.75,118.06
2016,5,13,9,45,7.0,205.5,3.05,16.5,212.0,151.2,117.46
2016,5,13,10,0,8.0,214.0,3.1,17.0,221.0,158.5,122.69
2016,5,13,10,15,10.0,232.0,3.15,17.0,241.0,172.62,133.62
2016,5,13,10,30,12.0,250.0,3.2,17.0,261.0,187.2,144.95
2016,5,13,10,45,14.5,279.5,3.3,17.5,293.0,210.31,162.7
2016,5,13,11,0,17.0,309.0,3.4,18.0,325.0,234.14,180.9
2016,5,13,11,15,29.5,358.0,3.5,18.0,386.0,268.67,207.49
2016,5,13,11,30,42.0,407.0,3.6,18.0,447.0,314.34,242.6
2016,5,13,11,45,80.5,441.0,3.75,18.0,517.5,366.55,282.61
2016,5,13,12,0,119.0,475.0,3.9,18.0,588.0,423.79,326.43
2016,5,13,12,15,225.0,461.5,3.95,18.0,674.5,496.92,382.82
2016,5,13,12,30,331.0,448.0,4.0,18.0,761.0,583.04,448.64
2016,5,13,12,45,621.0,286.0,4.1,18.0,864.5,696.71,538.19
2016,5,13,13,0,911.0,124.0,4.2,18.0,968.0,804.69,623.46
2016,5,13,13,15,907.5,123.5,4.25,17.5,950.0,842.83,651.81
2016,5,13,13,30,904.0,123.0,4.3,17.0,932.0,878.06,678.57
2016,5,13,13,45,900.0,120.5,4.4,17.0,907.5,907.97,700.91
2016,5,13,14,0,896.0,118.0,4.5,17.0,883.0,934.53,721.03
2016,5,13,14,15,888.5,116.5,4.5,16.5,851.5,955.39,737.91
2016,5,13,14,30,881.0,115.0,4.5,16.0,820.0,972.65,752.5
2016,5,13,14,45,873.0,112.0,4.5,16.0,783.0,984.23,761.85
2016,5,13,15,0,865.0,109.0,4.5,16.0,746.0,992.1,768.83
2016,5,13,15,15,852.0,106.5,4.4,16.0,703.5,991.81,769.37
2016,5,13,15,30,839.0,104.0,4.3,16.0,661.0,1001.46,777.17
2016,5,13,15,45,826.5,99.0,4.25,16.0,615.0,991.31,771.77
2016,5,13,16,0,814.0,94.0,4.2,16.0,569.0,977.51,764.07
2016,5,13,16,15,792.0,90.5,4.1,15.5,519.0,952.4,749.52
2016,5,13,16,30,770.0,87.0,4.0,15.0,469.0,924.09,732.61
2016,5,13,16,45,746.5,81.5,3.95,15.0,418.0,888.78,709.28
2016,5,13,17,0,723.0,76.0,3.9,15.0,367.0,850.82,683.55
2016,5,13,17,15,682.0,70.5,3.75,14.5,314.5,800.18,648.32
2016,5,13,17,30,641.0,65.0,3.6,14.0,262.0,742.22,606.19
2016,5,13,17,45,587.0,58.0,3.45,13.5,212.0,669.34,550.5
2016,5,13,18,0,533.0,51.0,3.3,13.0,162.0,597.08,492.36
2016,5,13,18,15,439.5,42.0,3.0,12.5,116.5,488.85,401.94
2016,5,13,18,30,346.0,33.0,2.7,12.0,71.0,385.68,308.77
2016,5,13,18,45,173.0,16.5,2.45,12.0,35.5,200.59,93.8
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,111.0,14.0,1.4,12.0,23.5,11.02,0.0
2016,5,14,5,30,222.0,28.0,1.6,12.0,47.0,22.8,12.3
2016,5,14,5,45,334.0,38.5,1.85,12.5,88.5,31.32,21.73
2016,5,14,6,0,446.0,49.0,2.1,13.0,130.0,39.89,29.85
2016,5,14,6,15,514.5,56.5,2.15,13.5,179.0,45.78,35.36
2016,5,14,6,30,583.0,64.0,2.2,14.0,228.0,51.68,40.7
2016,5,14,6,45,626.0,71.0,2.25,14.5,279.5,56.87,45.23
2016,5,14,7,0,669.0,78.0,2.3,15.0,331.0,61.96,49.55
2016,5,14,7,15,703.0,82.5,2.3,15.0,383.0,65.09,52.15
2016,5,14,7,30,737.0,87.0,2.3,15.0,435.0,73.75,59.56
2016,5,14,7,45,763.0,91.0,2.3,15.5,486.0,76.42,61.55
2016,5,14,8,0,789.0,95.0,2.3,16.0,537.0,79.01,63.46
2016,5,14,8,15,808.0,98.0,2.25,16.5,585.5,80.67,64.55
2016,5,14,8,30,827.0,101.0,2.2,17.0,634.0,82.24,65.56
2016,5,14,8,45,583.5,204.0,2.15,17.5,593.0,127.51,103.64
2016,5,14,9,0,340.0,307.0,2.1,18.0,552.0,181.17,147.82
2016,5,14,9,15,336.5,327.0,2.15,18.0,581.0,188.55,153.44
2016,5,14,9,30,333.0,347.0,2.2,18.0,610.0,195.38,158.75
2016,5,14,9,45,437.5,324.0,2.25,18.5,683.5,188.89,137.53
2016,5,14,10,0,542.0,301.0,2.3,19.0,757.0,224.03,151.87
2016,5,14,10,15,722.0,210.5,2.35,19.0,838.5,241.95,155.69
2016,5,14,10,30,902.0,120.0,2.4,19.0,920.0,292.5,190.5
2016,5,14,10,45,906.5,120.5,2.5,19.5,939.5,348.99,239.48
2016,5,14,11,0,911.0,121.0,2.6,20.0,959.0,405.48,288.79
2016,5,14,11,15,693.0,255.0,2.65,20.0,897.5,452.92,333.94
2016,5,14,11,30,475.0,389.0,2.7,20.0,836.0,489.09,366.41
2016,5,14,11,45,397.0,420.5,2.8,20.0,795.5,510.85,385.28
2016,5,14,12,0,319.0,452.0,2.9,20.0,755.0,520.69,394.25
2016,5,14,12,15,614.5,289.0,2.95,20.0,870.5,614.08,467.08
2016,5,14,12,30,910.0,126.0,3.0,20.0,986.0,716.22,546.49
2016,5,14,12,45,898.5,131.5,3.1,20.0,973.0,758.14,578.46
2016,5,14,13,0,887.0,137.0,3.2,20.0,960.0,797.19,608.2
2016,5,14,13,15,462.5,257.0,3.25,20.0,685.5,617.63,474.96
2016,5,14,13,30,38.0,377.0,3.3,20.0,411.0,351.23,269.42
2016,5,14,13,45,38.5,366.0,3.4,20.0,400.0,348.69,268.93
2016,5,14,14,0,39.0,355.0,3.5,20.0,389.0,345.66,267.19
2016,5,14,14,15,444.5,241.5,3.55,20.0,599.5,679.55,527.83
2016,5,14,14,30,850.0,128.0,3.6,20.0,810.0,956.14,726.1
2016,5,14,14,45,837.5,126.5,3.7,20.0,772.0,978.92,741.36
2016,5,14,15,0,825.0,125.0,3.8,20.0,734.0,983.92,746.75
2016,5,14,15,15,810.5,122.0,3.8,19.5,691.5,981.48,748.15
2016,5,14,15,30,796.0,119.0,3.8,19.0,649.0,975.27,747.17
2016,5,14,15,45,777.5,115.5,3.85,19.0,602.0,960.76,739.49
2016,5,14,16,0,759.0,112.0,3.9,19.0,555.0,942.71,729.45
2016,5,14,16,15,384.0,139.5,3.8,18.5,363.5,588.85,472.78
2016,5,14,16,30,9.0,167.0,3.7,18.0,172.0,152.86,120.87
2016,5,14,16,45,324.0,130.5,3.65,17.5,262.5,519.95,426.97
2016,5,14,17,0,639.0,94.0,3.6,17.0,353.0,798.09,640.89
2016,5,14,17,15,594.0,87.5,3.4,16.5,301.5,737.3,595.38
2016,5,14,17,30,549.0,81.0,3.2,16.0,250.0,675.5,550.0
2016,5,14,17,45,484.0,72.5,3.05,15.5,201.0,592.04,486.07
2016,5,14,18,0,419.0,64.0,2.9,15.0,152.0,509.48,419.94
2016,5,14,18,15,326.0,52.0,2.6,14.5,109.0,397.99,327.23
2016,5,14,18,30,233.0,40.0,2.3,14.0,66.0,297.99,238.3
2016,5,14,18,45,116.5,20.0,2.05,14.0,33.0,156.02,79.62
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.0,22.5,12.56,0.0
2016,5,15,5,30,145.0,33.0,2.2,12.0,45.0,24.75,14.1
2016,5,15,5,45,252.0,46.5,2.4,12.5,85.5,34.96,24.93
2016,5,15,6,0,359.0,60.0,2.6,13.0,126.0,45.23,34.59
2016,5,15,6,15,430.0,70.0,2.55,13.5,174.0,52.83,41.64
2016,5,15,6,30,501.0,80.0,2.5,14.0,222.0,62.77,50.56
2016,5,15,6,45,555.5,86.5,2.45,14.5,273.5,67.18,54.36
2016,5,15,7,0,610.0,93.0,2.4,15.0,325.0,71.59,58.03
2016,5,15,7,15,646.5,99.0,2.35,15.0,376.5,75.3,61.12
2016,5,15,7,30,683.0,105.0,2.3,15.0,428.0,78.93,64.08
2016,5,15,7,45,714.5,107.5,2.25,15.5,479.0,80.09,64.73
2016,5,15,8,0,746.0,110.0,2.2,16.0,530.0,81.28,65.41
2016,5,15,8,15,766.5,114.0,2.15,16.5,577.5,90.05,72.61
2016,5,15,8,30,787.0,118.0,2.1,17.0,625.0,91.86,73.77
2016,5,15,8,45,805.5,119.5,2.1,17.5,670.0,91.94,73.49
2016,5,15,9,0,824.0,121.0,2.1,18.0,715.0,92.0,73.2
2016,5,15,9,15,836.0,123.0,2.1,18.0,753.5,92.11,73.12
2016,5,15,9,30,848.0,125.0,2.1,18.0,792.0,102.26,81.53
2016,5,15,9,45,871.5,118.5,2.15,18.5,829.0,125.1,78.2
2016,5,15,10,0,895.0,112.0,2.2,19.0,866.0,178.0,102.05
2016,5,15,10,15,901.0,113.5,2.3,19.0,893.0,234.65,142.56
2016,5,15,10,30,907.0,115.0,2.4,19.0,920.0,291.89,189.96
2016,5,15,10,45,910.5,116.5,2.5,19.5,940.0,348.78,239.33
2016,5,15,11,0,914.0,118.0,2.6,20.0,960.0,405.58,288.92
2016,5,15,11,15,917.0,118.5,2.75,20.0,973.0,461.29,337.68
2016,5,15,11,30,920.0,119.0,2.9,20.0,986.0,516.45,385.02
2016,5,15,11,45,919.5,120.0,3.1,20.5,990.5,569.39,428.9
2016,5,15,12,0,919.0,121.0,3.3,21.0,995.0,621.05,470.58
2016,5,15,12,15,918.5,121.0,3.45,20.5,992.5,670.53,511.33
2016,5,15,12,30,918.0,121.0,3.6,20.0,990.0,718.25,550.09
2016,5,15,12,45,922.0,117.0,3.75,20.0,981.5,764.05,585.89
2016,5,15,13,0,926.0,113.0,3.9,20.0,973.0,807.71,619.13
2016,5,15,13,15,922.5,112.0,4.0,20.0,955.5,845.56,646.36
2016,5,15,13,30,919.0,111.0,4.1,20.0,938.0,880.43,671.52
2016,5,15,13,45,913.5,110.5,4.2,20.0,913.0,910.89,693.66
2016,5,15,14,0,908.0,110.0,4.3,20.0,888.0,938.02,713.59
2016,5,15,14,15,901.0,108.5,4.3,19.5,856.5,959.34,730.51
2016,5,15,14,30,894.0,107.0,4.3,19.0,825.0,977.06,745.16
2016,5,15,14,45,885.0,104.5,4.3,19.0,788.0,988.13,754.02
2016,5,15,15,0,876.0,102.0,4.3,19.0,751.0,995.46,760.51
2016,5,15,15,15,863.5,100.0,4.3,18.5,708.5,996.13,764.07
2016,5,15,15,30,851.0,98.0,4.3,18.0,666.0,993.12,765.32
2016,5,15,15,45,833.5,95.5,4.35,18.0,619.0,994.15,768.35
2016,5,15,16,0,816.0,93.0,4.4,18.0,572.0,978.3,759.95
2016,5,15,16,15,793.5,89.5,4.35,17.5,521.5,952.67,745.32
2016,5,15,16,30,771.0,86.0,4.3,17.0,471.0,923.85,728.4
2016,5,15,16,45,737.0,83.0,4.25,16.5,418.5,881.13,701.11
2016,5,15,17,0,703.0,80.0,4.2,16.0,366.0,842.78,676.43
2016,5,15,17,15,661.0,74.5,4.0,15.5,314.0,785.35,635.92
2016,5,15,17,30,619.0,69.0,3.8,15.0,262.0,726.83,593.21
2016,5,15,17,45,553.0,63.0,3.65,15.0,211.0,644.6,529.39
2016,5,15,18,0,487.0,57.0,3.5,15.0,160.0,563.36,463.64
2016,5,15,18,15,394.0,47.0,3.2,14.5,115.5,455.31,373.92
2016,5,15,18,30,301.0,37.0,2.9,14.0,71.0,352.04,282.71
2016,5,15,18,45,166.5,23.0,2.65,13.5,40.0,204.01,115.1
2016,5,15,19,0,32.0,9.0,2.4,13.0,9.0,31.55,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,16.0,1.7,12.0,23.0,12.15,0.0
2016,5,16,5,30,163.0,32.0,1.8,12.0,46.0,24.11,13.83
2016,5,16,5,45,258.5,46.0,1.95,12.5,86.0,34.65,24.71
2016,5,16,6,0,354.0,60.0,2.1,13.0,126.0,45.2,34.59
2016,5,16,6,15,424.0,70.0,2.05,13.5,173.5,52.77,41.61
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,62.64,50.45
2016,5,16,6,45,543.5,88.0,2.0,14.5,271.5,68.07,55.15
2016,5,16,7,0,593.0,96.0,2.0,15.0,322.0,73.41,59.63
2016,5,16,7,15,629.0,102.0,2.05,15.5,373.0,77.01,62.48
2016,5,16,7,30,665.0,108.0,2.1,16.0,424.0,80.52,65.2
2016,5,16,7,45,696.5,111.0,2.15,16.5,474.5,81.9,66.03
2016,5,16,8,0,728.0,114.0,2.2,17.0,525.0,83.28,66.86
2016,5,16,8,15,748.5,118.0,2.25,17.0,572.5,92.19,74.29
2016,5,16,8,30,769.0,122.0,2.3,17.0,620.0,93.87,75.49
2016,5,16,8,45,789.5,123.0,2.4,17.5,664.5,93.57,74.88
2016,5,16,9,0,810.0,124.0,2.5,18.0,709.0,93.29,74.3
2016,5,16,9,15,821.5,126.0,2.55,18.5,747.0,93.29,73.99
2016,5,16,9,30,833.0,128.0,2.6,19.0,785.0,93.22,73.63
2016,5,16,9,45,855.5,122.5,2.65,19.5,821.5,127.23,79.37
2016,5,16,10,0,878.0,117.0,2.7,20.0,858.0,179.65,103.52
2016,5,16,10,15,884.5,118.5,2.75,20.0,885.0,235.39,143.46
2016,5,16,10,30,891.0,120.0,2.8,20.0,912.0,291.79,190.11
2016,5,16,10,45,895.0,121.0,2.9,20.5,931.5,347.61,238.5
2016,5,16,11,0,899.0,122.0,3.0,21.0,951.0,403.4,287.18
2016,5,16,11,15,902.0,122.5,3.05,21.0,964.0,458.27,335.01
2016,5,16,11,30,905.0,123.0,3.1,21.0,977.0,512.61,381.38
2016,5,16,11,45,905.5,123.5,3.2,21.5,982.0,564.95,424.41
2016,5,16,12,0,906.0,124.0,3.3,22.0,987.0,616.14,465.28
2016,5,16,12,15,906.0,124.0,3.4,22.0,984.5,665.3,504.48
2016,5,16,12,30,906.0,124.0,3.5,22.0,982.0,712.79,541.59
2016,5,16,12,45,905.5,122.5,3.6,22.0,972.5,756.85,575.57
2016,5,16,13,0,905.0,121.0,3.7,22.0,963.0,798.59,607.15
2016,5,16,13,15,901.5,120.5,3.75,22.0,945.5,836.25,633.8
2016,5,16,13,30,898.0,120.0,3.8,22.0,928.0,871.02,658.42
2016,5,16,13,45,896.5,116.5,3.85,22.0,904.5,901.76,680.28
2016,5,16,14,0,895.0,113.0,3.9,22.0,881.0,929.27,700.0
2016,5,16,14,15,888.0,111.5,3.9,22.0,850.0,950.3,715.13
2016,5,16,14,30,881.0,110.0,3.9,22.0,819.0,967.77,727.99
2016,5,16,14,45,872.0,107.5,3.95,22.0,782.0,978.66,736.87
2016,5,16,15,0,863.0,105.0,4.0,22.0,745.0,985.84,743.46
2016,5,16,15,15,850.0,103.0,3.95,21.5,703.0,985.91,746.24
2016,5,16,15,30,837.0,101.0,3.9,21.0,661.0,995.81,755.97
2016,5,16,15,45,816.0,99.5,3.9,20.5,613.5,981.16,749.32
2016,5,16,16,0,795.0,98.0,3.9,20.0,566.0,962.97,740.44
2016,5,16,16,15,772.5,94.5,3.8,19.5,516.5,937.42,725.79
2016,5,16,16,30,750.0,91.0,3.7,19.0,467.0,908.72,708.83
2016,5,16,16,45,713.0,88.5,3.65,19.0,414.5,870.52,683.77
2016,5,16,17,0,676.0,86.0,3.6,19.0,362.0,824.23,652.41
2016,5,16,17,15,633.5,80.0,3.45,18.0,310.5,766.06,613.31
2016,5,16,17,30,591.0,74.0,3.3,17.0,259.0,706.84,571.82
2016,5,16,17,45,526.5,67.0,3.2,16.5,209.0,625.14,510.18
2016,5,16,18,0,462.0,60.0,3.1,16.0,159.0,544.37,446.33
2016,5,16,18,15,370.0,49.5,2.9,15.5,115.0,437.14,358.02
2016,5,16,18,30,278.0,39.0,2.7,15.0,71.0,332.65,267.05
2016,5,16,18,45,152.5,24.0,2.5,14.5,40.5,195.76,116.96
2016,5,16,19,0,27.0,9.0,2.3,14.0,10.0,27.74,0.0
2016,5,16,19,15,13.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,1.2,11.5,26.0,11.5,0.0
2016,5,17,5,30,241.0,30.0,1.4,12.0,52.0,24.45,14.31
2016,5,17,5,45,347.5,40.5,1.65,13.0,94.5,32.94,23.21
2016,5,17,6,0,454.0,51.0,1.9,14.0,137.0,41.46,31.17
2016,5,17,6,15,521.5,59.0,1.95,14.5,186.5,47.7,36.95
2016,5,17,6,30,589.0,67.0,2.0,15.0,236.0,53.93,42.53
2016,5,17,6,45,640.0,71.5,2.1,16.0,288.5,57.37,45.38
2016,5,17,7,0,691.0,76.0,2.2,17.0,341.0,60.87,48.17
2016,5,17,7,15,724.5,81.0,2.35,17.5,394.0,69.69,55.61
2016,5,17,7,30,758.0,86.0,2.5,18.0,447.0,73.38,58.5
2016,5,17,7,45,786.0,88.5,2.7,19.0,499.0,75.12,59.56
2016,5,17,8,0,814.0,91.0,2.9,20.0,551.0,76.85,60.59
2016,5,17,8,15,832.5,94.0,2.95,20.5,599.5,78.63,61.77
2016,5,17,8,30,851.0,97.0,3.0,21.0,648.0,89.22,70.4
2016,5,17,8,45,866.5,99.0,3.1,21.5,693.0,90.7,71.3
2016,5,17,9,0,882.0,101.0,3.2,22.0,738.0,92.04,72.09
2016,5,17,9,15,892.5,103.0,3.25,22.5,778.0,93.07,72.64
2016,5,17,9,30,903.0,105.0,3.3,23.0,818.0,93.95,73.07
2016,5,17,9,45,910.5,106.5,3.35,23.5,851.5,123.74,73.72
2016,5,17,10,0,918.0,108.0,3.4,24.0,885.0,180.84,101.2
2016,5,17,10,15,924.0,109.5,3.35,24.0,912.0,238.63,142.25
2016,5,17,10,30,930.0,111.0,3.3,24.0,939.0,296.99,190.0
2016,5,17,10,45,933.5,112.0,3.25,24.5,959.0,354.69,239.34
2016,5,17,11,0,937.0,113.0,3.2,25.0,979.0,412.27,288.75
2016,5,17,11,15,939.5,113.5,3.15,25.0,991.5,468.81,337.18
2016,5,17,11,30,942.0,114.0,3.1,25.0,1004.0,524.71,383.95
2016,5,17,11,45,941.5,114.5,3.05,25.5,1008.5,578.22,426.82
2016,5,17,12,0,941.0,115.0,3.0,26.0,1013.0,630.41,467.23
2016,5,17,12,15,940.5,115.0,2.95,26.0,1009.5,680.69,505.91
2016,5,17,12,30,940.0,115.0,2.9,26.0,1006.0,729.16,542.25
2016,5,17,12,45,939.0,113.5,2.85,26.0,995.5,774.05,575.23
2016,5,17,13,0,938.0,112.0,2.8,26.0,985.0,816.49,605.23
2016,5,17,13,15,934.0,111.0,2.75,26.0,967.0,854.3,630.45
2016,5,17,13,30,930.0,110.0,2.7,26.0,949.0,889.06,653.51
2016,5,17,13,45,923.5,109.5,2.7,26.0,923.5,918.92,673.64
2016,5,17,14,0,917.0,109.0,2.7,26.0,898.0,945.36,691.57
2016,5,17,14,15,909.5,107.5,2.7,26.0,866.0,966.37,706.05
2016,5,17,14,30,902.0,106.0,2.7,26.0,834.0,983.74,718.3
2016,5,17,14,45,891.5,104.5,2.7,26.0,796.0,994.5,726.43
2016,5,17,15,0,881.0,103.0,2.7,26.0,758.0,1001.51,732.35
2016,5,17,15,15,868.0,100.5,2.7,25.5,715.0,1001.18,735.14
2016,5,17,15,30,855.0,98.0,2.7,25.0,672.0,997.13,735.73
2016,5,17,15,45,839.0,95.0,2.7,25.0,625.0,999.08,739.03
2016,5,17,16,0,823.0,92.0,2.7,25.0,578.0,984.15,731.28
2016,5,17,16,15,800.5,88.5,2.65,24.5,527.5,958.5,717.54
2016,5,17,16,30,778.0,85.0,2.6,24.0,477.0,929.66,701.59
2016,5,17,16,45,749.0,81.0,2.55,23.5,425.0,890.69,678.42
2016,5,17,17,0,720.0,77.0,2.5,23.0,373.0,849.2,652.97
2016,5,17,17,15,680.0,72.0,2.35,22.0,320.5,800.24,621.84
2016,5,17,17,30,640.0,67.0,2.2,21.0,268.0,744.03,584.13
2016,5,17,17,45,579.0,60.5,2.1,20.0,217.5,665.35,528.25
2016,5,17,18,0,518.0,54.0,2.0,19.0,167.0,587.59,469.97
2016,5,17,18,15,429.5,45.0,1.85,18.0,121.5,484.0,388.1
2016,5,17,18,30,341.0,36.0,1.7,17.0,76.0,384.9,304.21
2016,5,17,18,45,203.0,23.0,1.6,16.5,43.5,240.2,149.93
2016,5,17,19,0,65.0,10.0,1.5,16.0,11.0,57.62,0.0
2016,5,17,19,15,32.5,5.0,1.4,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,12.5,25.5,12.2,0.0
2016,5,18,5,30,207.0,32.0,2.2,13.0,51.0,24.3,14.26
2016,5,18,5,45,308.0,44.0,2.45,14.0,92.5,33.56,23.66
2016,5,18,6,0,409.0,56.0,2.7,15.0,134.0,45.07,34.21
2016,5,18,6,15,476.5,65.0,2.6,15.5,182.5,51.86,40.47
2016,5,18,6,30,544.0,74.0,2.5,16.0,231.0,58.6,46.48
2016,5,18,6,45,593.5,80.0,2.45,16.5,282.5,62.83,50.09
2016,5,18,7,0,643.0,86.0,2.4,17.0,334.0,67.05,53.58
2016,5,18,7,15,677.0,91.5,2.3,17.5,385.5,70.61,56.4
2016,5,18,7,30,711.0,97.0,2.2,18.0,437.0,74.08,59.1
2016,5,18,7,45,738.0,100.5,2.1,19.0,487.5,82.38,65.77
2016,5,18,8,0,765.0,104.0,2.0,20.0,538.0,84.38,66.97
2016,5,18,8,15,784.0,107.5,1.95,20.5,585.5,86.1,68.07
2016,5,18,8,30,803.0,111.0,1.9,21.0,633.0,87.72,69.08
2016,5,18,8,45,819.0,113.5,1.9,21.5,677.0,88.52,69.42
2016,5,18,9,0,835.0,116.0,1.9,22.0,721.0,89.24,69.7
2016,5,18,9,15,846.0,118.0,1.95,22.5,759.5,99.4,77.84
2016,5,18,9,30,857.0,120.0,2.0,23.0,798.0,99.99,77.99
2016,5,18,9,45,869.0,119.5,2.1,23.5,832.0,128.7,77.88
2016,5,18,10,0,881.0,119.0,2.2,24.0,866.0,183.03,103.95
2016,5,18,10,15,887.0,120.5,2.3,24.5,892.5,238.74,143.21
2016,5,18,10,30,893.0,122.0,2.4,25.0,919.0,295.03,188.67
2016,5,18,10,45,895.5,124.0,2.5,25.5,938.0,350.97,236.14
2016,5,18,11,0,898.0,126.0,2.6,26.0,957.0,406.74,283.7
2016,5,18,11,15,900.0,127.0,2.65,26.0,969.0,461.36,330.21
2016,5,18,11,30,902.0,128.0,2.7,26.0,981.0,515.39,375.21
2016,5,18,11,45,900.5,129.5,2.8,26.0,985.0,567.15,417.55
2016,5,18,12,0,899.0,131.0,2.9,26.0,989.0,617.62,457.84
2016,5,18,12,15,898.5,131.0,2.95,26.0,986.5,666.21,495.61
2016,5,18,12,30,898.0,131.0,3.0,26.0,984.0,713.12,531.29
2016,5,18,12,45,896.0,130.0,3.05,26.0,973.5,756.26,563.63
2016,5,18,13,0,894.0,129.0,3.1,26.0,963.0,797.04,593.76
2016,5,18,13,15,890.0,128.0,3.15,26.0,945.0,833.62,619.08
2016,5,18,13,30,886.0,127.0,3.2,26.0,927.0,867.29,642.38
2016,5,18,13,45,883.0,124.5,3.25,26.0,903.5,897.42,663.33
2016,5,18,14,0,880.0,122.0,3.3,26.0,880.0,924.34,682.21
2016,5,18,14,15,872.5,120.0,3.3,25.5,848.5,944.25,697.56
2016,5,18,14,30,865.0,118.0,3.3,25.0,817.0,960.59,710.77
2016,5,18,14,45,857.0,115.0,3.35,25.0,780.5,971.83,719.74
2016,5,18,15,0,849.0,112.0,3.4,25.0,744.0,979.44,726.51
2016,5,18,15,15,836.0,109.5,3.4,24.5,702.0,992.74,738.37
2016,5,18,15,30,823.0,107.0,3.4,24.0,660.0,988.67,738.78
2016,5,18,15,45,803.5,104.5,3.4,23.5,613.0,974.34,732.57
2016,5,18,16,0,784.0,102.0,3.4,23.0,566.0,956.47,724.08
2016,5,18,16,15,761.5,98.5,3.3,22.0,517.0,930.97,711.04
2016,5,18,16,30,739.0,95.0,3.2,21.0,468.0,902.35,695.67
2016,5,18,16,45,705.5,91.0,3.1,20.5,416.0,866.26,673.41
2016,5,18,17,0,672.0,87.0,3.0,20.0,364.0,821.51,644.47
2016,5,18,17,15,630.0,81.0,2.9,19.0,313.0,763.93,606.5
2016,5,18,17,30,588.0,75.0,2.8,18.0,262.0,705.27,566.17
2016,5,18,17,45,532.0,67.0,2.75,17.5,212.5,630.3,510.59
2016,5,18,18,0,476.0,59.0,2.7,17.0,163.0,556.0,452.72
2016,5,18,18,15,388.0,48.5,2.65,16.5,119.0,451.99,368.33
2016,5,18,18,30,300.0,38.0,2.6,16.0,75.0,352.54,282.81
2016,5,18,18,45,176.0,24.0,2.6,15.5,43.5,216.12,141.32
2016,5,18,19,0,52.0,10.0,2.6,15.0,12.0,47.69,0.0
2016,5,18,19,15,26.0,5.0,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.5,4.25,11.0,27.0,14.01,0.0
2016,5,19,5,30,175.0,37.0,4.4,11.0,54.0,27.75,17.37
2016,5,19,5,45,277.0,50.5,4.55,11.5,95.5,37.94,27.77
2016,5,19,6,0,379.0,64.0,4.7,12.0,137.0,48.17,37.4
2016,5,19,6,15,448.0,74.0,4.75,12.0,185.5,55.73,44.52
2016,5,19,6,30,517.0,84.0,4.8,12.0,234.0,65.85,53.73
2016,5,19,6,45,567.5,91.0,4.9,12.5,285.0,70.5,57.76
2016,5,19,7,0,618.0,98.0,5.0,13.0,336.0,75.12,61.63
2016,5,19,7,15,653.0,103.5,4.85,13.0,387.5,78.36,64.31
2016,5,19,7,30,688.0,109.0,4.7,13.0,439.0,81.53,66.88
2016,5,19,7,45,720.0,111.5,4.55,13.5,490.0,82.62,67.47
2016,5,19,8,0,752.0,114.0,4.4,14.0,541.0,83.74,68.08
2016,5,19,8,15,773.0,117.5,4.35,14.5,589.5,92.35,75.19
2016,5,19,8,30,794.0,121.0,4.3,15.0,638.0,93.77,76.04
2016,5,19,8,45,815.0,122.0,4.3,15.5,684.0,93.55,75.49
2016,5,19,9,0,836.0,123.0,4.3,16.0,730.0,93.34,74.98
2016,5,19,9,15,671.0,202.5,4.3,16.0,706.5,121.64,98.89
2016,5,19,9,30,506.0,282.0,4.3,16.0,683.0,157.05,128.54
2016,5,19,9,45,691.5,209.0,4.3,16.5,781.5,146.8,98.27
2016,5,19,10,0,877.0,136.0,4.3,17.0,880.0,192.03,114.4
2016,5,19,10,15,885.0,137.5,4.25,17.0,908.5,248.07,155.54
2016,5,19,10,30,893.0,139.0,4.2,17.0,937.0,304.93,203.35
2016,5,19,10,45,904.5,137.0,4.2,17.5,960.0,361.58,252.89
2016,5,19,11,0,916.0,135.0,4.2,18.0,983.0,418.96,303.33
2016,5,19,11,15,919.0,135.5,4.2,18.0,996.5,474.81,352.71
2016,5,19,11,30,922.0,136.0,4.2,18.0,1010.0,530.15,400.59
2016,5,19,11,45,922.5,137.0,4.25,18.0,1015.0,583.81,446.12
2016,5,19,12,0,923.0,138.0,4.3,18.0,1020.0,636.36,489.64
2016,5,19,12,15,922.5,138.0,4.3,18.0,1017.0,686.28,529.93
2016,5,19,12,30,922.0,138.0,4.3,18.0,1014.0,734.5,567.98
2016,5,19,12,45,925.5,133.5,4.35,18.0,1005.0,780.24,603.8
2016,5,19,13,0,929.0,129.0,4.4,18.0,996.0,823.76,637.32
2016,5,19,13,15,925.0,128.0,4.45,18.0,978.0,861.72,664.78
2016,5,19,13,30,921.0,127.0,4.5,18.0,960.0,896.66,690.12
2016,5,19,13,45,688.5,233.0,4.55,18.0,846.0,848.9,655.39
2016,5,19,14,0,456.0,339.0,4.6,18.0,732.0,760.99,588.5
2016,5,19,14,15,484.0,315.0,4.7,17.5,719.0,786.97,611.62
2016,5,19,14,30,512.0,291.0,4.8,17.0,706.0,810.97,632.88
2016,5,19,14,45,691.5,204.5,4.9,17.0,737.0,926.17,721.83
2016,5,19,15,0,871.0,118.0,5.0,17.0,768.0,1007.61,780.96
2016,5,19,15,15,857.0,115.5,4.9,16.5,724.5,1020.75,792.06
2016,5,19,15,30,843.0,113.0,4.8,16.0,681.0,1015.97,791.19
2016,5,19,15,45,818.5,112.5,4.75,16.0,632.0,999.04,780.92
2016,5,19,16,0,794.0,112.0,4.7,16.0,583.0,978.41,768.2
2016,5,19,16,15,625.0,139.5,4.7,15.5,490.5,848.18,677.62
2016,5,19,16,30,456.0,167.0,4.7,15.0,398.0,697.5,567.65
2016,5,19,16,45,485.0,141.0,4.75,14.5,363.0,694.85,570.36
2016,5,19,17,0,514.0,115.0,4.8,14.0,328.0,687.96,568.08
2016,5,19,17,15,454.5,112.5,4.7,13.5,282.0,622.15,518.57
2016,5,19,17,30,395.0,110.0,4.6,13.0,236.0,556.91,468.15
2016,5,19,17,45,344.0,95.5,4.6,12.5,191.0,484.87,410.2
2016,5,19,18,0,293.0,81.0,4.6,12.0,146.0,414.14,350.92
2016,5,19,18,15,227.5,64.0,4.55,12.0,107.0,309.4,260.77
2016,5,19,18,30,162.0,47.0,4.5,12.0,68.0,228.71,187.64
2016,5,19,18,45,81.0,29.0,4.45,12.0,39.5,132.66,89.06
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,4.45,11.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.5,14.37,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,55.0,28.45,18.1
2016,5,20,5,45,279.0,51.0,4.4,11.0,97.0,38.3,28.19
2016,5,20,6,0,387.0,64.0,4.5,11.0,139.0,48.24,37.64
2016,5,20,6,15,457.0,73.5,4.5,11.5,188.0,58.25,46.88
2016,5,20,6,30,527.0,83.0,4.5,12.0,237.0,65.16,53.11
2016,5,20,6,45,580.0,89.5,4.5,12.5,289.0,69.53,56.89
2016,5,20,7,0,633.0,96.0,4.5,13.0,341.0,73.9,60.54
2016,5,20,7,15,668.5,101.5,4.5,13.0,393.5,77.23,63.29
2016,5,20,7,30,704.0,107.0,4.5,13.0,446.0,80.49,65.95
2016,5,20,7,45,733.5,110.5,4.5,13.5,497.0,82.24,67.13
2016,5,20,8,0,763.0,114.0,4.5,14.0,548.0,83.97,68.27
2016,5,20,8,15,782.5,117.5,4.5,14.0,596.5,92.55,75.52
2016,5,20,8,30,802.0,121.0,4.5,14.0,645.0,93.94,76.49
2016,5,20,8,45,543.5,223.0,4.5,14.5,589.0,136.71,112.85
2016,5,20,9,0,285.0,325.0,4.5,15.0,533.0,187.47,155.28
2016,5,20,9,15,205.5,352.0,4.55,15.0,506.0,209.42,173.27
2016,5,20,9,30,126.0,379.0,4.6,15.0,479.0,217.75,179.86
2016,5,20,9,45,509.5,251.5,4.7,15.0,681.0,162.42,115.35
2016,5,20,10,0,893.0,124.0,4.8,15.0,883.0,188.85,112.02
2016,5,20,10,15,899.0,125.5,4.8,15.0,910.0,245.19,154.07
2016,5,20,10,30,905.0,127.0,4.8,15.0,937.0,302.12,202.7
2016,5,20,10,45,685.0,253.5,4.85,15.0,874.0,357.25,259.22
2016,5,20,11,0,465.0,380.0,4.9,15.0,811.0,405.41,306.81
2016,5,20,11,15,393.0,418.0,4.9,15.0,785.5,443.06,340.24
2016,5,20,11,30,321.0,456.0,4.9,15.0,760.0,465.84,360.76
2016,5,20,11,45,621.0,293.5,4.95,15.0,886.0,536.79,417.53
2016,5,20,12,0,921.0,131.0,5.0,15.0,1012.0,630.82,493.9
2016,5,20,12,15,920.5,131.0,4.95,15.0,1009.5,680.39,534.5
2016,5,20,12,30,920.0,131.0,4.9,15.0,1007.0,728.25,572.98
2016,5,20,12,45,917.5,130.5,4.9,15.0,996.5,772.33,608.04
2016,5,20,13,0,915.0,130.0,4.9,15.0,986.0,813.99,640.61
2016,5,20,13,15,911.0,129.0,4.9,15.0,968.0,851.38,668.0
2016,5,20,13,30,907.0,128.0,4.9,15.0,950.0,885.81,693.19
2016,5,20,13,45,467.5,231.0,4.9,15.0,654.0,654.26,519.06
2016,5,20,14,0,28.0,334.0,4.9,15.0,358.0,315.59,248.92
2016,5,20,14,15,27.5,322.5,4.9,15.0,345.5,309.79,245.54
2016,5,20,14,30,27.0,311.0,4.9,15.0,333.0,303.56,241.09
2016,5,20,14,45,26.0,297.0,4.9,15.0,317.5,293.97,233.99
2016,5,20,15,0,25.0,283.0,4.9,15.0,302.0,262.01,209.11
2016,5,20,15,15,426.0,198.5,4.85,14.5,487.5,674.4,545.22
2016,5,20,15,30,827.0,114.0,4.8,14.0,673.0,1000.77,788.92
2016,5,20,15,45,805.0,112.5,4.75,14.0,625.0,985.15,777.07
2016,5,20,16,0,783.0,111.0,4.7,14.0,577.0,965.92,765.17
2016,5,20,16,15,759.0,107.0,4.6,13.5,527.0,938.34,748.29
2016,5,20,16,30,735.0,103.0,4.5,13.0,477.0,915.3,734.65
2016,5,20,16,45,699.0,99.5,4.4,13.0,424.5,870.93,703.66
2016,5,20,17,0,663.0,96.0,4.3,13.0,372.0,824.33,670.62
2016,5,20,17,15,619.0,89.5,4.15,12.5,320.0,764.22,627.42
2016,5,20,17,30,575.0,83.0,4.0,12.0,268.0,702.99,582.27
2016,5,20,17,45,510.5,75.5,3.85,12.0,217.5,620.67,517.59
2016,5,20,18,0,446.0,68.0,3.7,12.0,167.0,538.96,450.85
2016,5,20,18,15,355.0,56.5,3.45,11.5,122.5,428.73,358.67
2016,5,20,18,30,264.0,45.0,3.2,11.0,78.0,329.69,271.4
2016,5,20,18,45,147.0,29.0,3.0,11.0,46.0,205.64,144.57
2016,5,20,19,0,30.0,13.0,2.8,11.0,14.0,33.22,0.0
2016,5,20,19,15,15.0,6.5,2.8,11.0,7.0,5.11,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,54.5,18.0,1.65,11.0,23.5,13.71,0.0
2016,5,21,5,30,109.0,36.0,1.8,11.0,47.0,26.81,16.88
2016,5,21,5,45,169.5,53.5,2.0,11.5,81.5,39.46,29.21
2016,5,21,6,0,230.0,71.0,2.2,12.0,116.0,52.0,40.87
2016,5,21,6,15,271.5,88.5,2.25,12.0,156.5,64.21,52.13
2016,5,21,6,30,313.0,106.0,2.3,12.0,197.0,76.19,62.97
2016,5,21,6,45,355.5,116.0,2.4,12.5,239.5,81.59,67.6
2016,5,21,7,0,398.0,126.0,2.5,13.0,282.0,87.86,72.86
2016,5,21,7,15,219.5,157.0,2.55,13.0,244.5,105.72,88.35
2016,5,21,7,30,41.0,188.0,2.6,13.0,207.0,128.08,107.55
2016,5,21,7,45,144.5,215.5,2.7,13.5,296.0,141.34,118.42
2016,5,21,8,0,248.0,243.0,2.8,14.0,385.0,151.74,126.71
2016,5,21,8,15,127.5,220.5,2.85,14.0,294.0,144.49,120.1
2016,5,21,8,30,7.0,198.0,2.9,14.0,203.0,143.64,119.05
2016,5,21,8,45,7.0,201.0,3.0,14.5,206.0,146.24,120.72
2016,5,21,9,0,7.0,204.0,3.1,15.0,209.0,148.72,122.31
2016,5,21,9,15,15.0,249.0,3.15,15.0,261.0,177.94,146.62
2016,5,21,9,30,23.0,294.0,3.2,15.0,313.0,206.06,169.74
2016,5,21,9,45,16.5,262.5,3.25,15.0,276.5,188.99,148.02
2016,5,21,10,0,10.0,231.0,3.3,15.0,240.0,170.4,132.97
2016,5,21,10,15,11.5,245.0,3.3,15.0,255.5,181.95,141.96
2016,5,21,10,30,13.0,259.0,3.3,15.0,271.0,193.86,151.25
2016,5,21,10,45,17.5,299.0,3.3,15.0,315.5,224.81,175.53
2016,5,21,11,0,22.0,339.0,3.3,15.0,360.0,256.81,200.48
2016,5,21,11,15,19.5,323.5,3.25,15.0,342.5,248.61,194.09
2016,5,21,11,30,17.0,308.0,3.2,15.0,325.0,239.51,187.06
2016,5,21,11,45,102.5,396.0,3.2,15.0,495.0,345.47,269.52
2016,5,21,12,0,188.0,484.0,3.2,15.0,665.0,469.84,364.35
2016,5,21,12,15,190.5,482.5,3.2,15.0,665.0,490.97,380.56
2016,5,21,12,30,193.0,481.0,3.2,15.0,665.0,511.83,396.91
2016,5,21,12,45,105.5,400.0,3.2,15.0,501.0,404.84,316.08
2016,5,21,13,0,18.0,319.0,3.2,15.0,337.0,264.71,207.11
2016,5,21,13,15,18.5,313.0,3.2,15.0,330.5,262.85,206.27
2016,5,21,13,30,19.0,307.0,3.2,15.0,324.0,260.86,204.97
2016,5,21,13,45,27.5,332.0,3.2,15.0,356.5,307.79,242.13
2016,5,21,14,0,36.0,357.0,3.2,15.0,389.0,344.1,270.69
2016,5,21,14,15,23.0,294.5,3.15,15.0,314.5,279.08,220.07
2016,5,21,14,30,10.0,232.0,3.1,15.0,240.0,196.99,155.22
2016,5,21,14,45,18.0,258.0,3.1,15.0,272.0,229.38,181.86
2016,5,21,15,0,26.0,284.0,3.1,15.0,304.0,285.8,227.12
2016,5,21,15,15,57.5,293.5,3.05,15.0,333.5,333.07,265.91
2016,5,21,15,30,89.0,303.0,3.0,15.0,363.0,382.72,306.34
2016,5,21,15,45,78.0,278.0,2.95,15.0,328.0,350.84,281.78
2016,5,21,16,0,67.0,253.0,2.9,15.0,293.0,317.89,256.43
2016,5,21,16,15,43.5,218.5,2.85,14.5,244.0,259.77,210.5
2016,5,21,16,30,20.0,184.0,2.8,14.0,195.0,180.77,146.42
2016,5,21,16,45,10.0,99.0,2.75,14.0,104.5,88.32,69.77
2016,5,21,17,0,0.0,14.0,2.7,14.0,14.0,10.66,3.5
2016,5,21,17,15,0.0,12.0,2.55,13.5,12.0,9.13,2.22
2016,5,21,17,30,0.0,10.0,2.4,13.0,10.0,7.6,0.92
2016,5,21,17,45,0.0,8.0,2.3,13.0,8.0,6.07,0.0
2016,5,21,18,0,0.0,6.0,2.2,13.0,6.0,4.55,0.0
2016,5,21,18,15,147.0,24.0,1.95,12.5,43.0,184.65,155.84
2016,5,21,18,30,294.0,42.0,1.7,12.0,80.0,349.08,285.86
2016,5,21,18,45,177.5,27.5,1.45,11.5,47.5,227.71,162.95
2016,5,21,19,0,61.0,13.0,1.2,11.0,15.0,57.01,0.0
2016,5,21,19,15,30.5,6.5,1.15,11.0,7.5,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,18.5,1.35,11.0,29.0,14.06,0.0
2016,5,22,5,30,212.0,37.0,1.6,11.0,58.0,27.92,17.93
2016,5,22,5,45,307.5,49.5,1.85,11.5,100.0,37.45,27.47
2016,5,22,6,0,403.0,62.0,2.1,12.0,142.0,47.02,36.46
2016,5,22,6,15,468.5,71.5,2.1,12.0,190.5,56.71,45.44
2016,5,22,6,30,534.0,81.0,2.1,12.0,239.0,63.64,51.76
2016,5,22,6,45,272.5,108.0,2.1,12.5,189.0,77.32,63.81
2016,5,22,7,0,11.0,135.0,2.1,13.0,139.0,97.71,81.55
2016,5,22,7,15,37.0,165.5,2.05,13.5,183.0,114.2,95.54
2016,5,22,7,30,63.0,196.0,2.0,14.0,227.0,132.86,111.17
2016,5,22,7,45,122.5,223.5,1.95,14.5,291.0,144.92,120.89
2016,5,22,8,0,182.0,251.0,1.9,15.0,355.0,160.81,133.72
2016,5,22,8,15,181.0,274.0,1.9,15.0,385.0,172.57,143.21
2016,5,22,8,30,180.0,297.0,1.9,15.0,415.0,183.83,152.21
2016,5,22,8,45,158.5,319.0,1.95,15.5,428.0,193.51,159.58
2016,5,22,9,0,137.0,341.0,2.0,16.0,441.0,202.62,166.43
2016,5,22,9,15,125.5,359.0,2.05,16.0,454.5,209.78,171.97
2016,5,22,9,30,114.0,377.0,2.1,16.0,468.0,216.48,177.15
2016,5,22,9,45,100.0,389.0,2.15,16.5,471.5,245.98,189.38
2016,5,22,10,0,86.0,401.0,2.2,17.0,475.0,263.15,200.89
2016,5,22,10,15,91.5,417.0,2.25,17.0,497.5,284.62,216.69
2016,5,22,10,30,97.0,433.0,2.3,17.0,520.0,307.22,233.93
2016,5,22,10,45,135.0,449.5,2.4,17.0,573.5,329.29,250.13
2016,5,22,11,0,173.0,466.0,2.5,17.0,627.0,369.69,280.91
2016,5,22,11,15,305.5,431.5,2.6,17.0,720.5,415.09,314.65
2016,5,22,11,30,438.0,397.0,2.7,17.0,814.0,478.16,363.09
2016,5,22,11,45,454.5,383.0,2.85,17.0,817.0,514.0,392.46
2016,5,22,12,0,471.0,369.0,3.0,17.0,820.0,550.4,422.06
2016,5,22,12,15,242.5,314.5,3.1,17.0,547.0,400.72,311.45
2016,5,22,12,30,14.0,260.0,3.2,17.0,274.0,211.1,163.52
2016,5,22,12,45,13.0,258.0,3.3,17.0,271.0,210.62,163.68
2016,5,22,13,0,12.0,256.0,3.4,17.0,268.0,209.95,163.29
2016,5,22,13,15,100.5,354.0,3.5,17.0,446.0,387.04,302.88
2016,5,22,13,30,189.0,452.0,3.6,17.0,624.0,558.49,432.92
2016,5,22,13,45,530.5,290.0,3.7,17.0,754.0,757.72,587.4
2016,5,22,14,0,872.0,128.0,3.8,17.0,884.0,922.48,709.01
2016,5,22,14,15,460.5,239.5,3.85,16.5,637.5,691.83,541.36
2016,5,22,14,30,49.0,351.0,3.9,16.0,391.0,363.68,285.59
2016,5,22,14,45,36.0,314.0,3.95,16.0,343.0,320.51,253.36
2016,5,22,15,0,23.0,277.0,4.0,16.0,295.0,254.24,201.5
2016,5,22,15,15,55.0,290.0,3.95,15.5,328.5,326.62,261.04
2016,5,22,15,30,87.0,303.0,3.9,15.0,362.0,380.43,305.44
2016,5,22,15,45,73.0,276.5,3.9,15.0,324.0,343.72,276.86
2016,5,22,16,0,59.0,250.0,3.9,15.0,286.0,305.86,247.31
2016,5,22,16,15,65.5,231.0,3.8,14.5,267.5,297.11,241.99
2016,5,22,16,30,72.0,212.0,3.7,14.0,249.0,287.84,236.12
2016,5,22,16,45,120.5,191.5,3.6,14.0,245.5,341.2,282.01
2016,5,22,17,0,169.0,171.0,3.5,14.0,242.0,369.1,307.14
2016,5,22,17,15,155.0,150.5,3.35,13.5,208.5,333.3,278.96
2016,5,22,17,30,141.0,130.0,3.2,13.0,175.0,296.97,249.85
2016,5,22,17,45,309.0,96.0,3.1,13.0,173.0,452.27,380.87
2016,5,22,18,0,477.0,62.0,3.0,13.0,171.0,560.78,465.88
2016,5,22,18,15,394.5,52.0,2.65,12.5,126.5,462.0,382.8
2016,5,22,18,30,312.0,42.0,2.3,12.0,82.0,366.99,300.23
2016,5,22,18,45,197.5,28.0,2.0,12.0,49.5,245.38,179.16
2016,5,22,19,0,83.0,14.0,1.7,12.0,17.0,74.7,0.0
2016,5,22,19,15,41.5,7.0,1.6,11.5,8.5,35.8,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
