Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,7.5,16.5,2.15,12.0,17.5,12.81,0.0
2016,5,23,5,30,15.0,33.0,2.3,12.0,35.0,24.81,15.3
2016,5,23,5,45,38.5,53.5,2.5,12.0,60.5,39.25,29.01
2016,5,23,6,0,62.0,74.0,2.7,12.0,86.0,53.51,42.24
2016,5,23,6,15,78.0,95.5,2.75,12.0,115.5,67.4,54.99
2016,5,23,6,30,94.0,117.0,2.8,12.0,145.0,81.4,67.62
2016,5,23,6,45,111.0,137.5,2.85,12.5,177.0,94.57,79.13
2016,5,23,7,0,128.0,158.0,2.9,13.0,209.0,107.45,90.14
2016,5,23,7,15,245.5,167.5,2.9,13.5,281.0,112.2,93.84
2016,5,23,7,30,363.0,177.0,2.9,14.0,353.0,119.76,99.91
2016,5,23,7,45,540.0,148.0,2.9,14.5,442.0,101.27,83.35
2016,5,23,8,0,717.0,119.0,2.9,15.0,531.0,85.83,69.55
2016,5,23,8,15,737.0,123.0,2.9,15.0,577.5,87.36,70.67
2016,5,23,8,30,757.0,127.0,2.9,15.0,624.0,96.39,78.23
2016,5,23,8,45,554.0,218.0,2.95,15.5,595.0,134.21,110.13
2016,5,23,9,0,351.0,309.0,3.0,16.0,566.0,181.92,149.7
2016,5,23,9,15,208.0,333.0,3.0,16.0,487.5,201.17,165.28
2016,5,23,9,30,65.0,357.0,3.0,16.0,409.0,221.94,182.08
2016,5,23,9,45,191.5,373.5,3.05,16.0,535.5,229.69,175.13
2016,5,23,10,0,318.0,390.0,3.1,16.0,662.0,256.92,187.91
2016,5,23,10,15,590.0,262.5,3.15,16.0,785.0,251.94,171.31
2016,5,23,10,30,862.0,135.0,3.2,16.0,908.0,297.54,199.27
2016,5,23,10,45,866.5,136.0,3.25,16.5,927.5,351.58,246.89
2016,5,23,11,0,871.0,137.0,3.3,17.0,947.0,405.68,294.73
2016,5,23,11,15,874.0,137.5,3.3,17.0,959.5,458.76,341.64
2016,5,23,11,30,877.0,138.0,3.3,17.0,972.0,511.4,387.14
2016,5,23,11,45,880.5,136.5,3.35,17.0,977.5,562.45,430.39
2016,5,23,12,0,884.0,135.0,3.4,17.0,983.0,612.66,471.92
2016,5,23,12,15,652.5,270.0,3.45,17.0,895.0,625.36,482.03
2016,5,23,12,30,421.0,405.0,3.5,17.0,807.0,614.13,472.51
2016,5,23,12,45,312.5,437.5,3.55,17.0,734.5,589.44,454.28
2016,5,23,13,0,204.0,470.0,3.6,17.0,662.0,550.12,424.4
2016,5,23,13,15,251.5,450.5,3.55,17.0,682.5,601.86,464.31
2016,5,23,13,30,299.0,431.0,3.5,17.0,703.0,646.08,498.19
2016,5,23,13,45,310.0,410.0,3.5,17.0,685.5,658.11,508.11
2016,5,23,14,0,321.0,389.0,3.5,17.0,668.0,668.38,517.01
2016,5,23,14,15,558.5,271.0,3.45,16.5,735.0,813.91,630.08
2016,5,23,14,30,796.0,153.0,3.4,16.0,802.0,943.82,725.68
2016,5,23,14,45,790.5,147.5,3.35,16.0,767.0,954.6,732.97
2016,5,23,15,0,785.0,142.0,3.3,16.0,732.0,961.81,738.94
2016,5,23,15,15,770.5,138.5,3.2,16.0,690.5,958.52,737.46
2016,5,23,15,30,756.0,135.0,3.1,16.0,649.0,951.56,733.67
2016,5,23,15,45,493.0,198.0,3.05,16.0,524.5,759.21,597.34
2016,5,23,16,0,230.0,261.0,3.0,16.0,400.0,518.3,414.31
2016,5,23,16,15,221.0,241.0,2.95,15.5,365.5,492.27,397.68
2016,5,23,16,30,212.0,221.0,2.9,15.0,331.0,465.02,378.64
2016,5,23,16,45,422.0,159.5,2.9,15.0,348.0,653.53,530.78
2016,5,23,17,0,632.0,98.0,2.9,15.0,365.0,795.89,638.74
2016,5,23,17,15,590.5,91.5,2.8,14.5,314.5,738.79,597.47
2016,5,23,17,30,549.0,85.0,2.7,14.0,264.0,680.57,555.58
2016,5,23,17,45,498.0,75.5,2.6,14.0,216.0,609.19,500.8
2016,5,23,18,0,447.0,66.0,2.5,14.0,168.0,538.21,444.04
2016,5,23,18,15,365.0,55.0,2.35,13.5,124.5,434.16,358.91
2016,5,23,18,30,283.0,44.0,2.2,13.0,81.0,342.54,280.06
2016,5,23,18,45,175.0,29.0,2.1,13.0,49.0,228.62,168.64
2016,5,23,19,0,67.0,14.0,2.0,13.0,17.0,93.23,0.0
2016,5,23,19,15,33.5,7.0,2.0,12.5,8.5,29.97,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,46.5,18.0,2.35,11.5,23.0,13.73,0.0
2016,5,24,5,30,93.0,36.0,2.5,12.0,46.0,26.81,17.05
2016,5,24,5,45,140.0,54.5,2.7,12.5,78.0,39.99,29.62
2016,5,24,6,0,187.0,73.0,2.9,13.0,110.0,52.97,41.6
2016,5,24,6,15,216.0,92.0,2.9,13.0,147.0,65.85,53.4
2016,5,24,6,30,245.0,111.0,2.9,13.0,184.0,78.42,64.71
2016,5,24,6,45,271.5,127.5,2.95,13.0,223.0,89.14,74.17
2016,5,24,7,0,298.0,144.0,3.0,13.0,262.0,99.57,83.2
2016,5,24,7,15,505.0,121.0,3.0,13.0,353.0,85.88,70.87
2016,5,24,7,30,712.0,98.0,3.0,13.0,444.0,74.61,60.71
2016,5,24,7,45,367.5,154.5,3.05,13.5,334.5,101.14,83.61
2016,5,24,8,0,23.0,211.0,3.1,14.0,225.0,150.13,125.41
2016,5,24,8,15,11.5,181.5,3.1,14.5,188.5,132.53,109.65
2016,5,24,8,30,0.0,152.0,3.1,15.0,152.0,113.3,92.7
2016,5,24,8,45,62.0,246.5,3.15,15.5,292.0,165.32,136.44
2016,5,24,9,0,124.0,341.0,3.2,16.0,432.0,202.21,166.6
2016,5,24,9,15,82.5,337.0,3.2,16.0,399.0,212.67,174.83
2016,5,24,9,30,41.0,333.0,3.2,16.0,366.0,209.9,172.17
2016,5,24,9,45,82.0,373.5,3.25,16.0,443.0,237.83,184.31
2016,5,24,10,0,123.0,414.0,3.3,16.0,520.0,258.85,197.4
2016,5,24,10,15,102.5,420.0,3.35,16.0,510.0,288.48,220.81
2016,5,24,10,30,82.0,426.0,3.4,16.0,500.0,299.94,230.66
2016,5,24,10,45,51.5,379.5,3.45,16.5,426.5,275.26,212.54
2016,5,24,11,0,21.0,333.0,3.5,17.0,353.0,252.44,195.55
2016,5,24,11,15,18.5,319.0,3.5,17.0,337.0,245.08,190.0
2016,5,24,11,30,16.0,305.0,3.5,17.0,321.0,236.91,183.74
2016,5,24,11,45,20.5,335.5,3.55,17.0,356.0,264.22,205.08
2016,5,24,12,0,25.0,366.0,3.6,17.0,391.0,292.03,226.66
2016,5,24,12,15,12.5,236.0,3.6,17.0,248.5,190.0,147.17
2016,5,24,12,30,0.0,106.0,3.6,17.0,106.0,82.41,61.41
2016,5,24,12,45,68.5,288.5,3.65,17.0,353.0,280.4,219.94
2016,5,24,13,0,137.0,471.0,3.7,17.0,600.0,499.84,387.34
2016,5,24,13,15,71.5,326.5,3.7,17.0,394.5,327.45,255.83
2016,5,24,13,30,6.0,182.0,3.7,17.0,189.0,148.12,114.36
2016,5,24,13,45,69.5,303.5,3.7,17.0,365.0,318.75,251.02
2016,5,24,14,0,133.0,425.0,3.7,17.0,541.0,514.08,400.51
2016,5,24,14,15,155.0,410.0,3.7,17.0,540.0,532.77,415.05
2016,5,24,14,30,177.0,395.0,3.7,17.0,539.0,551.36,430.44
2016,5,24,14,45,241.5,365.0,3.7,17.0,552.0,618.27,482.85
2016,5,24,15,0,306.0,335.0,3.7,17.0,565.0,663.68,519.23
2016,5,24,15,15,291.0,317.5,3.65,17.0,526.5,641.93,503.96
2016,5,24,15,30,276.0,300.0,3.6,17.0,488.0,617.93,487.36
2016,5,24,15,45,533.0,201.0,3.6,17.0,533.0,803.35,632.74
2016,5,24,16,0,790.0,102.0,3.6,17.0,578.0,962.08,747.13
2016,5,24,16,15,768.0,98.5,3.55,16.5,529.0,937.2,731.61
2016,5,24,16,30,746.0,95.0,3.5,16.0,480.0,909.19,715.26
2016,5,24,16,45,719.5,89.5,3.45,16.0,429.0,877.85,694.97
2016,5,24,17,0,693.0,84.0,3.4,16.0,378.0,837.93,668.08
2016,5,24,17,15,653.5,79.0,3.3,15.5,327.0,783.94,631.09
2016,5,24,17,30,614.0,74.0,3.2,15.0,276.0,728.76,591.96
2016,5,24,17,45,560.0,66.5,3.15,14.5,226.5,655.86,537.69
2016,5,24,18,0,506.0,59.0,3.1,14.0,177.0,583.48,481.2
2016,5,24,18,15,424.0,50.0,2.95,13.5,132.0,485.73,401.24
2016,5,24,18,30,342.0,41.0,2.8,13.0,87.0,391.7,320.38
2016,5,24,18,45,217.0,28.0,2.65,12.5,53.0,259.5,195.19
2016,5,24,19,0,92.0,15.0,2.5,12.0,19.0,115.24,0.0
2016,5,24,19,15,46.0,7.5,2.45,12.0,9.5,39.51,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,18.0,2.25,11.0,30.5,13.74,0.0
2016,5,25,5,30,240.0,36.0,2.4,11.0,61.0,27.36,17.66
2016,5,25,5,45,337.0,47.0,2.55,11.5,103.0,37.96,27.98
2016,5,25,6,0,434.0,58.0,2.7,12.0,145.0,46.66,36.17
2016,5,25,6,15,226.5,82.5,2.7,12.0,128.5,60.03,48.42
2016,5,25,6,30,19.0,107.0,2.7,12.0,112.0,77.55,64.19
2016,5,25,6,45,25.0,127.0,2.7,12.5,135.5,89.29,74.44
2016,5,25,7,0,31.0,147.0,2.7,13.0,159.0,102.33,85.62
2016,5,25,7,15,34.5,167.5,2.7,13.5,183.0,115.38,96.6
2016,5,25,7,30,38.0,188.0,2.7,14.0,207.0,128.17,107.17
2016,5,25,7,45,88.0,220.5,2.75,14.5,270.0,148.05,123.7
2016,5,25,8,0,138.0,253.0,2.8,15.0,333.0,160.75,133.86
2016,5,25,8,15,229.0,264.5,2.9,15.0,410.0,169.36,140.74
2016,5,25,8,30,320.0,276.0,3.0,15.0,487.0,168.07,139.24
2016,5,25,8,45,570.5,198.0,3.1,15.5,604.0,122.25,99.85
2016,5,25,9,0,821.0,120.0,3.2,16.0,721.0,90.87,72.77
2016,5,25,9,15,832.5,122.5,3.25,16.0,759.5,91.23,72.95
2016,5,25,9,30,844.0,125.0,3.3,16.0,798.0,101.8,81.79
2016,5,25,9,45,863.5,120.0,3.35,16.5,833.5,133.94,81.98
2016,5,25,10,0,883.0,115.0,3.4,17.0,869.0,186.12,108.72
2016,5,25,10,15,889.0,116.5,3.45,17.0,895.5,241.39,149.97
2016,5,25,10,30,895.0,118.0,3.5,17.0,922.0,297.25,197.32
2016,5,25,10,45,899.0,119.0,3.55,17.0,941.5,352.61,246.6
2016,5,25,11,0,903.0,120.0,3.6,17.0,961.0,407.95,296.21
2016,5,25,11,15,905.5,120.5,3.6,17.0,973.5,462.15,344.29
2016,5,25,11,30,908.0,121.0,3.6,17.0,986.0,515.8,390.85
2016,5,25,11,45,911.0,120.0,3.6,17.0,991.5,568.0,435.11
2016,5,25,12,0,914.0,119.0,3.6,17.0,997.0,619.27,477.46
2016,5,25,12,15,913.5,119.0,3.6,17.0,994.5,667.9,516.76
2016,5,25,12,30,913.0,119.0,3.6,17.0,992.0,714.86,553.85
2016,5,25,12,45,904.5,123.0,3.65,17.0,980.5,757.22,586.89
2016,5,25,13,0,896.0,127.0,3.7,17.0,969.0,796.95,617.35
2016,5,25,13,15,892.0,126.0,3.75,17.0,951.5,833.35,643.63
2016,5,25,13,30,888.0,125.0,3.8,17.0,934.0,866.85,667.82
2016,5,25,13,45,886.0,121.5,3.85,17.5,910.5,896.8,688.25
2016,5,25,14,0,884.0,118.0,3.9,18.0,887.0,923.55,706.44
2016,5,25,14,15,877.0,116.5,3.95,17.5,856.0,944.29,723.24
2016,5,25,14,30,870.0,115.0,4.0,17.0,825.0,961.53,737.85
2016,5,25,14,45,863.0,111.0,4.05,17.0,789.5,972.67,747.04
2016,5,25,15,0,856.0,107.0,4.1,17.0,754.0,980.14,753.91
2016,5,25,15,15,843.5,105.0,4.1,17.0,712.5,980.65,755.84
2016,5,25,15,30,831.0,103.0,4.1,17.0,671.0,991.19,764.99
2016,5,25,15,45,816.0,99.5,4.1,17.0,625.5,980.3,759.3
2016,5,25,16,0,801.0,96.0,4.1,17.0,580.0,965.89,751.42
2016,5,25,16,15,780.5,92.5,4.05,16.5,531.0,942.5,738.35
2016,5,25,16,30,760.0,89.0,4.0,16.0,482.0,915.98,722.99
2016,5,25,16,45,732.0,85.0,3.95,15.5,431.5,878.37,699.36
2016,5,25,17,0,704.0,81.0,3.9,15.0,381.0,844.6,678.08
2016,5,25,17,15,666.0,76.0,3.8,14.5,330.0,791.92,641.75
2016,5,25,17,30,628.0,71.0,3.7,14.0,279.0,738.01,603.31
2016,5,25,17,45,569.5,65.5,3.6,14.0,229.5,663.39,546.14
2016,5,25,18,0,511.0,60.0,3.5,14.0,180.0,589.37,487.08
2016,5,25,18,15,429.0,51.0,3.35,13.5,135.0,491.41,406.83
2016,5,25,18,30,347.0,42.0,3.2,13.0,90.0,397.08,325.67
2016,5,25,18,45,213.5,29.5,3.05,13.0,55.0,259.31,196.93
2016,5,25,19,0,80.0,17.0,2.9,13.0,20.0,110.98,0.0
2016,5,25,19,15,40.0,8.5,2.9,12.5,10.0,35.93,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.0,20.0,2.75,12.0,30.0,15.14,1.15
2016,5,26,5,30,186.0,40.0,2.8,12.0,60.0,29.95,19.84
2016,5,26,5,45,278.0,53.5,2.9,12.5,101.0,40.06,29.72
2016,5,26,6,0,370.0,67.0,3.0,13.0,142.0,50.17,39.14
2016,5,26,6,15,435.5,76.5,3.0,13.0,189.5,57.3,45.79
2016,5,26,6,30,501.0,86.0,3.0,13.0,237.0,66.9,54.46
2016,5,26,6,45,548.0,93.5,3.0,13.5,287.0,71.8,58.66
2016,5,26,7,0,595.0,101.0,3.0,14.0,337.0,76.63,62.67
2016,5,26,7,15,629.5,107.0,2.95,14.0,387.5,80.09,65.51
2016,5,26,7,30,664.0,113.0,2.9,14.0,438.0,83.45,68.23
2016,5,26,7,45,693.5,117.0,2.9,14.5,488.0,85.31,69.48
2016,5,26,8,0,723.0,121.0,2.9,15.0,538.0,87.12,70.67
2016,5,26,8,15,743.0,124.5,2.85,15.5,584.5,88.31,71.33
2016,5,26,8,30,763.0,128.0,2.8,16.0,631.0,97.08,78.5
2016,5,26,8,45,781.0,130.0,2.8,16.5,674.5,97.16,78.19
2016,5,26,9,0,799.0,132.0,2.8,17.0,718.0,97.2,77.87
2016,5,26,9,15,811.0,134.5,2.75,17.0,756.5,97.27,77.76
2016,5,26,9,30,823.0,137.0,2.7,17.0,795.0,97.24,77.58
2016,5,26,9,45,827.5,142.0,2.7,17.5,826.5,133.7,82.06
2016,5,26,10,0,832.0,147.0,2.7,18.0,858.0,188.62,112.13
2016,5,26,10,15,839.0,149.0,2.7,18.5,884.5,243.15,152.32
2016,5,26,10,30,846.0,151.0,2.7,19.0,911.0,298.59,198.2
2016,5,26,10,45,850.5,152.0,2.7,19.5,931.0,356.15,247.59
2016,5,26,11,0,855.0,153.0,2.7,20.0,951.0,409.42,293.77
2016,5,26,11,15,858.5,154.0,2.7,20.0,963.5,462.22,339.46
2016,5,26,11,30,862.0,155.0,2.7,20.0,976.0,514.7,383.86
2016,5,26,11,45,863.5,155.0,2.75,20.0,981.5,565.08,425.7
2016,5,26,12,0,865.0,155.0,2.8,20.0,987.0,614.59,465.8
2016,5,26,12,15,864.5,154.5,2.85,20.0,984.5,661.45,502.99
2016,5,26,12,30,864.0,154.0,2.9,20.0,982.0,706.78,538.21
2016,5,26,12,45,869.0,149.0,2.95,20.5,974.0,751.01,570.95
2016,5,26,13,0,874.0,144.0,3.0,21.0,966.0,793.32,601.63
2016,5,26,13,15,870.5,143.0,3.05,21.0,949.0,829.8,627.76
2016,5,26,13,30,867.0,142.0,3.1,21.0,932.0,863.48,651.49
2016,5,26,13,45,863.5,139.5,3.15,21.0,908.5,892.91,672.34
2016,5,26,14,0,860.0,137.0,3.2,21.0,885.0,919.17,691.1
2016,5,26,14,15,852.5,135.0,3.25,20.5,855.0,938.92,706.93
2016,5,26,14,30,845.0,133.0,3.3,20.0,825.0,969.63,730.41
2016,5,26,14,45,834.5,131.0,3.4,20.0,788.5,979.74,739.0
2016,5,26,15,0,824.0,129.0,3.5,20.0,752.0,986.14,745.42
2016,5,26,15,15,810.5,126.0,3.5,19.5,710.5,984.76,747.46
2016,5,26,15,30,797.0,123.0,3.5,19.0,669.0,979.68,747.21
2016,5,26,15,45,779.0,120.0,3.55,19.0,623.0,966.4,740.41
2016,5,26,16,0,761.0,117.0,3.6,19.0,577.0,949.61,731.31
2016,5,26,16,15,738.0,112.5,3.55,18.5,528.5,930.37,721.25
2016,5,26,16,30,715.0,108.0,3.5,18.0,480.0,900.85,703.87
2016,5,26,16,45,685.0,103.0,3.5,17.5,429.5,860.9,679.08
2016,5,26,17,0,655.0,98.0,3.5,17.0,379.0,818.66,652.07
2016,5,26,17,15,614.0,92.0,3.4,16.5,328.0,762.4,613.31
2016,5,26,17,30,573.0,86.0,3.3,16.0,277.0,704.89,572.35
2016,5,26,17,45,511.5,78.5,3.25,15.5,227.0,625.52,513.0
2016,5,26,18,0,450.0,71.0,3.2,15.0,177.0,546.64,451.35
2016,5,26,18,15,367.0,59.5,3.05,14.5,132.5,442.52,366.3
2016,5,26,18,30,284.0,48.0,2.9,14.0,88.0,349.23,286.37
2016,5,26,18,45,169.0,32.5,2.75,13.5,54.0,229.02,174.45
2016,5,26,19,0,54.0,17.0,2.6,13.0,20.0,77.86,0.0
2016,5,26,19,15,27.0,8.5,2.6,12.5,10.0,26.44,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,92.0,20.5,2.2,11.5,30.5,15.5,1.9
2016,5,27,5,30,184.0,41.0,2.2,12.0,61.0,30.66,20.5
2016,5,27,5,45,280.0,54.5,2.25,12.5,103.0,40.77,30.37
2016,5,27,6,0,376.0,68.0,2.3,13.0,145.0,50.91,39.82
2016,5,27,6,15,442.0,78.0,2.25,13.0,193.0,58.37,46.76
2016,5,27,6,30,508.0,88.0,2.2,13.0,241.0,68.48,55.87
2016,5,27,6,45,561.5,94.0,2.15,13.5,293.0,72.34,59.13
2016,5,27,7,0,615.0,100.0,2.1,14.0,345.0,76.23,62.3
2016,5,27,7,15,649.5,106.0,2.0,14.5,396.0,79.75,65.07
2016,5,27,7,30,684.0,112.0,1.9,15.0,447.0,83.18,67.7
2016,5,27,7,45,715.5,114.5,1.8,15.5,498.0,84.18,68.19
2016,5,27,8,0,747.0,117.0,1.7,16.0,549.0,85.22,68.71
2016,5,27,8,15,766.5,121.0,1.6,16.5,596.0,94.19,76.04
2016,5,27,8,30,786.0,125.0,1.5,17.0,643.0,95.78,77.0
2016,5,27,8,45,804.0,126.0,1.4,18.0,687.0,95.36,76.12
2016,5,27,9,0,822.0,127.0,1.3,19.0,731.0,94.94,75.26
2016,5,27,9,15,833.5,129.5,1.25,19.5,769.5,95.14,75.1
2016,5,27,9,30,845.0,132.0,1.2,20.0,808.0,95.23,74.87
2016,5,27,9,45,861.0,129.5,1.2,20.5,842.5,139.4,84.39
2016,5,27,10,0,877.0,127.0,1.2,21.0,877.0,192.38,111.42
2016,5,27,10,15,883.5,128.0,1.2,21.5,903.5,247.18,150.87
2016,5,27,10,30,890.0,129.0,1.2,22.0,930.0,302.62,195.83
2016,5,27,10,45,896.0,129.0,1.3,23.0,950.5,357.81,242.11
2016,5,27,11,0,902.0,129.0,1.4,24.0,971.0,413.18,288.44
2016,5,27,11,15,904.5,129.5,1.55,24.0,983.0,467.38,334.49
2016,5,27,11,30,907.0,130.0,1.7,24.0,995.0,521.05,379.16
2016,5,27,11,45,909.0,129.5,1.85,24.5,1000.5,573.11,420.81
2016,5,27,12,0,911.0,129.0,2.0,25.0,1006.0,624.21,460.55
2016,5,27,12,15,910.0,129.0,2.15,25.0,1003.0,672.59,498.27
2016,5,27,12,30,909.0,129.0,2.3,25.0,1000.0,719.29,534.02
2016,5,27,12,45,905.5,129.0,2.45,25.0,989.5,762.24,566.52
2016,5,27,13,0,902.0,129.0,2.6,25.0,979.0,802.77,596.84
2016,5,27,13,15,898.0,128.5,2.7,25.0,961.5,839.86,622.65
2016,5,27,13,30,894.0,128.0,2.8,25.0,944.0,874.07,646.53
2016,5,27,13,45,886.5,127.5,2.95,25.0,918.5,902.21,666.76
2016,5,27,14,0,879.0,127.0,3.1,25.0,893.0,926.99,684.89
2016,5,27,14,15,871.0,125.5,3.15,24.5,862.0,946.95,700.61
2016,5,27,14,30,863.0,124.0,3.2,24.0,831.0,963.38,714.21
2016,5,27,14,45,851.5,122.0,3.3,24.0,794.0,972.36,722.03
2016,5,27,15,0,840.0,120.0,3.4,24.0,757.0,991.9,737.12
2016,5,27,15,15,827.0,117.5,3.4,23.5,715.0,991.64,739.81
2016,5,27,15,30,814.0,115.0,3.4,23.0,673.0,987.7,740.37
2016,5,27,15,45,797.0,112.0,3.45,23.0,627.5,975.49,734.45
2016,5,27,16,0,780.0,109.0,3.5,23.0,582.0,959.78,726.29
2016,5,27,16,15,758.0,105.0,3.45,22.5,533.0,934.43,712.27
2016,5,27,16,30,736.0,101.0,3.4,22.0,484.0,912.97,700.9
2016,5,27,16,45,707.0,96.5,3.35,21.5,433.5,874.49,677.37
2016,5,27,17,0,678.0,92.0,3.3,21.0,383.0,833.71,651.77
2016,5,27,17,15,638.5,86.0,3.15,20.5,332.0,778.65,614.53
2016,5,27,17,30,599.0,80.0,3.0,20.0,281.0,722.36,575.21
2016,5,27,17,45,544.0,72.5,2.85,19.5,231.5,648.8,521.3
2016,5,27,18,0,489.0,65.0,2.7,19.0,182.0,575.67,465.33
2016,5,27,18,15,408.5,55.0,2.35,18.0,137.0,478.21,387.81
2016,5,27,18,30,328.0,45.0,2.0,17.0,92.0,384.22,309.48
2016,5,27,18,45,212.5,31.5,1.7,16.0,57.0,261.47,198.57
2016,5,27,19,0,97.0,18.0,1.4,15.0,22.0,127.31,0.0
2016,5,27,19,15,48.5,9.0,1.3,14.5,11.0,42.57,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,19.0,0.8,13.5,31.5,14.46,1.8
2016,5,28,5,30,223.0,38.0,0.9,14.0,63.0,28.72,18.76
2016,5,28,5,45,317.0,50.0,1.05,14.5,105.0,37.89,27.64
2016,5,28,6,0,411.0,62.0,1.2,15.0,147.0,49.58,38.35
2016,5,28,6,15,474.0,71.0,1.3,15.5,195.0,56.2,44.39
2016,5,28,6,30,537.0,80.0,1.4,16.0,243.0,62.75,50.16
2016,5,28,6,45,585.5,86.0,1.55,16.5,294.0,66.82,53.57
2016,5,28,7,0,634.0,92.0,1.7,17.0,345.0,70.87,56.87
2016,5,28,7,15,667.5,97.5,1.75,17.5,396.0,74.26,59.52
2016,5,28,7,30,701.0,103.0,1.8,18.0,447.0,77.57,62.05
2016,5,28,7,45,727.5,106.5,1.85,19.0,497.0,79.35,63.11
2016,5,28,8,0,754.0,110.0,1.9,20.0,547.0,87.88,69.89
2016,5,28,8,15,773.0,114.0,1.9,20.5,594.0,89.75,71.1
2016,5,28,8,30,792.0,118.0,1.9,21.0,641.0,91.5,72.21
2016,5,28,8,45,807.5,120.5,1.9,22.0,684.5,92.09,72.21
2016,5,28,9,0,823.0,123.0,1.9,23.0,728.0,92.6,72.16
2016,5,28,9,15,834.5,125.5,1.9,23.5,766.5,92.88,72.08
2016,5,28,9,30,846.0,128.0,1.9,24.0,805.0,93.06,71.93
2016,5,28,9,45,854.0,130.5,1.95,24.5,838.0,139.75,83.44
2016,5,28,10,0,862.0,133.0,2.0,25.0,871.0,193.74,111.55
2016,5,28,10,15,868.5,134.5,2.0,25.0,897.5,247.96,150.59
2016,5,28,10,30,875.0,136.0,2.0,25.0,924.0,302.85,195.23
2016,5,28,10,45,878.5,138.0,2.05,25.5,943.5,357.56,241.38
2016,5,28,11,0,882.0,140.0,2.1,26.0,963.0,412.26,287.55
2016,5,28,11,15,884.5,141.0,2.1,26.0,976.0,465.8,332.59
2016,5,28,11,30,887.0,142.0,2.1,26.0,989.0,518.85,376.17
2016,5,28,11,45,887.0,143.0,2.15,26.0,993.5,569.98,417.35
2016,5,28,12,0,887.0,144.0,2.2,26.0,998.0,620.08,456.66
2016,5,28,12,15,886.5,144.0,2.25,26.0,995.5,667.98,493.41
2016,5,28,12,30,886.0,144.0,2.3,26.0,993.0,714.32,528.21
2016,5,28,12,45,877.0,147.5,2.4,26.0,981.5,755.29,558.79
2016,5,28,13,0,868.0,151.0,2.5,26.0,970.0,793.64,587.08
2016,5,28,13,15,864.0,150.0,2.55,26.0,952.5,829.69,612.42
2016,5,28,13,30,860.0,149.0,2.6,26.0,935.0,862.92,635.21
2016,5,28,13,45,852.5,148.5,2.7,26.0,910.0,890.56,654.67
2016,5,28,14,0,845.0,148.0,2.8,26.0,885.0,929.54,681.75
2016,5,28,14,15,836.5,146.0,2.85,25.5,854.5,948.71,696.71
2016,5,28,14,30,828.0,144.0,2.9,25.0,824.0,964.29,709.66
2016,5,28,14,45,816.0,142.0,3.0,25.0,787.0,972.82,717.18
2016,5,28,15,0,804.0,140.0,3.1,25.0,750.0,977.63,722.46
2016,5,28,15,15,672.5,178.0,3.15,24.5,669.0,910.76,680.93
2016,5,28,15,30,541.0,216.0,3.2,24.0,588.0,818.94,620.55
2016,5,28,15,45,537.5,200.0,3.25,24.0,548.0,806.07,614.64
2016,5,28,16,0,534.0,184.0,3.3,24.0,508.0,790.26,606.09
2016,5,28,16,15,516.5,172.5,3.3,23.5,465.0,762.65,589.67
2016,5,28,16,30,499.0,161.0,3.3,23.0,422.0,732.68,571.31
2016,5,28,16,45,518.5,138.0,3.3,22.5,384.5,723.59,567.87
2016,5,28,17,0,538.0,115.0,3.3,22.0,347.0,722.54,570.04
2016,5,28,17,15,546.0,102.5,3.05,21.0,311.5,708.41,562.3
2016,5,28,17,30,554.0,90.0,2.8,20.0,276.0,691.49,551.92
2016,5,28,17,45,499.5,81.0,2.6,19.5,227.5,617.29,496.76
2016,5,28,18,0,445.0,72.0,2.4,19.0,179.0,543.44,439.91
2016,5,28,18,15,365.0,60.5,2.1,18.0,134.5,441.94,359.26
2016,5,28,18,30,285.0,49.0,1.8,17.0,90.0,351.1,283.53
2016,5,28,18,45,181.0,33.5,1.55,16.5,56.0,239.48,182.32
2016,5,28,19,0,77.0,18.0,1.3,16.0,22.0,98.03,0.0
2016,5,28,19,15,38.5,9.0,1.3,15.5,11.0,35.27,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,14.49,2.21
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,28.8,18.92
2016,5,29,5,45,334.0,49.5,2.4,13.5,107.5,37.66,27.54
2016,5,29,6,0,429.0,61.0,2.5,14.0,150.0,48.92,37.91
2016,5,29,6,15,492.5,69.5,2.45,14.5,198.5,55.22,43.69
2016,5,29,6,30,556.0,78.0,2.4,15.0,247.0,61.48,49.23
2016,5,29,6,45,602.5,84.0,2.35,15.5,298.0,65.61,52.72
2016,5,29,7,0,649.0,90.0,2.3,16.0,349.0,69.71,56.09
2016,5,29,7,15,682.0,95.0,2.25,16.5,400.5,72.83,58.52
2016,5,29,7,30,715.0,100.0,2.2,17.0,452.0,75.89,60.84
2016,5,29,7,45,740.0,104.0,2.15,17.5,501.5,78.04,62.37
2016,5,29,8,0,765.0,108.0,2.1,18.0,551.0,86.78,69.52
2016,5,29,8,15,784.0,111.5,2.1,18.5,598.5,88.4,70.52
2016,5,29,8,30,803.0,115.0,2.1,19.0,646.0,89.9,71.45
2016,5,29,8,45,817.5,118.0,2.1,19.5,689.0,90.85,71.91
2016,5,29,9,0,832.0,121.0,2.1,20.0,732.0,91.69,72.29
2016,5,29,9,15,843.0,123.0,2.15,20.0,770.5,91.73,72.16
2016,5,29,9,30,854.0,125.0,2.2,20.0,809.0,102.06,80.65
2016,5,29,9,45,860.5,128.0,2.3,20.5,841.5,139.35,84.21
2016,5,29,10,0,867.0,131.0,2.4,21.0,874.0,193.67,113.17
2016,5,29,10,15,873.5,132.5,2.45,21.0,901.0,248.1,153.12
2016,5,29,10,30,880.0,134.0,2.5,21.0,928.0,303.18,198.83
2016,5,29,10,45,883.0,136.0,2.65,21.5,947.5,357.94,246.09
2016,5,29,11,0,886.0,138.0,2.8,22.0,967.0,412.63,293.44
2016,5,29,11,15,889.0,139.0,2.85,22.0,979.5,466.5,339.9
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,519.95,385.01
2016,5,29,11,45,891.0,141.5,2.95,22.5,996.5,571.04,426.43
2016,5,29,12,0,890.0,143.0,3.0,23.0,1001.0,621.0,465.73
2016,5,29,12,15,890.0,143.0,3.0,23.0,999.0,669.3,503.45
2016,5,29,12,30,890.0,143.0,3.0,23.0,997.0,716.09,539.15
2016,5,29,12,45,881.0,147.0,3.05,23.0,985.5,757.55,570.46
2016,5,29,13,0,872.0,151.0,3.1,23.0,974.0,796.42,599.38
2016,5,29,13,15,868.5,150.0,3.15,23.0,957.0,833.02,625.62
2016,5,29,13,30,865.0,149.0,3.2,23.0,940.0,866.83,649.26
2016,5,29,13,45,859.5,147.5,3.25,23.0,916.0,895.54,669.46
2016,5,29,14,0,854.0,146.0,3.3,23.0,892.0,935.44,697.29
2016,5,29,14,15,846.0,144.0,3.3,23.0,861.5,955.29,711.22
2016,5,29,14,30,838.0,142.0,3.3,23.0,831.0,971.53,723.01
2016,5,29,14,45,828.0,139.5,3.3,23.0,795.0,981.68,730.91
2016,5,29,15,0,818.0,137.0,3.3,23.0,759.0,988.13,736.54
2016,5,29,15,15,804.5,134.0,3.25,22.5,717.0,986.84,738.25
2016,5,29,15,30,791.0,131.0,3.2,22.0,675.0,981.86,737.7
2016,5,29,15,45,775.0,126.5,3.15,22.0,630.0,969.07,730.63
2016,5,29,16,0,759.0,122.0,3.1,22.0,585.0,960.66,726.7
2016,5,29,16,15,736.0,117.5,3.05,21.5,536.0,934.27,711.92
2016,5,29,16,30,713.0,113.0,3.0,21.0,487.0,904.87,695.06
2016,5,29,16,45,685.5,107.0,2.95,20.5,436.5,866.29,671.5
2016,5,29,17,0,658.0,101.0,2.9,20.0,386.0,825.34,645.77
2016,5,29,17,15,617.0,94.5,2.75,19.5,335.0,768.45,607.15
2016,5,29,17,30,576.0,88.0,2.6,19.0,284.0,710.31,566.44
2016,5,29,17,45,522.0,79.5,2.5,18.5,234.5,636.77,512.78
2016,5,29,18,0,468.0,71.0,2.4,18.0,185.0,563.51,456.92
2016,5,29,18,15,386.0,60.5,2.25,17.0,139.5,460.23,375.39
2016,5,29,18,30,304.0,50.0,2.1,16.0,94.0,368.58,299.28
2016,5,29,18,45,193.0,35.0,2.0,15.5,59.0,251.63,193.95
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,106.79,6.48
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,37.91,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,9.0,1.5,11.0,9.0,7.08,0.0
2016,5,30,5,15,145.0,23.5,1.65,11.5,38.5,17.84,4.48
2016,5,30,5,30,265.0,38.0,1.8,12.0,68.0,28.93,19.17
2016,5,30,5,45,362.0,48.5,1.95,12.5,111.0,39.25,29.08
2016,5,30,6,0,459.0,59.0,2.1,13.0,154.0,47.57,36.88
2016,5,30,6,15,521.5,66.5,2.05,13.5,203.0,53.21,42.08
2016,5,30,6,30,584.0,74.0,2.0,14.0,252.0,58.84,47.08
2016,5,30,6,45,629.5,79.5,2.0,14.5,304.0,62.75,50.41
2016,5,30,7,0,675.0,85.0,2.0,15.0,356.0,66.65,53.62
2016,5,30,7,15,707.0,90.0,2.0,15.5,407.5,69.93,56.21
2016,5,30,7,30,739.0,95.0,2.0,16.0,459.0,79.19,63.97
2016,5,30,7,45,764.0,98.5,2.0,17.0,509.5,81.3,65.29
2016,5,30,8,0,789.0,102.0,2.0,18.0,560.0,83.33,66.56
2016,5,30,8,15,807.5,105.0,2.0,18.5,607.5,84.79,67.45
2016,5,30,8,30,826.0,108.0,2.0,19.0,655.0,86.16,68.27
2016,5,30,8,45,840.0,110.5,2.05,19.5,698.5,86.99,68.65
2016,5,30,9,0,854.0,113.0,2.1,20.0,742.0,97.5,77.17
2016,5,30,9,15,865.0,115.5,2.1,20.5,781.0,98.52,77.68
2016,5,30,9,30,876.0,118.0,2.1,21.0,820.0,99.37,78.07
2016,5,30,9,45,880.5,122.0,2.15,21.5,852.0,138.16,82.29
2016,5,30,10,0,885.0,126.0,2.2,22.0,884.0,193.75,111.98
2016,5,30,10,15,891.0,127.5,2.25,22.5,911.0,248.99,152.08
2016,5,30,10,30,897.0,129.0,2.3,23.0,938.0,304.83,197.75
2016,5,30,10,45,901.5,129.5,2.35,23.5,957.5,360.06,244.88
2016,5,30,11,0,906.0,130.0,2.4,24.0,977.0,415.33,292.1
2016,5,30,11,15,908.5,131.0,2.4,24.0,989.5,469.9,338.56
2016,5,30,11,30,911.0,132.0,2.4,24.0,1002.0,523.97,383.49
2016,5,30,11,45,911.5,132.0,2.45,24.5,1007.0,575.68,424.85
2016,5,30,12,0,912.0,132.0,2.5,25.0,1012.0,626.32,464.12
2016,5,30,12,15,911.5,132.0,2.5,25.0,1009.5,675.05,501.58
2016,5,30,12,30,911.0,132.0,2.5,25.0,1007.0,722.16,536.95
2016,5,30,12,45,907.0,132.5,2.55,25.5,996.5,765.25,567.88
2016,5,30,13,0,903.0,133.0,2.6,26.0,986.0,805.92,596.46
2016,5,30,13,15,899.5,132.0,2.65,26.0,968.5,843.15,621.98
2016,5,30,13,30,896.0,131.0,2.7,26.0,951.0,877.5,645.47
2016,5,30,13,45,891.0,129.5,2.8,26.0,927.0,907.09,666.19
2016,5,30,14,0,886.0,128.0,2.9,26.0,903.0,933.42,684.86
2016,5,30,14,15,878.5,126.5,2.95,25.5,872.0,954.08,700.93
2016,5,30,14,30,871.0,125.0,3.0,25.0,841.0,971.23,714.9
2016,5,30,14,45,861.5,122.0,3.1,25.0,804.5,981.38,723.46
2016,5,30,15,0,852.0,119.0,3.2,25.0,768.0,987.84,729.82
2016,5,30,15,15,839.0,116.5,3.25,24.5,726.0,1001.94,742.5
2016,5,30,15,30,826.0,114.0,3.3,24.0,684.0,998.17,743.46
2016,5,30,15,45,810.5,110.5,3.4,24.0,638.5,987.05,738.72
2016,5,30,16,0,795.0,107.0,3.5,24.0,593.0,972.4,731.71
2016,5,30,16,15,773.5,103.0,3.45,23.5,543.5,947.63,718.23
2016,5,30,16,30,752.0,99.0,3.4,23.0,494.0,919.69,702.51
2016,5,30,16,45,725.5,94.0,3.4,22.5,443.5,889.57,685.36
2016,5,30,17,0,699.0,89.0,3.4,22.0,393.0,850.46,661.44
2016,5,30,17,15,660.0,83.5,3.15,21.0,341.5,796.33,625.85
2016,5,30,17,30,621.0,78.0,2.9,20.0,290.0,740.91,588.13
2016,5,30,17,45,569.0,71.0,2.7,19.5,240.0,670.45,536.75
2016,5,30,18,0,517.0,64.0,2.5,19.0,190.0,600.24,483.34
2016,5,30,18,15,437.0,55.0,2.2,18.0,144.0,503.7,407.4
2016,5,30,18,30,357.0,46.0,1.9,17.0,98.0,410.35,330.4
2016,5,30,18,45,240.0,33.0,1.6,16.5,62.0,285.16,219.99
2016,5,30,19,0,123.0,20.0,1.3,16.0,26.0,153.37,25.95
2016,5,30,19,15,61.5,10.0,1.3,15.5,13.0,52.95,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,5,31,5,15,160.5,23.0,1.7,12.5,40.0,17.53,4.6
2016,5,31,5,30,288.0,37.0,1.8,13.0,70.0,30.18,20.17
2016,5,31,5,45,381.5,47.0,1.95,13.5,113.0,38.14,27.99
2016,5,31,6,0,475.0,57.0,2.1,14.0,156.0,46.11,35.44
2016,5,31,6,15,537.0,64.5,2.0,14.5,205.5,51.83,40.69
2016,5,31,6,30,599.0,72.0,1.9,15.0,255.0,57.54,45.74
2016,5,31,6,45,643.0,77.0,1.85,16.0,306.5,61.15,48.69
2016,5,31,7,0,687.0,82.0,1.8,17.0,358.0,64.77,51.54
2016,5,31,7,15,718.5,86.5,1.75,17.5,409.5,67.8,53.9
2016,5,31,7,30,750.0,91.0,1.7,18.0,461.0,76.55,61.17
2016,5,31,7,45,774.0,94.5,1.7,19.0,511.0,78.76,62.58
2016,5,31,8,0,798.0,98.0,1.7,20.0,561.0,80.88,63.92
2016,5,31,8,15,816.0,101.0,1.7,20.5,608.5,82.44,64.9
2016,5,31,8,30,834.0,104.0,1.7,21.0,656.0,83.89,65.8
2016,5,31,8,45,847.5,106.5,1.75,21.5,699.5,94.24,74.15
2016,5,31,9,0,861.0,109.0,1.8,22.0,743.0,95.59,74.92
2016,5,31,9,15,871.5,111.0,1.85,22.5,782.0,96.41,75.29
2016,5,31,9,30,882.0,113.0,1.9,23.0,821.0,97.07,75.53
2016,5,31,9,45,890.0,115.0,1.95,23.5,854.0,135.57,79.24
2016,5,31,10,0,898.0,117.0,2.0,24.0,887.0,191.0,108.37
2016,5,31,10,15,904.0,118.0,2.1,24.5,913.5,246.54,148.42
2016,5,31,10,30,910.0,119.0,2.2,25.0,940.0,302.65,194.04
2016,5,31,10,45,914.0,120.0,2.3,25.5,960.0,358.54,241.44
2016,5,31,11,0,918.0,121.0,2.4,26.0,980.0,414.4,288.92
2016,5,31,11,15,920.5,121.5,2.4,26.0,993.0,469.13,335.23
2016,5,31,11,30,923.0,122.0,2.4,26.0,1006.0,523.3,379.99
2016,5,31,11,45,924.0,122.5,2.45,26.5,1011.0,575.96,421.76
2016,5,31,12,0,925.0,123.0,2.5,27.0,1016.0,627.58,461.44
2016,5,31,12,15,925.0,123.0,2.5,27.0,1014.0,676.97,499.11
2016,5,31,12,30,925.0,123.0,2.5,27.0,1012.0,724.76,534.69
2016,5,31,12,45,925.5,121.0,2.5,27.5,1003.0,769.5,566.27
2016,5,31,13,0,926.0,119.0,2.5,28.0,994.0,812.0,595.22
2016,5,31,13,15,923.0,118.0,2.55,28.0,977.0,850.05,620.9
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,885.22,644.65
2016,5,31,13,45,915.0,116.0,2.7,28.0,936.0,915.6,665.67
2016,5,31,14,0,910.0,115.0,2.8,28.0,912.0,942.69,684.64
2016,5,31,14,15,903.0,113.5,2.8,28.0,881.5,964.06,699.22
2016,5,31,14,30,896.0,112.0,2.8,28.0,851.0,981.88,711.63
2016,5,31,14,45,887.0,110.0,2.85,28.0,814.5,993.65,720.73
2016,5,31,15,0,878.0,108.0,2.9,28.0,778.0,1001.74,727.68
2016,5,31,15,15,866.5,106.0,2.9,27.5,736.0,1003.69,731.88
2016,5,31,15,30,855.0,104.0,2.9,27.0,694.0,1002.02,733.95
2016,5,31,15,45,839.0,101.5,2.95,27.0,648.0,1005.28,738.42
2016,5,31,16,0,823.0,99.0,3.0,27.0,602.0,991.32,731.7
2016,5,31,16,15,802.5,95.5,2.9,26.5,553.0,968.12,719.24
2016,5,31,16,30,782.0,92.0,2.8,26.0,504.0,941.69,704.61
2016,5,31,16,45,754.5,88.0,2.75,25.5,453.0,904.59,682.97
2016,5,31,17,0,727.0,84.0,2.7,25.0,402.0,864.89,659.12
2016,5,31,17,15,690.0,79.0,2.45,24.0,350.0,819.53,630.41
2016,5,31,17,30,653.0,74.0,2.2,23.0,298.0,766.23,595.01
2016,5,31,17,45,600.0,68.0,1.95,22.0,247.0,695.56,545.52
2016,5,31,18,0,547.0,62.0,1.7,21.0,196.0,625.13,493.89
2016,5,31,18,15,468.0,53.5,1.5,20.0,149.5,529.36,420.7
2016,5,31,18,30,389.0,45.0,1.3,19.0,103.0,436.7,346.16
2016,5,31,18,45,266.5,32.5,1.15,18.0,65.5,309.22,237.16
2016,5,31,19,0,144.0,20.0,1.0,17.0,28.0,170.16,42.51
2016,5,31,19,15,72.0,10.0,1.05,16.5,14.0,60.68,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.55,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.8,12.0,10.0,7.87,0.0
2016,6,1,5,15,163.0,24.0,2.9,12.5,41.0,18.27,5.31
2016,6,1,5,30,292.0,38.0,3.0,13.0,72.0,31.03,20.9
2016,6,1,5,45,385.5,48.5,3.2,14.0,116.0,39.38,29.01
2016,6,1,6,0,479.0,59.0,3.4,15.0,160.0,47.72,36.7
2016,6,1,6,15,542.0,66.5,3.4,15.5,209.5,53.41,41.91
2016,6,1,6,30,605.0,74.0,3.4,16.0,259.0,59.09,46.92
2016,6,1,6,45,651.5,79.0,3.4,16.5,311.5,62.71,49.96
2016,6,1,7,0,698.0,84.0,3.4,17.0,364.0,66.34,52.91
2016,6,1,7,15,729.5,88.5,3.35,17.5,416.5,69.34,55.24
2016,6,1,7,30,761.0,93.0,3.3,18.0,469.0,78.2,62.62
2016,6,1,7,45,785.5,96.5,3.3,18.5,520.0,80.39,64.14
2016,6,1,8,0,810.0,100.0,3.3,19.0,571.0,82.5,65.6
2016,6,1,8,15,828.0,103.0,3.25,19.5,619.0,84.03,66.56
2016,6,1,8,30,846.0,106.0,3.2,20.0,667.0,85.46,67.44
2016,6,1,8,45,860.0,108.5,3.2,20.5,711.5,95.71,75.75
2016,6,1,9,0,874.0,111.0,3.2,21.0,756.0,97.06,76.53
2016,6,1,9,15,885.0,113.5,3.2,21.5,795.0,98.14,77.1
2016,6,1,9,30,896.0,116.0,3.2,22.0,834.0,99.04,77.54
2016,6,1,9,45,903.5,117.5,3.2,22.5,867.5,138.01,81.19
2016,6,1,10,0,911.0,119.0,3.2,23.0,901.0,193.88,110.77
2016,6,1,10,15,917.0,120.5,3.2,23.5,928.5,250.41,151.89
2016,6,1,10,30,923.0,122.0,3.2,24.0,956.0,307.53,198.69
2016,6,1,10,45,925.0,124.5,3.25,24.5,975.5,364.39,247.36
2016,6,1,11,0,927.0,127.0,3.3,25.0,995.0,421.04,295.94
2016,6,1,11,15,930.0,127.5,3.35,25.0,1008.0,476.54,343.47
2016,6,1,11,30,933.0,128.0,3.4,25.0,1021.0,531.54,389.57
2016,6,1,11,45,931.0,130.0,3.5,25.0,1025.5,584.21,432.92
2016,6,1,12,0,929.0,132.0,3.6,25.0,1030.0,635.6,474.19
2016,6,1,12,15,928.5,132.0,3.65,25.0,1027.5,685.11,512.96
2016,6,1,12,30,928.0,132.0,3.7,25.0,1025.0,732.99,549.65
2016,6,1,12,45,914.0,139.5,3.75,25.0,1011.5,774.84,581.16
2016,6,1,13,0,900.0,147.0,3.8,25.0,998.0,813.74,610.0
2016,6,1,13,15,896.0,146.0,3.8,25.0,980.5,850.91,636.15
2016,6,1,13,30,892.0,145.0,3.8,25.0,963.0,885.19,659.79
2016,6,1,13,45,884.0,145.0,3.8,25.0,938.0,913.79,679.56
2016,6,1,14,0,876.0,145.0,3.8,25.0,913.0,939.04,697.15
2016,6,1,14,15,868.0,143.0,3.75,25.0,882.0,973.84,720.89
2016,6,1,14,30,860.0,141.0,3.7,25.0,851.0,990.63,732.56
2016,6,1,14,45,848.0,139.5,3.7,25.0,813.5,1000.37,740.15
2016,6,1,15,0,836.0,138.0,3.7,25.0,776.0,1006.3,745.43
2016,6,1,15,15,822.5,135.0,3.65,24.5,734.0,1005.35,747.45
2016,6,1,15,30,809.0,132.0,3.6,24.0,692.0,1000.64,747.18
2016,6,1,15,45,791.5,128.0,3.55,24.0,645.5,987.09,739.67
2016,6,1,16,0,774.0,124.0,3.5,24.0,599.0,969.94,729.9
2016,6,1,16,15,751.5,120.0,3.35,23.5,550.0,952.87,720.98
2016,6,1,16,30,729.0,116.0,3.2,23.0,501.0,924.64,704.37
2016,6,1,16,45,702.0,109.5,3.1,22.5,450.0,885.91,680.68
2016,6,1,17,0,675.0,103.0,3.0,22.0,399.0,844.72,654.84
2016,6,1,17,15,634.5,96.5,2.8,21.0,347.0,788.13,617.84
2016,6,1,17,30,594.0,90.0,2.6,20.0,295.0,730.18,578.62
2016,6,1,17,45,543.5,81.5,2.45,19.5,245.0,659.54,527.49
2016,6,1,18,0,493.0,73.0,2.3,19.0,195.0,588.9,474.13
2016,6,1,18,15,412.0,62.5,2.05,18.0,148.5,489.78,396.55
2016,6,1,18,30,331.0,52.0,1.8,17.0,102.0,394.04,318.08
2016,6,1,18,45,219.5,37.0,1.6,16.5,65.0,275.49,214.11
2016,6,1,19,0,108.0,22.0,1.4,16.0,28.0,147.18,46.11
2016,6,1,19,15,54.0,11.0,1.4,15.5,14.0,48.29,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
