Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,7.87,0.0
2016,6,2,5,15,171.0,24.0,1.75,11.5,42.0,18.29,5.63
2016,6,2,5,30,302.0,38.0,1.9,12.0,73.0,31.06,21.07
2016,6,2,5,45,397.0,48.0,2.1,12.5,117.5,39.04,28.92
2016,6,2,6,0,492.0,58.0,2.3,13.0,162.0,47.04,36.42
2016,6,2,6,15,554.5,65.5,2.2,13.5,212.0,52.77,41.7
2016,6,2,6,30,617.0,73.0,2.1,14.0,262.0,58.5,46.78
2016,6,2,6,45,661.5,78.5,2.05,15.0,315.0,62.49,50.07
2016,6,2,7,0,706.0,84.0,2.0,16.0,368.0,66.47,53.23
2016,6,2,7,15,737.5,88.5,1.95,16.5,420.5,69.48,55.58
2016,6,2,7,30,769.0,93.0,1.9,17.0,473.0,78.37,62.98
2016,6,2,7,45,793.0,96.5,1.9,18.0,524.0,80.55,64.38
2016,6,2,8,0,817.0,100.0,1.9,19.0,575.0,82.66,65.71
2016,6,2,8,15,835.0,103.0,1.85,19.5,623.0,84.21,66.67
2016,6,2,8,30,853.0,106.0,1.8,20.0,671.0,85.65,67.55
2016,6,2,8,45,866.5,108.5,1.8,20.5,715.5,95.9,75.84
2016,6,2,9,0,880.0,111.0,1.8,21.0,760.0,97.24,76.6
2016,6,2,9,15,890.5,113.0,1.8,21.5,799.0,98.05,76.95
2016,6,2,9,30,901.0,115.0,1.8,22.0,838.0,98.7,77.17
2016,6,2,9,45,902.5,120.0,1.8,23.0,869.5,139.29,81.86
2016,6,2,10,0,904.0,125.0,1.8,24.0,901.0,196.07,111.94
2016,6,2,10,15,910.0,126.5,1.85,24.5,928.0,252.23,152.31
2016,6,2,10,30,916.0,128.0,1.9,25.0,955.0,308.99,198.21
2016,6,2,10,45,919.5,129.5,1.95,25.5,975.0,365.39,245.74
2016,6,2,11,0,923.0,131.0,2.0,26.0,995.0,421.73,293.24
2016,6,2,11,15,925.0,131.5,2.0,26.0,1007.5,476.62,339.36
2016,6,2,11,30,927.0,132.0,2.0,26.0,1020.0,530.92,383.88
2016,6,2,11,45,927.5,132.5,2.05,26.5,1025.0,583.68,425.4
2016,6,2,12,0,928.0,133.0,2.1,27.0,1030.0,635.37,464.8
2016,6,2,12,15,927.0,133.0,2.15,27.0,1027.0,684.52,502.22
2016,6,2,12,30,926.0,133.0,2.2,27.0,1024.0,732.0,537.57
2016,6,2,12,45,932.0,127.0,2.3,27.5,1016.5,778.05,570.53
2016,6,2,13,0,938.0,121.0,2.4,28.0,1009.0,822.03,601.1
2016,6,2,13,15,934.5,120.0,2.4,28.0,991.5,860.22,626.38
2016,6,2,13,30,931.0,119.0,2.4,28.0,974.0,895.47,649.65
2016,6,2,13,45,925.5,118.0,2.45,28.0,949.0,925.87,670.17
2016,6,2,14,0,920.0,117.0,2.5,28.0,924.0,952.92,688.6
2016,6,2,14,15,912.5,115.5,2.5,28.0,893.0,974.2,702.97
2016,6,2,14,30,905.0,114.0,2.5,28.0,862.0,991.87,715.17
2016,6,2,14,45,895.5,112.0,2.55,28.0,824.5,1003.44,724.12
2016,6,2,15,0,886.0,110.0,2.6,28.0,787.0,1011.3,730.91
2016,6,2,15,15,873.5,107.5,2.6,27.5,745.0,1011.91,734.24
2016,6,2,15,30,861.0,105.0,2.6,27.0,703.0,1008.83,735.42
2016,6,2,15,45,845.0,102.5,2.65,26.5,656.5,1012.27,741.51
2016,6,2,16,0,829.0,100.0,2.7,26.0,610.0,998.41,736.41
2016,6,2,16,15,808.0,96.5,2.7,25.5,560.0,974.77,724.56
2016,6,2,16,30,787.0,93.0,2.7,25.0,510.0,947.89,710.5
2016,6,2,16,45,759.0,89.0,2.7,24.5,458.5,910.32,688.95
2016,6,2,17,0,731.0,85.0,2.7,24.0,407.0,870.13,665.14
2016,6,2,17,15,694.0,80.0,2.55,23.0,354.5,824.85,637.18
2016,6,2,17,30,657.0,75.0,2.4,22.0,302.0,771.53,602.4
2016,6,2,17,45,605.0,68.5,2.3,21.5,251.0,701.06,552.8
2016,6,2,18,0,553.0,62.0,2.2,21.0,200.0,630.8,501.07
2016,6,2,18,15,475.5,53.5,1.9,20.0,153.0,536.21,428.08
2016,6,2,18,30,398.0,45.0,1.6,19.0,106.0,444.7,353.93
2016,6,2,18,45,280.5,33.0,1.35,18.0,68.5,321.31,248.59
2016,6,2,19,0,163.0,21.0,1.1,17.0,31.0,188.18,70.65
2016,6,2,19,15,81.5,10.5,1.05,16.5,15.5,68.13,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,14.0,11.0,7.87,0.0
2016,6,3,5,15,188.5,23.0,0.9,14.5,42.5,18.72,5.99
2016,6,3,5,30,322.0,36.0,1.0,15.0,74.0,29.47,19.48
2016,6,3,5,45,412.5,46.0,1.1,15.5,118.0,37.51,27.25
2016,6,3,6,0,503.0,56.0,1.2,16.0,162.0,45.55,34.68
2016,6,3,6,15,563.0,62.5,1.15,16.5,211.5,50.57,39.26
2016,6,3,6,30,623.0,69.0,1.1,17.0,261.0,55.62,43.69
2016,6,3,6,45,664.0,74.5,1.1,17.5,312.5,59.67,47.1
2016,6,3,7,0,705.0,80.0,1.1,18.0,364.0,63.68,50.37
2016,6,3,7,15,735.5,84.5,1.05,18.5,416.0,72.24,57.51
2016,6,3,7,30,766.0,89.0,1.0,19.0,468.0,75.45,59.93
2016,6,3,7,45,788.5,92.5,0.95,20.0,518.0,77.69,61.38
2016,6,3,8,0,811.0,96.0,0.9,21.0,568.0,79.85,62.74
2016,6,3,8,15,690.0,145.0,0.85,22.0,570.0,99.04,78.35
2016,6,3,8,30,569.0,194.0,0.8,23.0,572.0,122.86,97.41
2016,6,3,8,45,720.0,150.5,0.8,24.0,660.5,98.92,77.05
2016,6,3,9,0,871.0,107.0,0.8,25.0,749.0,94.82,73.24
2016,6,3,9,15,707.0,190.5,0.85,26.0,729.5,115.27,89.41
2016,6,3,9,30,543.0,274.0,0.9,27.0,710.0,153.45,119.38
2016,6,3,9,45,731.5,189.5,0.95,28.0,802.5,145.13,88.53
2016,6,3,10,0,920.0,105.0,1.0,29.0,895.0,187.71,102.39
2016,6,3,10,15,925.5,106.0,0.95,29.5,921.5,244.08,141.89
2016,6,3,10,30,931.0,107.0,0.9,30.0,948.0,300.97,186.56
2016,6,3,10,45,933.5,108.5,0.9,30.5,967.5,357.55,232.78
2016,6,3,11,0,936.0,110.0,0.9,31.0,987.0,413.94,278.69
2016,6,3,11,15,938.0,110.5,1.0,31.0,999.5,469.12,323.85
2016,6,3,11,30,940.0,111.0,1.1,31.0,1012.0,523.65,367.51
2016,6,3,11,45,939.5,112.0,1.2,31.0,1016.5,576.4,408.79
2016,6,3,12,0,939.0,113.0,1.3,31.0,1021.0,627.93,448.12
2016,6,3,12,15,938.0,113.0,1.4,31.0,1018.5,677.04,484.84
2016,6,3,12,30,937.0,113.0,1.5,31.0,1016.0,724.41,519.55
2016,6,3,12,45,923.0,120.5,1.6,31.0,1002.5,766.26,549.75
2016,6,3,13,0,909.0,128.0,1.7,31.0,989.0,805.16,577.45
2016,6,3,13,15,905.0,127.5,1.8,31.0,971.5,842.46,602.48
2016,6,3,13,30,901.0,127.0,1.9,31.0,954.0,876.88,625.66
2016,6,3,13,45,895.0,125.5,2.0,31.0,929.5,905.66,645.28
2016,6,3,14,0,889.0,124.0,2.1,31.0,905.0,931.11,662.92
2016,6,3,14,15,881.5,122.5,2.15,30.5,874.5,951.78,678.52
2016,6,3,14,30,874.0,121.0,2.2,30.0,844.0,968.94,692.11
2016,6,3,14,45,863.5,119.0,2.3,30.0,807.0,979.14,700.62
2016,6,3,15,0,853.0,117.0,2.4,30.0,770.0,985.69,707.03
2016,6,3,15,15,840.0,114.5,2.4,29.5,728.5,999.71,718.83
2016,6,3,15,30,827.0,112.0,2.4,29.0,687.0,996.03,719.46
2016,6,3,15,45,809.5,109.5,2.4,29.0,641.0,984.15,713.7
2016,6,3,16,0,792.0,107.0,2.4,29.0,595.0,968.76,705.84
2016,6,3,16,15,770.5,103.0,2.35,28.5,546.0,944.15,692.93
2016,6,3,16,30,749.0,99.0,2.3,28.0,497.0,916.39,677.92
2016,6,3,16,45,719.5,95.0,2.3,28.0,446.0,884.6,659.14
2016,6,3,17,0,690.0,91.0,2.3,28.0,395.0,844.06,634.11
2016,6,3,17,15,652.0,85.5,2.05,27.0,344.0,791.18,600.42
2016,6,3,17,30,614.0,80.0,1.8,26.0,293.0,736.98,564.71
2016,6,3,17,45,561.0,73.0,1.6,25.0,243.5,665.82,515.75
2016,6,3,18,0,508.0,66.0,1.4,24.0,194.0,594.94,464.76
2016,6,3,18,15,432.0,56.5,1.3,23.0,148.5,501.58,394.9
2016,6,3,18,30,356.0,47.0,1.2,22.0,103.0,411.29,323.69
2016,6,3,18,45,246.0,34.5,1.1,21.0,66.5,291.26,223.36
2016,6,3,19,0,136.0,22.0,1.0,20.0,30.0,169.97,70.37
2016,6,3,19,15,68.0,11.0,0.95,19.5,15.0,58.64,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.9,17.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.9,18.0,10.0,7.87,0.0
2016,6,4,5,15,117.5,24.5,0.85,18.0,38.5,18.5,5.87
2016,6,4,5,30,235.0,39.0,0.8,18.0,67.0,29.51,19.26
2016,6,4,5,45,312.5,52.0,0.75,18.5,107.5,39.27,28.43
2016,6,4,6,0,390.0,65.0,0.7,19.0,148.0,48.99,37.25
2016,6,4,6,15,446.0,75.0,0.95,19.0,194.0,56.41,43.94
2016,6,4,6,30,502.0,85.0,1.2,19.0,240.0,65.96,52.33
2016,6,4,6,45,566.5,84.0,1.45,19.5,288.5,64.99,51.31
2016,6,4,7,0,631.0,83.0,1.7,20.0,337.0,64.47,50.63
2016,6,4,7,15,474.5,136.0,1.7,20.0,342.0,94.39,76.19
2016,6,4,7,30,318.0,189.0,1.7,20.0,347.0,125.46,102.27
2016,6,4,7,45,321.0,211.5,1.7,20.5,384.5,137.41,111.69
2016,6,4,8,0,324.0,234.0,1.7,21.0,422.0,148.76,120.53
2016,6,4,8,15,393.0,234.0,1.7,21.0,481.5,142.48,114.92
2016,6,4,8,30,462.0,234.0,1.7,21.0,541.0,141.89,114.11
2016,6,4,8,45,347.5,287.0,1.7,21.5,526.5,172.65,138.85
2016,6,4,9,0,233.0,340.0,1.7,22.0,512.0,205.18,164.52
2016,6,4,9,15,264.5,353.0,1.75,22.0,557.5,196.79,157.33
2016,6,4,9,30,296.0,366.0,1.8,22.0,603.0,201.15,160.58
2016,6,4,9,45,160.0,343.0,1.9,22.5,472.0,214.68,159.21
2016,6,4,10,0,24.0,320.0,2.0,23.0,341.0,229.49,173.18
2016,6,4,10,15,18.5,290.0,2.05,23.0,306.5,213.24,160.76
2016,6,4,10,30,13.0,260.0,2.1,23.0,272.0,194.67,146.76
2016,6,4,10,45,187.0,340.5,2.15,23.5,516.0,271.79,199.76
2016,6,4,11,0,361.0,421.0,2.2,24.0,760.0,400.33,291.77
2016,6,4,11,15,294.0,449.5,2.25,24.0,728.0,419.94,309.06
2016,6,4,11,30,227.0,478.0,2.3,24.0,696.0,441.4,326.89
2016,6,4,11,45,259.5,473.0,2.4,24.5,723.5,472.5,350.15
2016,6,4,12,0,292.0,468.0,2.5,25.0,751.0,514.33,380.93
2016,6,4,12,15,259.0,475.0,2.5,25.5,725.5,526.5,389.55
2016,6,4,12,30,226.0,482.0,2.5,26.0,700.0,532.77,393.72
2016,6,4,12,45,229.5,476.0,2.5,26.5,695.5,551.79,407.22
2016,6,4,13,0,233.0,470.0,2.5,27.0,691.0,570.03,419.96
2016,6,4,13,15,250.0,457.5,2.45,27.0,690.5,603.79,444.25
2016,6,4,13,30,267.0,445.0,2.4,27.0,690.0,628.68,462.28
2016,6,4,13,45,564.0,288.5,2.4,27.5,789.5,782.36,574.17
2016,6,4,14,0,861.0,132.0,2.4,28.0,889.0,912.82,663.0
2016,6,4,14,15,853.5,130.0,2.35,28.0,859.0,932.52,675.01
2016,6,4,14,30,846.0,128.0,2.3,28.0,829.0,948.76,685.86
2016,6,4,14,45,840.0,124.5,2.3,28.0,794.5,961.5,695.07
2016,6,4,15,0,834.0,121.0,2.3,28.0,760.0,985.03,711.4
2016,6,4,15,15,821.5,118.0,2.3,27.5,719.0,984.84,713.95
2016,6,4,15,30,809.0,115.0,2.3,27.0,678.0,981.0,714.56
2016,6,4,15,45,794.5,111.5,2.3,27.0,633.5,970.99,709.92
2016,6,4,16,0,780.0,108.0,2.3,27.0,589.0,957.51,703.18
2016,6,4,16,15,759.0,104.0,2.3,26.5,541.0,933.47,690.95
2016,6,4,16,30,738.0,100.0,2.3,26.0,493.0,906.31,676.59
2016,6,4,16,45,711.5,95.5,2.3,25.5,443.5,877.14,660.64
2016,6,4,17,0,685.0,91.0,2.3,25.0,394.0,839.06,638.2
2016,6,4,17,15,648.0,85.5,2.25,24.0,343.5,787.27,606.33
2016,6,4,17,30,611.0,80.0,2.2,23.0,293.0,734.15,572.29
2016,6,4,17,45,560.5,72.5,2.15,22.5,243.5,664.78,523.69
2016,6,4,18,0,510.0,65.0,2.1,22.0,194.0,595.64,473.0
2016,6,4,18,15,437.0,56.0,2.0,21.0,149.0,505.55,404.24
2016,6,4,18,30,364.0,47.0,1.9,20.0,104.0,418.28,334.06
2016,6,4,18,45,257.0,34.0,1.85,19.0,67.5,298.82,233.01
2016,6,4,19,0,150.0,21.0,1.8,18.0,31.0,179.12,82.83
2016,6,4,19,15,75.0,10.5,1.95,17.5,15.5,63.43,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,11.0,7.87,0.0
2016,6,5,5,15,187.5,23.0,1.7,13.5,42.0,18.7,6.34
2016,6,5,5,30,312.0,36.0,1.8,14.0,73.0,29.4,19.53
2016,6,5,5,45,401.0,46.0,1.95,14.5,116.5,37.41,27.27
2016,6,5,6,0,490.0,56.0,2.1,15.0,160.0,45.42,34.7
2016,6,5,6,15,549.0,63.5,2.1,15.5,209.0,51.16,39.94
2016,6,5,6,30,608.0,71.0,2.1,16.0,258.0,56.88,44.98
2016,6,5,6,45,650.0,76.5,2.1,16.5,309.5,60.87,48.34
2016,6,5,7,0,692.0,82.0,2.1,17.0,361.0,64.83,51.58
2016,6,5,7,15,722.5,86.5,2.05,17.5,412.5,67.85,53.93
2016,6,5,7,30,753.0,91.0,2.0,18.0,464.0,76.59,61.19
2016,6,5,7,45,776.0,94.5,2.0,18.5,514.0,78.77,62.72
2016,6,5,8,0,799.0,98.0,2.0,19.0,564.0,80.87,64.18
2016,6,5,8,15,816.5,101.0,2.0,19.5,611.0,82.41,65.15
2016,6,5,8,30,834.0,104.0,2.0,20.0,658.0,83.86,66.04
2016,6,5,8,45,847.5,106.5,2.05,21.0,701.5,94.23,74.3
2016,6,5,9,0,861.0,109.0,2.1,22.0,745.0,95.57,74.92
2016,6,5,9,15,871.5,111.0,2.2,22.0,783.5,96.38,75.43
2016,6,5,9,30,882.0,113.0,2.3,22.0,822.0,97.03,75.82
2016,6,5,9,45,895.5,111.5,2.45,22.5,856.5,134.42,78.46
2016,6,5,10,0,909.0,110.0,2.6,23.0,891.0,188.74,106.76
2016,6,5,10,15,914.5,111.0,2.7,23.0,917.5,244.47,147.55
2016,6,5,10,30,920.0,112.0,2.8,23.0,944.0,300.71,194.14
2016,6,5,10,45,923.0,113.5,2.9,23.5,963.5,356.81,242.37
2016,6,5,11,0,926.0,115.0,3.0,24.0,983.0,412.79,290.63
2016,6,5,11,15,928.5,115.5,3.05,24.0,996.0,467.64,337.83
2016,6,5,11,30,931.0,116.0,3.1,24.0,1009.0,521.93,383.55
2016,6,5,11,45,931.5,116.5,3.15,24.5,1014.0,574.45,425.96
2016,6,5,12,0,932.0,117.0,3.2,25.0,1019.0,625.87,466.25
2016,6,5,12,15,931.5,117.0,3.25,25.0,1017.0,675.02,504.69
2016,6,5,12,30,931.0,117.0,3.3,25.0,1015.0,722.52,541.04
2016,6,5,12,45,923.5,120.5,3.35,25.0,1004.0,765.78,573.57
2016,6,5,13,0,916.0,124.0,3.4,25.0,993.0,806.48,603.59
2016,6,5,13,15,913.0,123.0,3.4,25.0,976.5,844.31,629.59
2016,6,5,13,30,910.0,122.0,3.4,25.0,960.0,879.3,653.57
2016,6,5,13,45,905.5,121.0,3.4,25.0,936.5,909.99,674.61
2016,6,5,14,0,901.0,120.0,3.4,25.0,913.0,937.47,693.54
2016,6,5,14,15,894.5,118.5,3.4,25.0,882.5,959.31,708.79
2016,6,5,14,30,888.0,117.0,3.4,25.0,852.0,977.65,721.86
2016,6,5,14,45,879.0,114.5,3.4,25.0,816.0,989.02,730.46
2016,6,5,15,0,870.0,112.0,3.4,25.0,780.0,996.71,736.85
2016,6,5,15,15,858.5,109.5,3.35,24.5,739.0,998.27,740.44
2016,6,5,15,30,847.0,107.0,3.3,24.0,698.0,1010.03,751.04
2016,6,5,15,45,832.0,104.0,3.3,24.0,652.5,1000.24,746.32
2016,6,5,16,0,817.0,101.0,3.3,24.0,607.0,986.9,739.53
2016,6,5,16,15,797.0,97.5,3.25,23.5,558.0,964.43,727.7
2016,6,5,16,30,777.0,94.0,3.2,23.0,509.0,938.75,713.68
2016,6,5,16,45,751.0,90.0,3.15,22.5,458.0,903.41,692.8
2016,6,5,17,0,725.0,86.0,3.1,22.0,407.0,872.11,674.38
2016,6,5,17,15,689.0,81.0,2.95,21.5,355.5,821.38,640.94
2016,6,5,17,30,653.0,76.0,2.8,21.0,304.0,769.21,605.52
2016,6,5,17,45,604.0,69.0,2.7,20.5,254.0,701.03,557.17
2016,6,5,18,0,555.0,62.0,2.6,20.0,204.0,632.95,506.7
2016,6,5,18,15,481.5,53.5,2.5,19.0,157.0,541.89,436.79
2016,6,5,18,30,408.0,45.0,2.4,18.0,110.0,453.69,365.34
2016,6,5,18,45,296.5,33.5,2.3,17.0,72.0,335.18,264.04
2016,6,5,19,0,185.0,22.0,2.2,16.0,34.0,212.89,107.66
2016,6,5,19,15,92.5,11.0,2.3,15.5,17.0,76.75,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,13.0,11.0,7.87,0.0
2016,6,6,5,15,188.0,23.0,2.95,13.5,41.5,18.69,6.44
2016,6,6,5,30,312.0,36.0,3.0,14.0,72.0,29.39,19.51
2016,6,6,5,45,399.0,45.0,3.05,14.5,115.0,36.58,26.53
2016,6,6,6,0,486.0,54.0,3.1,15.0,158.0,43.8,33.26
2016,6,6,6,15,543.0,61.0,3.05,15.5,206.0,49.2,38.19
2016,6,6,6,30,600.0,68.0,3.0,16.0,254.0,54.57,42.92
2016,6,6,6,45,639.0,73.5,3.0,16.5,303.5,58.57,46.31
2016,6,6,7,0,678.0,79.0,3.0,17.0,353.0,62.52,49.56
2016,6,6,7,15,707.5,83.5,2.95,17.5,403.0,70.96,56.65
2016,6,6,7,30,737.0,88.0,2.9,18.0,453.0,74.12,59.06
2016,6,6,7,45,759.5,91.5,2.9,18.5,502.0,76.33,60.64
2016,6,6,8,0,782.0,95.0,2.9,19.0,551.0,78.46,62.13
2016,6,6,8,15,798.5,98.0,2.95,19.5,597.0,80.02,63.13
2016,6,6,8,30,815.0,101.0,3.0,20.0,643.0,81.47,64.05
2016,6,6,8,45,829.0,103.0,3.05,20.5,685.5,91.74,72.4
2016,6,6,9,0,843.0,105.0,3.1,21.0,728.0,92.85,73.0
2016,6,6,9,15,853.0,107.0,3.1,21.0,765.5,93.68,73.53
2016,6,6,9,30,863.0,109.0,3.1,21.0,803.0,94.36,73.94
2016,6,6,9,45,870.5,110.5,3.15,21.5,835.0,131.9,77.54
2016,6,6,10,0,878.0,112.0,3.2,22.0,867.0,185.52,106.05
2016,6,6,10,15,884.0,113.5,3.25,22.0,893.5,239.81,146.01
2016,6,6,10,30,890.0,115.0,3.3,22.0,920.0,294.71,191.73
2016,6,6,10,45,894.0,116.0,3.35,22.5,939.5,349.13,238.79
2016,6,6,11,0,898.0,117.0,3.4,23.0,959.0,403.54,286.0
2016,6,6,11,15,900.5,117.5,3.4,23.0,971.5,456.85,332.21
2016,6,6,11,30,903.0,118.0,3.4,23.0,984.0,509.63,376.98
2016,6,6,11,45,903.5,118.0,3.45,23.5,989.0,560.37,418.38
2016,6,6,12,0,904.0,118.0,3.5,24.0,994.0,610.03,457.73
2016,6,6,12,15,904.0,118.0,3.5,24.0,992.0,658.13,495.59
2016,6,6,12,30,904.0,118.0,3.5,24.0,990.0,704.69,531.41
2016,6,6,12,45,893.5,123.5,3.55,24.0,978.0,746.14,562.89
2016,6,6,13,0,883.0,129.0,3.6,24.0,966.0,784.93,591.91
2016,6,6,13,15,879.5,128.0,3.6,24.0,949.5,821.24,617.33
2016,6,6,13,30,876.0,127.0,3.6,24.0,933.0,854.75,640.62
2016,6,6,13,45,870.5,126.0,3.65,24.0,910.0,883.6,660.96
2016,6,6,14,0,865.0,125.0,3.7,24.0,887.0,909.27,679.23
2016,6,6,14,15,857.5,123.5,3.7,23.5,857.0,929.36,694.89
2016,6,6,14,30,850.0,122.0,3.7,23.0,827.0,946.04,708.43
2016,6,6,14,45,840.5,120.0,3.75,23.0,792.0,956.82,717.1
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,964.08,723.6
2016,6,6,15,15,818.5,115.5,3.8,22.5,716.5,978.48,736.25
2016,6,6,15,30,806.0,113.0,3.8,22.0,676.0,975.21,737.05
2016,6,6,15,45,790.0,110.0,3.8,22.0,631.5,964.28,731.47
2016,6,6,16,0,774.0,107.0,3.8,22.0,587.0,949.9,723.69
2016,6,6,16,15,753.5,103.5,3.75,21.5,539.5,927.05,711.18
2016,6,6,16,30,733.0,100.0,3.7,21.0,492.0,901.12,696.48
2016,6,6,16,45,706.5,95.5,3.65,20.5,443.0,871.99,679.34
2016,6,6,17,0,680.0,91.0,3.6,20.0,394.0,834.05,655.53
2016,6,6,17,15,643.5,85.5,3.55,19.0,343.5,782.9,622.65
2016,6,6,17,30,607.0,80.0,3.5,18.0,293.0,730.41,587.57
2016,6,6,17,45,559.0,72.5,3.45,17.5,244.5,663.54,538.86
2016,6,6,18,0,511.0,65.0,3.4,17.0,196.0,596.8,488.06
2016,6,6,18,15,437.5,56.0,3.3,16.5,151.0,506.27,415.79
2016,6,6,18,30,364.0,47.0,3.2,16.0,106.0,418.65,342.58
2016,6,6,18,45,260.0,35.0,3.1,15.5,69.5,302.6,241.63
2016,6,6,19,0,156.0,23.0,3.0,15.0,33.0,189.31,101.6
2016,6,6,19,15,78.0,11.5,3.0,14.5,16.5,66.51,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,13.0,11.0,7.87,0.0
2016,6,7,5,15,164.0,24.0,2.35,13.5,40.5,18.28,6.27
2016,6,7,5,30,279.0,38.0,2.4,14.0,70.0,29.03,19.21
2016,6,7,5,45,370.0,47.5,2.45,14.5,112.5,38.4,28.14
2016,6,7,6,0,461.0,57.0,2.5,15.0,155.0,45.93,35.15
2016,6,7,6,15,230.5,71.0,2.45,15.0,120.0,51.31,40.15
2016,6,7,6,30,0.0,85.0,2.4,15.0,85.0,63.39,50.92
2016,6,7,6,45,0.0,102.0,2.4,15.5,102.0,75.55,61.48
2016,6,7,7,0,0.0,119.0,2.4,16.0,119.0,87.63,71.76
2016,6,7,7,15,17.0,154.0,2.4,16.5,162.5,111.32,91.93
2016,6,7,7,30,34.0,189.0,2.4,17.0,206.0,128.85,106.44
2016,6,7,7,45,61.5,220.0,2.4,18.0,255.0,147.43,121.4
2016,6,7,8,0,89.0,251.0,2.4,19.0,304.0,165.49,135.64
2016,6,7,8,15,449.0,178.0,2.4,19.5,473.5,113.18,91.1
2016,6,7,8,30,809.0,105.0,2.4,20.0,643.0,83.76,65.94
2016,6,7,8,45,822.0,108.5,2.4,20.5,685.5,85.2,66.87
2016,6,7,9,0,835.0,112.0,2.4,21.0,728.0,96.34,75.9
2016,6,7,9,15,846.0,114.0,2.45,21.0,766.5,97.09,76.34
2016,6,7,9,30,857.0,116.0,2.5,21.0,805.0,97.67,76.67
2016,6,7,9,45,870.0,115.0,2.6,21.5,839.0,133.98,79.22
2016,6,7,10,0,883.0,114.0,2.7,22.0,873.0,187.02,106.95
2016,6,7,10,15,889.0,115.5,2.8,22.0,899.5,241.59,147.01
2016,6,7,10,30,895.0,117.0,2.9,22.0,926.0,296.76,192.84
2016,6,7,10,45,897.5,119.0,3.0,22.5,945.5,351.58,240.17
2016,6,7,11,0,900.0,121.0,3.1,23.0,965.0,406.25,287.53
2016,6,7,11,15,903.0,121.5,3.2,23.0,978.0,459.92,334.02
2016,6,7,11,30,906.0,122.0,3.3,23.0,991.0,513.13,379.2
2016,6,7,11,45,907.5,122.0,3.4,23.5,997.0,564.61,421.19
2016,6,7,12,0,909.0,122.0,3.5,24.0,1003.0,615.14,461.25
2016,6,7,12,15,909.0,122.0,3.55,23.5,1001.5,663.59,500.45
2016,6,7,12,30,909.0,122.0,3.6,23.0,1000.0,710.5,537.8
2016,6,7,12,45,904.5,124.0,3.65,23.0,990.0,753.91,570.89
2016,6,7,13,0,900.0,126.0,3.7,23.0,980.0,795.0,601.73
2016,6,7,13,15,897.0,125.0,3.75,23.0,964.0,832.29,628.02
2016,6,7,13,30,894.0,124.0,3.8,23.0,948.0,866.78,652.3
2016,6,7,13,45,886.5,124.5,3.85,23.0,924.0,895.76,672.81
2016,6,7,14,0,879.0,125.0,3.9,23.0,900.0,921.48,691.19
2016,6,7,14,15,872.0,123.5,3.9,22.5,870.0,942.45,707.54
2016,6,7,14,30,865.0,122.0,3.9,22.0,840.0,959.98,721.74
2016,6,7,14,45,852.5,121.5,3.95,22.0,803.5,969.7,729.73
2016,6,7,15,0,840.0,121.0,4.0,22.0,767.0,990.12,745.2
2016,6,7,15,15,827.5,118.5,3.95,21.5,726.5,990.68,748.11
2016,6,7,15,30,815.0,116.0,3.9,21.0,686.0,987.6,748.86
2016,6,7,15,45,796.5,114.0,3.9,20.5,640.5,975.41,743.85
2016,6,7,16,0,778.0,112.0,3.9,20.0,595.0,959.73,736.56
2016,6,7,16,15,757.0,108.0,3.8,19.5,547.0,935.84,722.97
2016,6,7,16,30,736.0,104.0,3.7,19.0,499.0,915.88,712.13
2016,6,7,16,45,705.5,100.5,3.65,18.5,448.5,877.6,688.38
2016,6,7,17,0,675.0,97.0,3.6,18.0,398.0,837.02,662.58
2016,6,7,17,15,637.0,91.0,3.5,17.5,347.5,783.83,626.57
2016,6,7,17,30,599.0,85.0,3.4,17.0,297.0,729.29,588.47
2016,6,7,17,45,543.5,78.5,3.3,17.0,247.5,656.7,534.12
2016,6,7,18,0,488.0,72.0,3.2,17.0,198.0,584.3,477.89
2016,6,7,18,15,413.0,62.0,3.05,16.5,152.5,491.52,403.8
2016,6,7,18,30,338.0,52.0,2.9,16.0,107.0,398.96,326.73
2016,6,7,18,45,230.0,38.5,2.75,15.5,70.0,284.64,227.14
2016,6,7,19,0,122.0,25.0,2.6,15.0,33.0,167.73,93.51
2016,6,7,19,15,61.0,12.5,2.55,14.5,16.5,54.81,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,8.65,0.0
2016,6,8,5,15,209.5,23.5,2.65,13.0,44.5,19.17,6.95
2016,6,8,5,30,340.0,36.0,2.7,13.0,76.0,29.53,19.74
2016,6,8,5,45,428.5,44.5,2.75,13.5,120.0,36.39,26.49
2016,6,8,6,0,517.0,53.0,2.8,14.0,164.0,43.3,32.97
2016,6,8,6,15,292.0,86.0,2.8,14.0,152.0,62.04,49.86
2016,6,8,6,30,67.0,119.0,2.8,14.0,140.0,83.87,69.29
2016,6,8,6,45,74.5,140.0,2.85,14.5,167.0,97.65,81.19
2016,6,8,7,0,82.0,161.0,2.9,15.0,194.0,111.22,92.69
2016,6,8,7,15,130.5,184.5,2.95,15.0,245.5,123.17,102.76
2016,6,8,7,30,179.0,208.0,3.0,15.0,297.0,137.5,114.78
2016,6,8,7,45,391.5,178.5,3.05,15.5,399.0,115.4,95.16
2016,6,8,8,0,604.0,149.0,3.1,16.0,501.0,101.5,82.74
2016,6,8,8,15,723.5,122.5,3.15,16.5,578.5,86.43,69.4
2016,6,8,8,30,843.0,96.0,3.2,17.0,656.0,88.39,70.75
2016,6,8,8,45,854.5,99.0,3.3,17.5,699.0,90.26,72.01
2016,6,8,9,0,866.0,102.0,3.4,18.0,742.0,91.94,73.12
2016,6,8,9,15,876.0,104.0,3.45,18.0,780.0,92.86,73.73
2016,6,8,9,30,886.0,106.0,3.5,18.0,818.0,93.61,74.22
2016,6,8,9,45,883.0,114.0,3.55,18.5,848.0,134.23,80.2
2016,6,8,10,0,880.0,122.0,3.6,19.0,878.0,190.51,111.28
2016,6,8,10,15,886.0,123.0,3.65,19.0,904.5,244.72,151.56
2016,6,8,10,30,892.0,124.0,3.7,19.0,931.0,299.52,197.71
2016,6,8,10,45,892.5,127.5,3.8,19.0,950.0,354.46,246.33
2016,6,8,11,0,893.0,131.0,3.9,19.0,969.0,409.08,295.05
2016,6,8,11,15,895.5,131.5,3.95,19.0,981.5,462.31,342.04
2016,6,8,11,30,898.0,132.0,4.0,19.0,994.0,515.05,387.66
2016,6,8,11,45,896.5,134.0,4.1,19.0,999.0,566.01,430.91
2016,6,8,12,0,895.0,136.0,4.2,19.0,1004.0,615.84,472.22
2016,6,8,12,15,894.5,136.0,4.25,19.0,1002.0,663.67,510.95
2016,6,8,12,30,894.0,136.0,4.3,19.0,1000.0,709.99,547.68
2016,6,8,12,45,867.5,151.5,4.35,19.0,983.0,747.16,576.72
2016,6,8,13,0,841.0,167.0,4.4,19.0,966.0,793.62,611.41
2016,6,8,13,15,837.0,166.0,4.4,19.0,949.5,830.11,638.89
2016,6,8,13,30,833.0,165.0,4.4,19.0,933.0,863.74,663.2
2016,6,8,13,45,830.5,161.5,4.4,19.0,910.5,893.39,684.42
2016,6,8,14,0,828.0,158.0,4.4,19.0,888.0,919.89,703.49
2016,6,8,14,15,819.5,156.0,4.35,19.0,858.0,939.03,717.19
2016,6,8,14,30,811.0,154.0,4.3,19.0,828.0,954.63,728.67
2016,6,8,14,45,803.5,149.5,4.25,19.0,793.5,965.12,736.76
2016,6,8,15,0,796.0,145.0,4.2,19.0,759.0,971.99,742.54
2016,6,8,15,15,782.5,142.0,4.1,18.5,718.0,970.83,744.07
2016,6,8,15,30,769.0,139.0,4.0,18.0,677.0,966.04,743.27
2016,6,8,15,45,637.5,168.5,3.95,17.5,595.0,882.78,687.6
2016,6,8,16,0,506.0,198.0,3.9,17.0,513.0,775.79,612.73
2016,6,8,16,15,434.5,199.5,3.85,16.5,454.5,708.42,565.07
2016,6,8,16,30,363.0,201.0,3.8,16.0,396.0,614.41,496.34
2016,6,8,16,45,392.5,173.5,3.75,16.0,365.5,638.45,517.39
2016,6,8,17,0,422.0,146.0,3.7,16.0,335.0,633.84,516.62
2016,6,8,17,15,384.0,136.5,3.6,15.5,292.5,581.84,478.13
2016,6,8,17,30,346.0,127.0,3.5,15.0,250.0,529.58,438.58
2016,6,8,17,45,421.0,99.5,3.45,15.0,225.0,560.24,464.82
2016,6,8,18,0,496.0,72.0,3.4,15.0,200.0,591.79,488.52
2016,6,8,18,15,421.0,62.5,3.3,14.5,154.5,499.31,413.64
2016,6,8,18,30,346.0,53.0,3.2,14.0,109.0,407.33,336.49
2016,6,8,18,45,246.5,39.5,3.1,14.0,72.5,299.72,241.28
2016,6,8,19,0,147.0,26.0,3.0,14.0,36.0,189.84,111.32
2016,6,8,19,15,73.5,13.0,2.95,14.0,18.0,64.46,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,150.5,26.0,3.2,13.0,42.0,19.69,7.33
2016,6,9,5,30,261.0,41.0,3.3,13.0,72.0,31.06,21.05
2016,6,9,5,45,353.5,51.5,3.45,13.5,114.5,39.22,28.97
2016,6,9,6,0,446.0,62.0,3.6,14.0,157.0,49.75,38.68
2016,6,9,6,15,247.0,89.5,3.6,14.0,144.5,64.77,52.28
2016,6,9,6,30,48.0,117.0,3.6,14.0,132.0,82.49,68.07
2016,6,9,6,45,56.5,138.0,3.6,14.0,158.5,96.27,80.16
2016,6,9,7,0,65.0,159.0,3.6,14.0,185.0,109.84,91.87
2016,6,9,7,15,134.5,182.5,3.55,14.5,246.0,122.19,102.16
2016,6,9,7,30,204.0,206.0,3.5,15.0,307.0,137.01,114.41
2016,6,9,7,45,294.0,212.5,3.5,15.5,375.0,137.31,114.05
2016,6,9,8,0,384.0,219.0,3.5,16.0,443.0,142.34,117.75
2016,6,9,8,15,593.0,167.0,3.45,16.5,545.0,109.95,89.54
2016,6,9,8,30,802.0,115.0,3.4,17.0,647.0,89.78,71.93
2016,6,9,8,45,820.0,115.5,3.4,17.5,691.0,89.33,71.22
2016,6,9,9,0,838.0,116.0,3.4,18.0,735.0,88.88,70.52
2016,6,9,9,15,849.0,118.5,3.4,18.0,773.5,99.48,79.33
2016,6,9,9,30,860.0,121.0,3.4,18.0,812.0,100.23,79.79
2016,6,9,9,45,872.5,120.0,3.4,18.5,846.0,136.19,82.13
2016,6,9,10,0,885.0,119.0,3.4,19.0,880.0,189.31,110.13
2016,6,9,10,15,891.0,120.5,3.4,19.0,907.0,243.99,150.7
2016,6,9,10,30,897.0,122.0,3.4,19.0,934.0,299.29,197.15
2016,6,9,10,45,905.0,120.5,3.45,19.5,955.0,353.93,244.78
2016,6,9,11,0,913.0,119.0,3.5,20.0,976.0,408.93,292.93
2016,6,9,11,15,915.5,119.5,3.5,20.0,988.5,463.02,340.35
2016,6,9,11,30,918.0,120.0,3.5,20.0,1001.0,516.58,386.29
2016,6,9,11,45,921.0,118.5,3.55,20.5,1007.0,568.43,429.06
2016,6,9,12,0,924.0,117.0,3.6,21.0,1013.0,619.38,469.88
2016,6,9,12,15,923.5,117.0,3.65,21.0,1011.0,668.09,508.82
2016,6,9,12,30,923.0,117.0,3.7,21.0,1009.0,715.2,545.69
2016,6,9,12,45,923.0,115.5,3.8,21.0,1000.0,759.64,580.1
2016,6,9,13,0,923.0,114.0,3.9,21.0,991.0,801.87,612.05
2016,6,9,13,15,919.5,113.0,3.95,20.5,974.0,839.28,639.84
2016,6,9,13,30,916.0,112.0,4.0,20.0,957.0,873.81,665.68
2016,6,9,13,45,911.0,111.0,4.1,20.0,933.5,904.01,687.56
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,930.96,707.28
2016,6,9,14,15,899.5,108.5,4.2,19.5,880.0,952.71,724.38
2016,6,9,14,30,893.0,107.0,4.2,19.0,850.0,970.96,739.27
2016,6,9,14,45,883.5,105.5,4.25,19.0,814.0,982.79,748.8
2016,6,9,15,0,874.0,104.0,4.3,19.0,778.0,990.98,756.05
2016,6,9,15,15,862.0,102.0,4.3,18.5,737.5,992.53,760.08
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,990.49,761.85
2016,6,9,15,45,833.5,98.5,4.3,18.0,651.5,994.38,766.49
2016,6,9,16,0,817.0,97.0,4.3,18.0,606.0,981.45,759.53
2016,6,9,16,15,797.5,93.5,4.2,17.5,557.5,959.62,747.35
2016,6,9,16,30,778.0,90.0,4.1,17.0,509.0,934.61,732.91
2016,6,9,16,45,751.0,87.0,4.1,16.5,459.0,899.69,711.74
2016,6,9,17,0,724.0,84.0,4.1,16.0,409.0,862.18,688.28
2016,6,9,17,15,689.5,79.0,4.0,15.5,358.0,819.21,659.65
2016,6,9,17,30,655.0,74.0,3.9,15.0,307.0,768.63,624.38
2016,6,9,17,45,603.5,68.5,3.85,15.0,257.0,700.26,573.26
2016,6,9,18,0,552.0,63.0,3.8,15.0,207.0,632.05,520.23
2016,6,9,18,15,481.0,55.0,3.65,14.5,161.0,543.94,449.59
2016,6,9,18,30,410.0,47.0,3.5,14.0,115.0,458.38,377.69
2016,6,9,18,45,300.0,36.0,3.4,13.5,76.5,341.2,275.7
2016,6,9,19,0,190.0,25.0,3.3,13.0,38.0,221.75,135.87
2016,6,9,19,15,95.0,12.5,3.25,13.0,19.0,79.98,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,6,10,5,15,225.5,22.5,3.05,13.0,44.5,18.38,6.49
2016,6,10,5,30,357.0,34.0,3.3,13.0,76.0,27.95,18.39
2016,6,10,5,45,442.5,42.5,3.55,13.5,119.5,34.88,25.15
2016,6,10,6,0,528.0,51.0,3.8,14.0,163.0,41.85,31.66
2016,6,10,6,15,583.0,57.0,3.85,14.5,211.5,46.62,36.05
2016,6,10,6,30,638.0,63.0,3.9,15.0,260.0,51.42,40.3
2016,6,10,6,45,676.5,67.5,4.0,15.5,310.5,59.42,47.25
2016,6,10,7,0,715.0,72.0,4.1,16.0,361.0,63.1,50.27
2016,6,10,7,15,743.0,76.0,4.1,16.5,411.5,66.18,52.7
2016,6,10,7,30,771.0,80.0,4.1,17.0,462.0,69.2,55.04
2016,6,10,7,45,790.5,83.5,4.15,17.5,510.5,71.6,56.81
2016,6,10,8,0,810.0,87.0,4.2,18.0,559.0,73.89,58.48
2016,6,10,8,15,826.0,89.5,4.2,18.0,605.5,84.08,67.02
2016,6,10,8,30,842.0,92.0,4.2,18.0,652.0,86.02,68.47
2016,6,10,8,45,852.5,95.0,4.2,18.5,694.0,87.93,69.77
2016,6,10,9,0,863.0,98.0,4.2,19.0,736.0,89.65,70.91
2016,6,10,9,15,873.0,100.0,4.2,19.0,774.0,90.63,71.58
2016,6,10,9,30,883.0,102.0,4.2,19.0,812.0,91.44,72.12
2016,6,10,9,45,714.5,204.0,4.2,19.5,794.0,150.16,97.09
2016,6,10,10,0,546.0,306.0,4.2,20.0,776.0,232.91,157.64
2016,6,10,10,15,730.5,205.0,4.2,20.0,854.0,246.57,158.98
2016,6,10,10,30,915.0,104.0,4.2,20.0,932.0,293.24,191.4
2016,6,10,10,45,918.5,105.0,4.25,20.5,952.0,348.64,239.97
2016,6,10,11,0,922.0,106.0,4.3,21.0,972.0,403.95,288.68
2016,6,10,11,15,925.0,106.5,4.3,21.0,985.5,458.49,336.63
2016,6,10,11,30,928.0,107.0,4.3,21.0,999.0,512.53,383.15
2016,6,10,11,45,929.0,107.5,4.35,21.0,1004.5,564.85,427.35
2016,6,10,12,0,930.0,108.0,4.4,21.0,1010.0,616.13,469.63
2016,6,10,12,15,930.5,108.0,4.4,21.0,1009.0,665.5,509.29
2016,6,10,12,30,931.0,108.0,4.4,21.0,1008.0,713.33,546.86
2016,6,10,12,45,913.5,119.0,4.45,21.0,995.0,755.01,579.14
2016,6,10,13,0,896.0,130.0,4.5,21.0,982.0,793.6,608.59
2016,6,10,13,15,893.5,129.0,4.5,20.5,966.5,831.31,636.87
2016,6,10,13,30,891.0,128.0,4.5,20.0,951.0,866.29,663.04
2016,6,10,13,45,887.0,126.5,4.55,20.0,928.5,896.63,685.04
2016,6,10,14,0,883.0,125.0,4.6,20.0,906.0,923.82,704.94
2016,6,10,14,15,876.5,123.5,4.6,20.0,876.5,945.46,720.69
2016,6,10,14,30,870.0,122.0,4.6,20.0,847.0,963.66,734.22
2016,6,10,14,45,861.0,120.5,4.6,20.0,811.5,975.99,743.83
2016,6,10,15,0,852.0,119.0,4.6,20.0,776.0,984.78,751.2
2016,6,10,15,15,840.0,116.5,4.55,19.5,735.5,1000.21,764.42
2016,6,10,15,30,828.0,114.0,4.5,19.0,695.0,997.85,765.47
2016,6,10,15,45,812.0,111.0,4.45,19.0,650.0,987.24,759.59
2016,6,10,16,0,796.0,108.0,4.4,19.0,605.0,973.11,751.44
2016,6,10,16,15,775.5,104.5,4.3,18.5,557.0,950.42,738.61
2016,6,10,16,30,755.0,101.0,4.2,18.0,509.0,924.56,723.56
2016,6,10,16,45,695.0,98.0,4.15,17.5,445.0,863.6,683.27
2016,6,10,17,0,635.0,95.0,4.1,17.0,381.0,794.49,636.18
2016,6,10,17,15,630.0,89.0,3.95,16.5,343.5,774.47,624.18
2016,6,10,17,30,625.0,83.0,3.8,16.0,306.0,752.02,609.46
2016,6,10,17,45,571.5,76.5,3.65,15.5,255.5,680.91,556.8
2016,6,10,18,0,518.0,70.0,3.5,15.0,205.0,609.93,502.31
2016,6,10,18,15,445.0,61.0,3.3,14.5,159.0,519.37,429.6
2016,6,10,18,30,372.0,52.0,3.1,14.0,113.0,431.27,355.71
2016,6,10,18,45,263.5,39.0,2.9,14.0,75.5,312.21,252.02
2016,6,10,19,0,155.0,26.0,2.7,14.0,38.0,197.13,122.82
2016,6,10,19,15,77.5,13.0,2.7,13.5,19.0,67.49,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,30.0,11.0,0.7,12.0,12.0,8.65,0.0
2016,6,11,5,15,139.0,26.5,0.75,12.5,42.0,20.02,7.65
2016,6,11,5,30,248.0,42.0,0.8,13.0,72.0,31.71,21.67
2016,6,11,5,45,344.0,53.0,0.9,13.5,115.0,40.2,29.89
2016,6,11,6,0,440.0,64.0,1.0,14.0,158.0,51.3,40.09
2016,6,11,6,15,502.0,72.0,1.05,14.5,206.5,57.16,45.44
2016,6,11,6,30,564.0,80.0,1.1,15.0,255.0,62.99,50.57
2016,6,11,6,45,614.0,85.0,1.15,15.5,307.0,66.42,53.43
2016,6,11,7,0,664.0,90.0,1.2,16.0,359.0,69.89,56.22
2016,6,11,7,15,696.0,95.0,1.35,16.5,410.0,73.03,58.66
2016,6,11,7,30,728.0,100.0,1.5,17.0,461.0,76.09,61.0
2016,6,11,7,45,754.0,103.5,1.65,18.0,511.5,84.49,67.75
2016,6,11,8,0,780.0,107.0,1.8,19.0,562.0,86.41,68.89
2016,6,11,8,15,798.0,110.0,1.8,19.5,609.0,87.72,69.64
2016,6,11,8,30,816.0,113.0,1.8,20.0,656.0,88.94,70.32
2016,6,11,8,45,831.0,115.5,1.85,21.0,699.5,89.66,70.45
2016,6,11,9,0,846.0,118.0,1.9,22.0,743.0,90.29,70.52
2016,6,11,9,15,856.5,120.0,1.85,22.5,781.5,100.49,78.66
2016,6,11,9,30,867.0,122.0,1.8,23.0,820.0,100.96,78.72
2016,6,11,9,45,873.5,125.0,1.8,24.0,852.5,138.03,81.88
2016,6,11,10,0,880.0,128.0,1.8,25.0,885.0,192.47,109.89
2016,6,11,10,15,886.0,129.5,1.75,25.0,911.5,246.93,148.85
2016,6,11,10,30,892.0,131.0,1.7,25.0,938.0,302.02,193.41
2016,6,11,10,45,895.0,132.5,1.65,25.5,957.5,356.63,239.19
2016,6,11,11,0,898.0,134.0,1.6,26.0,977.0,411.15,284.85
2016,6,11,11,15,900.0,135.0,1.65,26.0,989.5,464.73,329.84
2016,6,11,11,30,902.0,136.0,1.7,26.0,1002.0,517.8,373.39
2016,6,11,11,45,901.5,137.0,1.8,26.5,1007.0,568.9,413.8
2016,6,11,12,0,901.0,138.0,1.9,27.0,1012.0,618.96,452.23
2016,6,11,12,15,900.5,137.5,2.05,27.0,1009.5,666.79,489.25
2016,6,11,12,30,900.0,137.0,2.2,27.0,1007.0,713.09,524.43
2016,6,11,12,45,903.0,133.0,2.35,27.0,999.0,757.5,557.75
2016,6,11,13,0,906.0,129.0,2.5,27.0,991.0,799.85,589.18
2016,6,11,13,15,902.0,128.0,2.55,26.5,974.0,836.76,615.62
2016,6,11,13,30,898.0,127.0,2.6,26.0,957.0,870.79,640.07
2016,6,11,13,45,888.0,128.5,2.7,26.0,932.0,898.79,659.71
2016,6,11,14,0,878.0,130.0,2.8,26.0,907.0,923.45,677.26
2016,6,11,14,15,870.0,128.5,2.8,25.5,876.5,943.75,692.65
2016,6,11,14,30,862.0,127.0,2.8,25.0,846.0,960.56,705.93
2016,6,11,14,45,550.5,243.0,2.85,25.0,695.0,813.01,606.22
2016,6,11,15,0,239.0,359.0,2.9,25.0,544.0,594.63,448.4
2016,6,11,15,15,249.0,336.5,2.95,24.5,520.0,615.81,467.15
2016,6,11,15,30,259.0,314.0,3.0,24.0,496.0,611.86,467.08
2016,6,11,15,45,392.5,253.0,3.15,23.5,508.5,713.1,546.4
2016,6,11,16,0,526.0,192.0,3.3,23.0,521.0,788.98,607.11
2016,6,11,16,15,404.5,205.5,3.35,22.5,446.5,684.14,531.92
2016,6,11,16,30,283.0,219.0,3.4,22.0,372.0,554.71,437.26
2016,6,11,16,45,396.5,174.0,3.5,21.5,365.5,642.86,509.55
2016,6,11,17,0,510.0,129.0,3.6,21.0,359.0,700.11,556.67
2016,6,11,17,15,401.0,128.0,3.6,20.5,295.5,587.68,473.82
2016,6,11,17,30,292.0,127.0,3.6,20.0,232.0,453.75,370.98
2016,6,11,17,45,394.0,100.0,3.6,19.5,217.5,535.5,438.54
2016,6,11,18,0,496.0,73.0,3.6,19.0,203.0,593.44,483.32
2016,6,11,18,15,425.5,63.0,3.5,18.0,157.5,504.44,412.97
2016,6,11,18,30,355.0,53.0,3.4,17.0,112.0,414.78,339.41
2016,6,11,18,45,256.5,39.5,3.3,16.5,75.0,307.23,246.39
2016,6,11,19,0,158.0,26.0,3.2,16.0,38.0,199.95,126.71
2016,6,11,19,15,79.0,13.0,3.1,15.5,19.0,68.65,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
