Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,277.0,27.0,2.9,17.0,50.0,303.15,214.38
2016,6,21,19,15,138.5,13.5,2.9,16.5,25.0,113.81,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,105.0,11.0,3.5,12.0,13.0,8.65,0.0
2016,6,22,5,15,250.0,22.0,3.6,12.5,45.5,18.09,4.93
2016,6,22,5,30,395.0,33.0,3.7,13.0,78.0,27.37,17.73
2016,6,22,5,45,480.0,40.5,3.85,13.5,122.5,33.59,23.95
2016,6,22,6,0,565.0,48.0,4.0,14.0,167.0,39.89,29.89
2016,6,22,6,15,621.0,54.0,4.0,14.5,216.5,44.83,34.44
2016,6,22,6,30,677.0,60.0,4.0,15.0,266.0,53.86,42.47
2016,6,22,6,45,716.0,64.0,4.0,15.5,318.0,57.34,45.42
2016,6,22,7,0,755.0,68.0,4.0,16.0,370.0,60.83,48.29
2016,6,22,7,15,782.5,71.5,4.0,16.0,421.5,63.72,50.67
2016,6,22,7,30,810.0,75.0,4.0,16.0,473.0,66.56,52.98
2016,6,22,7,45,832.5,77.5,4.0,16.5,523.5,76.11,60.98
2016,6,22,8,0,855.0,80.0,4.0,17.0,574.0,78.69,62.88
2016,6,22,8,15,870.5,82.0,4.0,17.5,621.5,80.66,64.24
2016,6,22,8,30,886.0,84.0,4.0,18.0,669.0,82.49,65.48
2016,6,22,8,45,899.5,85.5,4.05,18.5,713.5,83.83,66.31
2016,6,22,9,0,913.0,87.0,4.1,19.0,758.0,85.05,67.04
2016,6,22,9,15,922.0,88.5,4.1,19.0,797.0,85.99,67.68
2016,6,22,9,30,931.0,90.0,4.1,19.0,836.0,86.79,68.22
2016,6,22,9,45,939.0,90.5,4.1,19.5,869.5,117.65,69.04
2016,6,22,10,0,947.0,91.0,4.1,20.0,903.0,174.04,96.44
2016,6,22,10,15,952.5,92.0,4.05,20.0,930.5,231.3,137.62
2016,6,22,10,30,958.0,93.0,4.0,20.0,958.0,289.13,185.69
2016,6,22,10,45,962.0,93.5,4.0,20.5,978.5,346.56,235.79
2016,6,22,11,0,966.0,94.0,4.0,21.0,999.0,403.95,286.23
2016,6,22,11,15,968.0,94.0,4.0,21.0,1012.5,459.97,335.6
2016,6,22,11,30,970.0,94.0,4.0,21.0,1026.0,515.31,383.39
2016,6,22,11,45,971.5,94.0,4.0,21.5,1032.5,569.55,428.27
2016,6,22,12,0,973.0,94.0,4.0,22.0,1039.0,622.7,470.91
2016,6,22,12,15,973.0,94.0,4.0,21.5,1038.0,673.65,512.59
2016,6,22,12,30,973.0,94.0,4.0,21.0,1037.0,722.94,552.19
2016,6,22,12,45,962.5,100.0,4.0,21.0,1026.0,767.65,586.48
2016,6,22,13,0,952.0,106.0,4.0,21.0,1015.0,809.61,617.77
2016,6,22,13,15,949.0,105.5,4.0,21.0,999.0,849.13,645.53
2016,6,22,13,30,946.0,105.0,4.0,21.0,983.0,885.79,671.22
2016,6,22,13,45,941.0,104.5,4.0,21.0,959.5,917.71,693.59
2016,6,22,14,0,936.0,104.0,4.0,21.0,936.0,946.37,713.74
2016,6,22,14,15,930.0,102.5,4.0,20.5,906.5,969.75,731.78
2016,6,22,14,30,924.0,101.0,4.0,20.0,877.0,989.6,747.6
2016,6,22,14,45,915.5,100.0,4.0,20.0,841.5,1003.97,758.44
2016,6,22,15,0,907.0,99.0,4.0,20.0,806.0,1014.68,766.99
2016,6,22,15,15,896.5,97.0,4.0,19.5,765.0,1018.66,772.64
2016,6,22,15,30,886.0,95.0,4.0,19.0,724.0,1018.95,776.03
2016,6,22,15,45,871.5,92.5,4.0,19.0,679.0,1010.98,772.47
2016,6,22,16,0,857.0,90.0,4.0,19.0,634.0,999.46,766.67
2016,6,22,16,15,839.0,87.5,4.0,18.5,585.0,993.93,766.61
2016,6,22,16,30,821.0,85.0,4.0,18.0,536.0,972.09,755.18
2016,6,22,16,45,797.0,81.5,4.0,17.5,485.0,939.79,736.33
2016,6,22,17,0,773.0,78.0,4.0,17.0,434.0,904.73,715.18
2016,6,22,17,15,741.0,74.0,3.95,16.5,382.5,858.65,685.17
2016,6,22,17,30,709.0,70.0,3.9,16.0,331.0,810.63,652.81
2016,6,22,17,45,662.5,65.0,3.85,15.5,279.5,752.9,611.8
2016,6,22,18,0,616.0,60.0,3.8,15.0,228.0,688.88,564.04
2016,6,22,18,15,549.5,53.5,3.7,14.5,180.0,605.18,498.22
2016,6,22,18,30,483.0,47.0,3.6,14.0,132.0,523.5,430.63
2016,6,22,18,45,374.5,37.5,3.5,13.5,91.0,406.27,330.54
2016,6,22,19,0,266.0,28.0,3.4,13.0,50.0,295.88,213.65
2016,6,22,19,15,133.0,14.0,3.35,13.0,25.0,110.18,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,7.87,0.0
2016,6,23,5,15,253.0,21.0,3.2,12.5,45.0,17.26,4.15
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,26.57,17.02
2016,6,23,5,45,489.0,39.0,3.45,13.5,122.0,32.46,22.95
2016,6,23,6,0,580.0,46.0,3.6,14.0,167.0,38.48,28.64
2016,6,23,6,15,635.0,51.0,3.65,14.5,216.5,46.26,35.72
2016,6,23,6,30,690.0,56.0,3.7,15.0,266.0,50.85,39.79
2016,6,23,6,45,731.0,59.5,3.75,15.5,318.5,54.11,42.56
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,57.39,45.27
2016,6,23,7,15,799.5,66.0,3.75,16.5,423.0,60.08,47.38
2016,6,23,7,30,827.0,69.0,3.7,17.0,475.0,69.77,55.56
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.5,72.23,57.38
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,74.6,59.1
2016,6,23,8,15,886.0,75.5,3.65,18.5,624.0,76.99,60.84
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,79.25,62.45
2016,6,23,8,45,913.5,79.5,3.6,19.5,716.0,80.68,63.37
2016,6,23,9,0,926.0,81.0,3.6,20.0,760.0,81.98,64.18
2016,6,23,9,15,935.0,82.5,3.6,20.5,799.5,83.05,64.8
2016,6,23,9,30,944.0,84.0,3.6,21.0,839.0,83.97,65.3
2016,6,23,9,45,946.0,88.0,3.6,21.5,871.5,115.82,67.32
2016,6,23,10,0,948.0,92.0,3.6,22.0,904.0,173.8,95.55
2016,6,23,10,15,952.5,93.0,3.6,22.0,930.5,230.96,136.16
2016,6,23,10,30,957.0,94.0,3.6,22.0,957.0,288.57,183.61
2016,6,23,10,45,959.0,95.0,3.65,22.5,977.0,345.69,233.05
2016,6,23,11,0,961.0,96.0,3.7,23.0,997.0,402.56,282.7
2016,6,23,11,15,962.0,96.5,3.75,23.0,1009.5,458.27,331.42
2016,6,23,11,30,963.0,97.0,3.8,23.0,1022.0,513.22,378.55
2016,6,23,11,45,963.0,97.0,3.9,23.5,1026.5,566.41,422.45
2016,6,23,12,0,963.0,97.0,4.0,24.0,1031.0,618.39,464.12
2016,6,23,12,15,961.5,97.0,4.05,24.0,1028.5,668.04,503.73
2016,6,23,12,30,960.0,97.0,4.1,24.0,1026.0,715.91,541.09
2016,6,23,12,45,956.0,97.0,4.2,24.0,1016.0,760.0,575.13
2016,6,23,13,0,952.0,97.0,4.3,24.0,1006.0,801.59,606.28
2016,6,23,13,15,948.5,96.5,4.35,23.5,989.5,840.44,634.86
2016,6,23,13,30,945.0,96.0,4.4,23.0,973.0,876.4,661.49
2016,6,23,13,45,941.0,95.0,4.45,23.0,949.5,908.42,684.13
2016,6,23,14,0,937.0,94.0,4.5,23.0,926.0,937.21,704.76
2016,6,23,14,15,931.0,92.5,4.5,22.5,897.0,960.32,722.65
2016,6,23,14,30,925.0,91.0,4.5,22.0,868.0,979.9,738.33
2016,6,23,14,45,919.0,88.5,4.55,22.0,833.5,994.82,749.99
2016,6,23,15,0,913.0,86.0,4.6,22.0,799.0,1006.09,759.37
2016,6,23,15,15,903.5,84.5,4.6,21.5,758.5,1011.35,765.94
2016,6,23,15,30,894.0,83.0,4.6,21.0,718.0,1012.96,770.25
2016,6,23,15,45,884.5,79.5,4.65,21.0,674.5,1008.58,769.58
2016,6,23,16,0,875.0,76.0,4.7,21.0,631.0,1000.6,766.6
2016,6,23,16,15,858.0,74.0,4.65,20.5,582.5,983.38,757.96
2016,6,23,16,30,841.0,72.0,4.6,20.0,534.0,962.96,747.14
2016,6,23,16,45,820.5,68.5,4.55,19.5,484.0,934.01,730.19
2016,6,23,17,0,800.0,65.0,4.5,19.0,434.0,902.34,711.05
2016,6,23,17,15,770.0,61.5,4.35,18.5,382.5,870.32,690.45
2016,6,23,17,30,740.0,58.0,4.2,18.0,331.0,824.61,659.47
2016,6,23,17,45,696.0,54.5,4.1,17.5,280.0,764.1,616.52
2016,6,23,18,0,652.0,51.0,4.0,17.0,229.0,703.03,571.22
2016,6,23,18,15,589.5,45.5,3.8,16.5,181.0,622.63,508.21
2016,6,23,18,30,527.0,40.0,3.6,16.0,133.0,551.55,449.21
2016,6,23,18,45,419.5,32.5,3.45,15.5,92.0,436.84,351.9
2016,6,23,19,0,312.0,25.0,3.3,15.0,51.0,329.4,236.43
2016,6,23,19,15,156.0,12.5,3.25,14.5,25.5,126.23,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,112.0,10.0,2.7,13.0,12.0,7.87,0.0
2016,6,24,5,15,259.0,20.0,2.8,13.0,44.0,16.44,3.34
2016,6,24,5,30,406.0,30.0,2.9,13.0,76.0,24.97,15.63
2016,6,24,5,45,491.0,38.0,3.05,13.5,120.5,31.68,22.26
2016,6,24,6,0,576.0,46.0,3.2,14.0,165.0,38.45,28.61
2016,6,24,6,15,632.5,51.0,3.15,14.5,215.0,46.24,35.7
2016,6,24,6,30,689.0,56.0,3.1,15.0,265.0,50.84,39.79
2016,6,24,6,45,725.5,61.0,3.1,15.5,317.0,55.18,43.51
2016,6,24,7,0,762.0,66.0,3.1,16.0,369.0,59.46,47.09
2016,6,24,7,15,790.5,69.5,3.05,16.5,421.5,62.43,49.45
2016,6,24,7,30,819.0,73.0,3.0,17.0,474.0,65.36,51.72
2016,6,24,7,45,839.0,76.5,2.95,17.5,525.0,75.59,60.29
2016,6,24,8,0,859.0,80.0,2.9,18.0,576.0,78.78,62.69
2016,6,24,8,15,875.5,82.5,2.85,18.5,624.0,81.09,64.34
2016,6,24,8,30,892.0,85.0,2.8,19.0,672.0,83.26,65.86
2016,6,24,8,45,903.0,87.5,2.8,19.5,716.5,85.12,67.11
2016,6,24,9,0,914.0,90.0,2.8,20.0,761.0,86.8,68.22
2016,6,24,9,15,924.0,92.0,2.8,20.0,800.5,88.01,69.08
2016,6,24,9,30,934.0,94.0,2.8,20.0,840.0,89.06,69.82
2016,6,24,9,45,941.0,95.5,2.85,20.5,874.0,118.58,70.34
2016,6,24,10,0,948.0,97.0,2.9,21.0,908.0,175.6,97.41
2016,6,24,10,15,953.0,98.0,2.9,21.5,936.0,232.93,137.72
2016,6,24,10,30,958.0,99.0,2.9,22.0,964.0,290.77,184.8
2016,6,24,10,45,961.0,100.0,2.95,22.5,984.5,348.33,234.29
2016,6,24,11,0,964.0,101.0,3.0,23.0,1005.0,405.76,284.07
2016,6,24,11,15,966.0,101.5,3.05,23.0,1018.5,462.16,333.01
2016,6,24,11,30,968.0,102.0,3.1,23.0,1032.0,517.92,380.42
2016,6,24,11,45,968.0,102.5,3.15,23.5,1037.5,571.85,424.43
2016,6,24,12,0,968.0,103.0,3.2,24.0,1043.0,624.59,466.18
2016,6,24,12,15,967.5,103.0,3.3,24.0,1041.5,675.3,506.34
2016,6,24,12,30,967.0,103.0,3.4,24.0,1040.0,724.35,544.37
2016,6,24,12,45,959.0,107.0,3.5,24.5,1029.5,769.29,577.49
2016,6,24,13,0,951.0,111.0,3.6,25.0,1019.0,811.63,607.9
2016,6,24,13,15,947.5,110.5,3.7,25.0,1002.5,850.97,635.43
2016,6,24,13,30,944.0,110.0,3.8,25.0,986.0,887.43,660.97
2016,6,24,13,45,939.5,109.0,3.9,25.0,962.5,919.53,683.58
2016,6,24,14,0,935.0,108.0,4.0,25.0,939.0,948.36,704.06
2016,6,24,14,15,928.5,106.5,4.0,25.0,909.5,971.5,720.26
2016,6,24,14,30,922.0,105.0,4.0,25.0,880.0,991.08,734.2
2016,6,24,14,45,913.5,103.5,4.05,25.0,844.0,1005.11,744.92
2016,6,24,15,0,905.0,102.0,4.1,25.0,808.0,1015.47,753.39
2016,6,24,15,15,894.0,100.0,4.1,24.5,767.0,1019.12,758.76
2016,6,24,15,30,883.0,98.0,4.1,24.0,726.0,1019.07,761.89
2016,6,24,15,45,868.0,96.0,4.1,24.0,680.5,1011.35,758.57
2016,6,24,16,0,853.0,94.0,4.1,24.0,635.0,1000.11,753.06
2016,6,24,16,15,835.0,91.0,4.05,23.5,586.5,994.33,752.55
2016,6,24,16,30,817.0,88.0,4.0,23.0,538.0,971.99,740.72
2016,6,24,16,45,791.5,85.0,3.95,22.5,487.0,938.94,721.46
2016,6,24,17,0,766.0,82.0,3.9,22.0,436.0,903.14,699.98
2016,6,24,17,15,733.5,78.0,3.75,21.0,384.0,856.67,671.1
2016,6,24,17,30,701.0,74.0,3.6,20.0,332.0,815.14,644.86
2016,6,24,17,45,654.5,68.5,3.45,19.5,280.5,750.8,599.35
2016,6,24,18,0,608.0,63.0,3.3,19.0,229.0,686.19,551.78
2016,6,24,18,15,540.0,56.0,3.0,18.0,181.0,600.56,486.09
2016,6,24,18,30,472.0,49.0,2.7,17.0,133.0,516.95,418.65
2016,6,24,18,45,366.0,38.5,2.45,16.5,91.5,400.77,321.09
2016,6,24,19,0,260.0,28.0,2.2,16.0,50.0,291.96,208.57
2016,6,24,19,15,130.0,14.0,2.1,15.5,25.0,108.08,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,6,25,5,15,206.0,22.0,1.5,13.5,42.0,18.0,3.77
2016,6,25,5,30,347.0,34.0,1.7,14.0,73.0,28.01,18.11
2016,6,25,5,45,443.5,42.5,1.9,14.5,117.5,34.97,25.05
2016,6,25,6,0,540.0,51.0,2.1,15.0,162.0,42.02,31.65
2016,6,25,6,15,598.5,57.0,2.05,15.5,212.0,46.85,36.1
2016,6,25,6,30,657.0,63.0,2.0,16.0,262.0,51.72,40.41
2016,6,25,6,45,700.5,67.0,2.0,17.0,314.0,59.45,47.01
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,62.9,49.72
2016,6,25,7,15,773.5,74.5,2.05,18.5,418.5,65.73,51.91
2016,6,25,7,30,803.0,78.0,2.1,19.0,471.0,68.53,54.04
2016,6,25,7,45,826.0,81.0,2.15,20.0,522.0,70.79,55.56
2016,6,25,8,0,849.0,84.0,2.2,21.0,573.0,81.04,63.85
2016,6,25,8,15,865.0,86.5,2.3,21.5,621.0,83.27,65.39
2016,6,25,8,30,881.0,89.0,2.4,22.0,669.0,85.35,66.8
2016,6,25,8,45,895.0,90.5,2.5,23.0,713.5,86.63,67.42
2016,6,25,9,0,909.0,92.0,2.6,24.0,758.0,87.79,67.93
2016,6,25,9,15,918.5,94.0,2.65,24.5,797.5,88.94,68.59
2016,6,25,9,30,928.0,96.0,2.7,25.0,837.0,89.93,69.12
2016,6,25,9,45,930.5,100.0,2.75,25.5,869.5,119.3,70.17
2016,6,25,10,0,933.0,104.0,2.8,26.0,902.0,176.59,96.95
2016,6,25,10,15,938.5,105.0,2.85,26.5,930.0,233.26,135.84
2016,6,25,10,30,944.0,106.0,2.9,27.0,958.0,290.51,181.42
2016,6,25,10,45,948.0,107.0,2.95,27.5,979.0,347.7,229.52
2016,6,25,11,0,952.0,108.0,3.0,28.0,1000.0,404.88,278.02
2016,6,25,11,15,954.5,108.5,3.05,28.0,1014.0,460.96,325.71
2016,6,25,11,30,957.0,109.0,3.1,28.0,1028.0,516.49,371.98
2016,6,25,11,45,958.0,109.5,3.15,28.5,1034.5,570.53,415.16
2016,6,25,12,0,959.0,110.0,3.2,29.0,1041.0,623.53,456.22
2016,6,25,12,15,958.5,110.0,3.25,29.0,1039.5,674.03,495.25
2016,6,25,12,30,958.0,110.0,3.3,29.0,1038.0,722.89,532.18
2016,6,25,12,45,957.5,109.0,3.4,29.0,1029.5,769.09,566.69
2016,6,25,13,0,957.0,108.0,3.5,29.0,1021.0,813.05,598.88
2016,6,25,13,15,954.0,107.5,3.55,28.5,1005.0,852.98,627.31
2016,6,25,13,30,951.0,107.0,3.6,28.0,989.0,890.04,653.87
2016,6,25,13,45,946.0,106.0,3.7,28.0,965.5,921.9,675.99
2016,6,25,14,0,941.0,105.0,3.8,28.0,942.0,950.44,695.99
2016,6,25,14,15,935.0,103.5,3.85,27.5,912.5,974.16,714.04
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,994.33,729.95
2016,6,25,14,45,920.5,100.5,3.95,27.0,847.0,1008.47,740.63
2016,6,25,15,0,912.0,99.0,4.0,27.0,811.0,1018.92,749.08
2016,6,25,15,15,901.0,97.0,3.95,26.5,770.0,1022.62,754.13
2016,6,25,15,30,890.0,95.0,3.9,26.0,729.0,1022.61,756.95
2016,6,25,15,45,876.5,92.5,3.9,26.0,683.5,1015.84,754.31
2016,6,25,16,0,863.0,90.0,3.9,26.0,638.0,1005.51,749.48
2016,6,25,16,15,845.0,87.5,3.85,25.5,589.0,987.18,740.53
2016,6,25,16,30,827.0,85.0,3.8,25.0,540.0,978.4,738.12
2016,6,25,16,45,804.0,81.5,3.75,24.5,489.0,947.18,720.29
2016,6,25,17,0,781.0,78.0,3.7,24.0,438.0,913.16,700.35
2016,6,25,17,15,749.0,74.0,3.5,23.0,386.0,867.06,671.85
2016,6,25,17,30,717.0,70.0,3.3,22.0,334.0,818.99,641.03
2016,6,25,17,45,673.0,64.5,3.15,21.5,283.0,762.72,602.02
2016,6,25,18,0,629.0,59.0,3.0,21.0,232.0,700.07,556.52
2016,6,25,18,15,563.5,52.5,2.7,20.0,183.5,616.93,493.56
2016,6,25,18,30,498.0,46.0,2.4,19.0,135.0,535.78,428.82
2016,6,25,18,45,394.5,36.5,2.15,18.0,93.0,422.17,335.02
2016,6,25,19,0,291.0,27.0,1.9,17.0,51.0,315.81,224.58
2016,6,25,19,15,145.5,13.5,1.95,16.5,25.5,119.33,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,8.65,0.0
2016,6,26,5,15,176.5,22.0,2.1,13.5,41.5,16.83,2.71
2016,6,26,5,30,353.0,33.0,2.2,14.0,72.0,27.22,17.39
2016,6,26,5,45,444.0,41.0,2.3,14.5,115.5,33.77,23.98
2016,6,26,6,0,535.0,49.0,2.4,15.0,159.0,40.42,30.22
2016,6,26,6,15,592.0,55.5,2.3,15.5,208.0,45.66,35.03
2016,6,26,6,30,649.0,62.0,2.2,16.0,257.0,50.89,39.67
2016,6,26,6,45,691.0,66.0,2.15,16.5,308.5,58.54,46.31
2016,6,26,7,0,733.0,70.0,2.1,17.0,360.0,61.97,49.11
2016,6,26,7,15,761.5,73.5,2.1,18.0,411.5,64.79,51.2
2016,6,26,7,30,790.0,77.0,2.1,19.0,463.0,67.56,53.21
2016,6,26,7,45,812.5,79.5,2.1,20.0,513.0,69.47,54.43
2016,6,26,8,0,835.0,82.0,2.1,21.0,563.0,79.43,62.49
2016,6,26,8,15,851.0,84.5,2.1,21.5,610.0,81.67,64.04
2016,6,26,8,30,867.0,87.0,2.1,22.0,657.0,83.76,65.46
2016,6,26,8,45,880.0,89.0,2.15,22.5,701.0,85.31,66.45
2016,6,26,9,0,893.0,91.0,2.2,23.0,745.0,86.72,67.32
2016,6,26,9,15,902.5,92.5,2.2,23.5,783.5,87.6,67.74
2016,6,26,9,30,912.0,94.0,2.2,24.0,822.0,88.33,68.07
2016,6,26,9,45,920.0,95.0,2.25,24.5,856.0,114.98,67.76
2016,6,26,10,0,928.0,96.0,2.3,25.0,890.0,170.64,93.03
2016,6,26,10,15,933.0,97.0,2.35,25.5,917.0,226.84,131.56
2016,6,26,10,30,938.0,98.0,2.4,26.0,944.0,283.56,176.79
2016,6,26,10,45,941.0,99.0,2.45,26.5,964.0,340.0,224.43
2016,6,26,11,0,944.0,100.0,2.5,27.0,984.0,396.34,272.38
2016,6,26,11,15,946.0,100.5,2.55,27.0,997.5,451.66,319.54
2016,6,26,11,30,948.0,101.0,2.6,27.0,1011.0,506.38,365.24
2016,6,26,11,45,948.0,101.5,2.65,27.5,1016.5,559.29,407.65
2016,6,26,12,0,948.0,102.0,2.7,28.0,1022.0,611.05,447.86
2016,6,26,12,15,947.0,102.0,2.75,28.0,1020.0,660.51,486.17
2016,6,26,12,30,946.0,102.0,2.8,28.0,1018.0,708.29,522.35
2016,6,26,12,45,932.0,109.5,2.9,28.5,1005.5,750.83,553.07
2016,6,26,13,0,918.0,117.0,3.0,29.0,993.0,790.47,581.07
2016,6,26,13,15,914.5,116.0,3.1,29.0,976.5,828.36,607.33
2016,6,26,13,30,911.0,115.0,3.2,29.0,960.0,863.43,631.49
2016,6,26,13,45,905.0,114.5,3.3,29.0,937.0,893.82,652.56
2016,6,26,14,0,899.0,114.0,3.4,29.0,914.0,920.97,671.59
2016,6,26,14,15,892.0,112.5,3.5,29.0,884.5,942.93,687.31
2016,6,26,14,30,885.0,111.0,3.6,29.0,855.0,961.42,700.92
2016,6,26,14,45,875.0,109.5,3.7,29.0,819.5,973.49,710.48
2016,6,26,15,0,865.0,108.0,3.8,29.0,784.0,981.96,717.88
2016,6,26,15,15,853.5,106.0,3.85,28.5,743.5,984.8,722.9
2016,6,26,15,30,842.0,104.0,3.9,28.0,703.0,984.09,725.78
2016,6,26,15,45,826.5,101.5,3.95,27.5,658.5,988.83,732.5
2016,6,26,16,0,811.0,99.0,4.0,27.0,614.0,976.51,727.92
2016,6,26,16,15,792.0,96.0,3.95,26.5,566.5,956.62,717.8
2016,6,26,16,30,773.0,93.0,3.9,26.0,519.0,933.54,705.51
2016,6,26,16,45,748.5,89.0,3.9,25.5,469.5,900.66,686.6
2016,6,26,17,0,724.0,85.0,3.9,25.0,420.0,865.12,665.5
2016,6,26,17,15,691.0,80.5,3.75,24.0,369.5,824.71,640.9
2016,6,26,17,30,658.0,76.0,3.6,23.0,319.0,776.73,609.97
2016,6,26,17,45,613.0,70.0,3.45,22.0,269.5,714.07,566.91
2016,6,26,18,0,568.0,64.0,3.3,21.0,220.0,651.18,521.68
2016,6,26,18,15,502.5,56.5,3.1,20.0,173.5,568.21,458.4
2016,6,26,18,30,437.0,49.0,2.9,19.0,127.0,487.28,393.44
2016,6,26,18,45,340.0,38.5,2.7,18.5,87.5,379.69,303.03
2016,6,26,19,0,243.0,28.0,2.5,18.0,48.0,279.11,198.66
2016,6,26,19,15,121.5,14.0,2.5,17.5,24.0,101.85,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,183.5,15.5,1.7,13.5,35.5,12.52,0.19
2016,6,27,5,30,367.0,31.0,1.7,14.0,71.0,25.63,16.02
2016,6,27,5,45,454.5,39.0,1.75,14.5,114.5,32.25,22.65
2016,6,27,6,0,542.0,47.0,1.8,15.0,158.0,38.94,28.91
2016,6,27,6,15,598.0,53.0,1.75,15.5,206.5,43.84,33.43
2016,6,27,6,30,654.0,59.0,1.7,16.0,255.0,52.79,41.37
2016,6,27,6,45,693.0,63.5,1.7,17.0,306.0,56.63,44.54
2016,6,27,7,0,732.0,68.0,1.7,18.0,357.0,60.46,47.59
2016,6,27,7,15,760.0,71.5,1.7,18.5,408.0,63.31,49.82
2016,6,27,7,30,788.0,75.0,1.7,19.0,459.0,66.12,51.97
2016,6,27,7,45,808.5,78.5,1.7,20.0,508.5,68.71,53.78
2016,6,27,8,0,829.0,82.0,1.7,21.0,558.0,79.28,62.35
2016,6,27,8,15,845.5,84.5,1.8,22.0,605.0,81.52,63.77
2016,6,27,8,30,862.0,87.0,1.9,23.0,652.0,83.62,65.07
2016,6,27,8,45,873.5,89.5,2.05,24.0,695.5,85.41,66.12
2016,6,27,9,0,885.0,92.0,2.2,25.0,739.0,87.05,67.03
2016,6,27,9,15,895.0,93.5,2.3,25.5,778.0,87.91,67.45
2016,6,27,9,30,905.0,95.0,2.4,26.0,817.0,88.64,67.77
2016,6,27,9,45,898.5,104.5,2.5,26.5,846.5,117.62,70.21
2016,6,27,10,0,892.0,114.0,2.6,27.0,876.0,174.97,97.17
2016,6,27,10,15,898.0,115.0,2.65,27.5,903.5,229.56,134.1
2016,6,27,10,30,904.0,116.0,2.7,28.0,931.0,284.79,177.66
2016,6,27,10,45,907.5,117.5,2.8,28.5,951.5,340.04,223.87
2016,6,27,11,0,911.0,119.0,2.9,29.0,972.0,395.28,270.55
2016,6,27,11,15,913.5,119.5,2.9,29.5,985.5,449.34,315.66
2016,6,27,11,30,916.0,120.0,2.9,30.0,999.0,502.92,359.24
2016,6,27,11,45,916.5,121.0,2.95,30.5,1005.0,555.15,400.65
2016,6,27,12,0,917.0,122.0,3.0,31.0,1011.0,606.41,440.06
2016,6,27,12,15,917.0,121.5,3.05,31.0,1010.5,655.19,477.51
2016,6,27,12,30,917.0,121.0,3.1,31.0,1010.0,702.48,513.02
2016,6,27,12,45,918.0,119.5,3.2,31.0,1002.5,747.94,546.74
2016,6,27,13,0,919.0,118.0,3.3,31.0,995.0,791.38,578.5
2016,6,27,13,15,916.5,117.0,3.4,31.0,979.5,830.19,605.26
2016,6,27,13,30,914.0,116.0,3.5,31.0,964.0,866.24,629.94
2016,6,27,13,45,910.0,115.0,3.6,31.0,942.0,898.09,651.85
2016,6,27,14,0,906.0,114.0,3.7,31.0,920.0,926.79,671.77
2016,6,27,14,15,900.0,112.5,3.75,30.5,891.0,949.93,689.24
2016,6,27,14,30,894.0,111.0,3.8,30.0,862.0,969.62,704.66
2016,6,27,14,45,887.0,108.5,3.85,30.0,827.5,983.82,715.27
2016,6,27,15,0,880.0,106.0,3.9,30.0,793.0,994.42,723.71
2016,6,27,15,15,869.0,104.0,3.9,29.5,753.0,997.98,728.89
2016,6,27,15,30,858.0,102.0,3.9,29.0,713.0,997.94,731.93
2016,6,27,15,45,846.0,98.5,3.95,28.5,669.0,991.62,731.33
2016,6,27,16,0,834.0,95.0,4.0,28.0,625.0,995.1,737.43
2016,6,27,16,15,815.5,92.0,3.95,27.5,577.0,975.71,727.69
2016,6,27,16,30,797.0,89.0,3.9,27.0,529.0,953.07,715.88
2016,6,27,16,45,775.0,85.0,3.85,26.5,479.0,922.56,698.57
2016,6,27,17,0,753.0,81.0,3.8,26.0,429.0,889.29,679.08
2016,6,27,17,15,721.0,76.5,3.65,25.0,378.0,842.99,650.68
2016,6,27,17,30,689.0,72.0,3.5,24.0,327.0,801.24,624.63
2016,6,27,17,45,647.0,66.0,3.35,23.5,276.5,740.76,582.55
2016,6,27,18,0,605.0,60.0,3.2,23.0,226.0,679.88,538.42
2016,6,27,18,15,539.5,53.0,2.9,22.0,178.5,596.68,475.57
2016,6,27,18,30,474.0,46.0,2.6,21.0,131.0,515.57,411.1
2016,6,27,18,45,376.0,36.5,2.3,20.0,90.5,407.28,321.66
2016,6,27,19,0,278.0,27.0,2.0,19.0,50.0,306.01,216.55
2016,6,27,19,15,139.0,13.5,2.0,18.5,25.0,114.61,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.0,33.0,13.66,0.23
2016,6,28,5,30,290.0,34.0,2.2,14.0,66.0,27.79,17.78
2016,6,28,5,45,381.0,44.0,2.25,14.5,108.0,35.81,25.73
2016,6,28,6,0,472.0,54.0,2.3,15.0,150.0,43.83,33.22
2016,6,28,6,15,531.5,61.0,2.25,15.5,197.5,49.21,38.17
2016,6,28,6,30,591.0,68.0,2.2,16.0,245.0,54.58,42.94
2016,6,28,6,45,635.5,73.0,2.15,17.0,295.5,58.29,45.99
2016,6,28,7,0,680.0,78.0,2.1,18.0,346.0,61.99,48.93
2016,6,28,7,15,710.5,82.5,2.05,18.5,396.5,70.45,56.02
2016,6,28,7,30,741.0,87.0,2.0,19.0,447.0,73.66,58.47
2016,6,28,7,45,765.0,90.0,2.0,20.0,496.5,75.6,59.69
2016,6,28,8,0,789.0,93.0,2.0,21.0,546.0,77.49,60.84
2016,6,28,8,15,807.0,96.0,2.0,21.5,593.0,79.16,61.93
2016,6,28,8,30,825.0,99.0,2.0,22.0,640.0,80.73,62.93
2016,6,28,8,45,839.0,101.5,2.05,22.5,683.5,91.27,71.43
2016,6,28,9,0,853.0,104.0,2.1,23.0,727.0,92.73,72.31
2016,6,28,9,15,863.5,106.0,2.1,23.5,766.0,93.65,72.75
2016,6,28,9,30,874.0,108.0,2.1,24.0,805.0,94.4,73.07
2016,6,28,9,45,884.5,108.0,2.15,25.0,839.0,117.54,71.35
2016,6,28,10,0,895.0,108.0,2.2,26.0,873.0,171.15,94.63
2016,6,28,10,15,901.0,109.5,2.3,26.0,900.5,226.11,132.05
2016,6,28,10,30,907.0,111.0,2.4,26.0,928.0,281.74,176.42
2016,6,28,10,45,911.5,112.0,2.5,26.5,949.0,337.1,222.99
2016,6,28,11,0,916.0,113.0,2.6,27.0,970.0,392.56,270.14
2016,6,28,11,15,918.5,113.5,2.7,27.0,983.5,446.83,316.51
2016,6,28,11,30,921.0,114.0,2.8,27.0,997.0,500.6,361.59
2016,6,28,11,45,922.0,114.5,2.9,27.5,1003.5,552.94,403.75
2016,6,28,12,0,923.0,115.0,3.0,28.0,1010.0,604.32,443.92
2016,6,28,12,15,923.0,115.0,3.1,28.0,1009.0,653.58,482.4
2016,6,28,12,30,923.0,115.0,3.2,28.0,1008.0,701.36,518.92
2016,6,28,12,45,913.0,120.0,3.3,28.0,997.5,744.14,551.12
2016,6,28,13,0,903.0,125.0,3.4,28.0,987.0,784.32,580.91
2016,6,28,13,15,900.0,124.5,3.45,27.5,971.5,822.78,609.07
2016,6,28,13,30,897.0,124.0,3.5,27.0,956.0,858.53,634.94
2016,6,28,13,45,893.0,122.5,3.55,27.0,934.0,889.67,656.49
2016,6,28,14,0,889.0,121.0,3.6,27.0,912.0,917.68,675.99
2016,6,28,14,15,882.5,119.5,3.55,26.5,883.0,940.16,692.66
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,959.21,707.21
2016,6,28,14,45,868.5,115.5,3.5,26.0,819.5,972.82,717.24
2016,6,28,15,0,861.0,113.0,3.5,26.0,785.0,982.87,725.1
2016,6,28,15,15,849.5,110.5,3.45,25.5,745.0,985.38,729.23
2016,6,28,15,30,838.0,108.0,3.4,25.0,705.0,984.3,731.2
2016,6,28,15,45,825.5,104.5,3.35,25.0,661.5,991.32,737.33
2016,6,28,16,0,813.0,101.0,3.3,25.0,618.0,980.98,731.96
2016,6,28,16,15,794.0,98.0,3.25,24.5,570.0,961.2,721.91
2016,6,28,16,30,775.0,95.0,3.2,24.0,522.0,938.21,709.71
2016,6,28,16,45,753.0,90.0,3.15,23.5,472.5,906.69,691.53
2016,6,28,17,0,731.0,85.0,3.1,23.0,423.0,872.43,671.17
2016,6,28,17,15,698.0,80.5,3.0,22.0,372.5,831.96,646.85
2016,6,28,17,30,665.0,76.0,2.9,21.0,322.0,783.91,616.2
2016,6,28,17,45,622.0,69.5,2.85,20.5,272.5,722.31,573.45
2016,6,28,18,0,579.0,63.0,2.8,20.0,223.0,660.39,528.52
2016,6,28,18,15,513.5,56.0,2.75,19.0,176.0,577.81,466.29
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,497.18,402.05
2016,6,28,18,45,350.5,38.5,2.65,17.5,89.0,388.73,311.12
2016,6,28,19,0,253.0,28.0,2.6,17.0,49.0,287.34,205.48
2016,6,28,19,15,126.5,14.0,2.6,16.5,24.5,105.71,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.5,3.35,12.5,35.5,12.54,0.0
2016,6,29,5,30,371.0,31.0,3.4,13.0,71.0,25.68,16.01
2016,6,29,5,45,462.5,39.0,3.45,13.5,115.0,32.32,22.75
2016,6,29,6,0,554.0,47.0,3.5,14.0,159.0,39.05,29.1
2016,6,29,6,15,611.5,52.5,3.5,14.5,208.0,43.62,33.34
2016,6,29,6,30,669.0,58.0,3.5,15.0,257.0,52.19,40.99
2016,6,29,6,45,709.5,62.0,3.55,15.5,309.0,55.72,44.0
2016,6,29,7,0,750.0,66.0,3.6,16.0,361.0,59.27,46.94
2016,6,29,7,15,778.5,69.5,3.6,16.0,413.0,62.22,49.38
2016,6,29,7,30,807.0,73.0,3.6,16.0,465.0,65.12,51.75
2016,6,29,7,45,829.5,76.0,3.6,16.5,515.5,74.99,60.04
2016,6,29,8,0,852.0,79.0,3.6,17.0,566.0,77.93,62.24
2016,6,29,8,15,868.0,81.0,3.6,17.5,614.0,79.93,63.64
2016,6,29,8,30,884.0,83.0,3.6,18.0,662.0,81.81,64.92
2016,6,29,8,45,897.0,85.0,3.65,18.5,706.5,83.46,66.02
2016,6,29,9,0,910.0,87.0,3.7,19.0,751.0,84.98,66.99
2016,6,29,9,15,919.5,88.5,3.7,19.5,790.5,85.95,67.52
2016,6,29,9,30,929.0,90.0,3.7,20.0,830.0,86.78,67.95
2016,6,29,9,45,930.5,95.0,3.75,20.5,863.0,112.39,68.42
2016,6,29,10,0,932.0,100.0,3.8,21.0,896.0,170.12,94.77
2016,6,29,10,15,938.0,101.0,3.8,21.0,924.0,226.83,134.13
2016,6,29,10,30,944.0,102.0,3.8,21.0,952.0,284.19,180.99
2016,6,29,10,45,948.5,102.5,3.85,21.0,973.5,341.26,230.75
2016,6,29,11,0,953.0,103.0,3.9,21.0,995.0,398.39,281.33
2016,6,29,11,15,956.0,103.5,3.9,21.0,1009.0,454.76,330.91
2016,6,29,11,30,959.0,104.0,3.9,21.0,1023.0,510.64,379.09
2016,6,29,11,45,960.5,104.0,3.95,21.5,1030.0,564.74,424.01
2016,6,29,12,0,962.0,104.0,4.0,22.0,1037.0,617.82,466.79
2016,6,29,12,15,962.5,104.0,4.05,21.5,1036.5,669.07,508.89
2016,6,29,12,30,963.0,104.0,4.1,21.0,1036.0,718.77,549.02
2016,6,29,12,45,954.5,109.0,4.15,21.0,1026.0,764.22,584.14
2016,6,29,13,0,946.0,114.0,4.2,21.0,1016.0,807.09,616.71
2016,6,29,13,15,943.0,113.0,4.2,20.5,1000.5,846.55,645.88
2016,6,29,13,30,940.0,112.0,4.2,20.0,985.0,883.16,672.95
2016,6,29,13,45,936.0,111.0,4.25,20.0,962.5,915.89,696.29
2016,6,29,14,0,932.0,110.0,4.3,20.0,940.0,945.4,717.45
2016,6,29,14,15,926.0,109.0,4.25,19.5,910.5,969.74,736.0
2016,6,29,14,30,920.0,108.0,4.2,19.0,881.0,990.59,752.31
2016,6,29,14,45,912.5,106.0,4.2,19.0,846.0,1005.41,763.52
2016,6,29,15,0,905.0,104.0,4.2,19.0,811.0,1016.55,772.41
2016,6,29,15,15,894.0,102.0,4.15,18.5,770.0,1020.52,777.77
2016,6,29,15,30,883.0,100.0,4.1,18.0,729.0,1020.8,780.82
2016,6,29,15,45,869.5,97.5,4.05,18.0,684.0,1014.33,777.96
2016,6,29,16,0,856.0,95.0,4.0,18.0,639.0,1004.32,772.84
2016,6,29,16,15,838.0,92.0,3.95,17.5,590.0,998.84,772.48
2016,6,29,16,30,820.0,89.0,3.9,17.0,541.0,976.72,760.52
2016,6,29,16,45,797.0,85.0,3.85,16.5,490.0,945.1,741.85
2016,6,29,17,0,774.0,81.0,3.8,16.0,439.0,910.65,720.87
2016,6,29,17,15,741.5,77.0,3.75,15.5,387.0,864.23,690.65
2016,6,29,17,30,709.0,73.0,3.7,15.0,335.0,815.81,658.05
2016,6,29,17,45,664.5,67.5,3.65,15.0,283.5,759.95,617.35
2016,6,29,18,0,620.0,62.0,3.6,15.0,232.0,697.03,569.53
2016,6,29,18,15,553.0,55.0,3.5,14.5,183.5,611.99,502.97
2016,6,29,18,30,486.0,48.0,3.4,14.0,135.0,528.94,434.57
2016,6,29,18,45,381.5,38.0,3.35,13.5,93.5,414.02,336.71
2016,6,29,19,0,277.0,28.0,3.3,13.0,52.0,306.41,222.87
2016,6,29,19,15,138.5,14.0,3.25,12.5,26.0,114.76,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,157.0,17.0,2.9,12.5,33.5,13.72,0.0
2016,6,30,5,30,314.0,34.0,2.9,13.0,67.0,27.95,17.86
2016,6,30,5,45,410.5,43.0,2.95,13.5,110.5,35.23,25.29
2016,6,30,6,0,507.0,52.0,3.0,14.0,154.0,42.58,32.22
2016,6,30,6,15,568.0,59.0,2.9,14.5,203.0,48.1,37.32
2016,6,30,6,30,629.0,66.0,2.8,15.0,252.0,53.61,42.25
2016,6,30,6,45,671.0,71.0,2.75,15.5,303.5,57.4,45.49
2016,6,30,7,0,713.0,76.0,2.7,16.0,355.0,66.22,53.06
2016,6,30,7,15,744.0,80.0,2.6,16.5,407.0,69.26,55.44
2016,6,30,7,30,775.0,84.0,2.5,17.0,459.0,72.25,57.74
2016,6,30,7,45,796.5,88.0,2.45,17.5,509.5,74.96,59.76
2016,6,30,8,0,818.0,92.0,2.4,18.0,560.0,77.57,61.67
2016,6,30,8,15,836.0,95.0,2.3,18.5,608.0,79.31,62.84
2016,6,30,8,30,854.0,98.0,2.2,19.0,656.0,89.88,71.49
2016,6,30,8,45,865.5,101.5,2.1,19.5,700.0,92.07,72.98
2016,6,30,9,0,877.0,105.0,2.0,20.0,744.0,94.04,74.3
2016,6,30,9,15,887.5,107.0,1.95,20.5,783.5,94.99,74.76
2016,6,30,9,30,898.0,109.0,1.9,21.0,823.0,95.76,75.09
2016,6,30,9,45,905.5,111.0,1.9,21.5,857.0,118.13,73.63
2016,6,30,10,0,913.0,113.0,1.9,22.0,891.0,173.72,97.84
2016,6,30,10,15,919.0,114.0,1.95,22.5,919.5,229.57,135.64
2016,6,30,10,30,925.0,115.0,2.0,23.0,948.0,286.06,180.6
2016,6,30,10,45,929.0,116.5,2.1,23.5,969.0,342.71,228.53
2016,6,30,11,0,933.0,118.0,2.2,24.0,990.0,399.42,277.04
2016,6,30,11,15,935.5,118.5,2.3,24.0,1004.0,454.79,324.64
2016,6,30,11,30,938.0,119.0,2.4,24.0,1018.0,509.65,370.91
2016,6,30,11,45,939.0,119.5,2.5,24.5,1024.5,563.09,414.2
2016,6,30,12,0,940.0,120.0,2.6,25.0,1031.0,615.55,455.44
2016,6,30,12,15,939.5,120.0,2.65,25.0,1030.0,665.58,494.51
2016,6,30,12,30,939.0,120.0,2.7,25.0,1029.0,714.05,531.49
2016,6,30,12,45,927.0,126.5,2.8,25.5,1017.5,757.5,563.17
2016,6,30,13,0,915.0,133.0,2.9,26.0,1006.0,798.2,592.2
2016,6,30,13,15,911.5,132.5,2.95,26.0,990.0,837.13,619.6
2016,6,30,13,30,908.0,132.0,3.0,26.0,974.0,873.28,644.37
2016,6,30,13,45,902.0,131.0,3.15,26.0,950.5,903.91,666.1
2016,6,30,14,0,896.0,130.0,3.3,26.0,927.0,931.27,685.77
2016,6,30,14,15,889.0,128.5,3.35,25.5,897.5,953.9,703.14
2016,6,30,14,30,882.0,127.0,3.4,25.0,868.0,973.04,718.41
2016,6,30,14,45,871.5,125.5,3.45,25.0,832.0,985.29,727.88
2016,6,30,15,0,861.0,124.0,3.5,25.0,796.0,993.88,735.16
2016,6,30,15,15,849.0,121.5,3.45,24.5,755.5,1010.83,748.92
2016,6,30,15,30,837.0,119.0,3.4,24.0,715.0,1009.64,750.75
2016,6,30,15,45,820.5,116.0,3.4,24.0,669.5,999.64,745.93
2016,6,30,16,0,804.0,113.0,3.4,24.0,624.0,986.03,738.88
2016,6,30,16,15,783.0,109.5,3.35,23.5,575.5,963.77,727.15
2016,6,30,16,30,762.0,106.0,3.3,23.0,527.0,938.24,713.17
2016,6,30,16,45,734.5,101.5,3.3,22.5,476.0,909.38,697.09
2016,6,30,17,0,707.0,97.0,3.3,22.0,425.0,870.99,674.0
2016,6,30,17,15,671.0,92.0,3.2,21.0,373.5,821.32,642.95
2016,6,30,17,30,635.0,87.0,3.1,20.0,322.0,770.02,609.67
2016,6,30,17,45,585.0,80.0,3.05,19.5,271.0,701.65,561.41
2016,6,30,18,0,535.0,73.0,3.0,19.0,220.0,633.11,510.95
2016,6,30,18,15,464.5,64.0,2.95,18.0,173.0,544.21,443.03
2016,6,30,18,30,394.0,55.0,2.9,17.0,126.0,457.4,373.19
2016,6,30,18,45,290.0,43.0,2.85,16.5,86.0,341.62,275.68
2016,6,30,19,0,186.0,31.0,2.8,16.0,46.0,238.16,170.08
2016,6,30,19,15,93.0,15.5,2.85,15.5,23.0,81.9,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,18.0,3.35,12.5,31.5,13.76,0.0
2016,7,1,5,30,258.0,36.0,3.4,13.0,63.0,27.42,17.34
2016,7,1,5,45,354.5,46.5,3.5,13.5,105.0,37.76,27.48
2016,7,1,6,0,451.0,57.0,3.6,14.0,147.0,46.11,35.32
2016,7,1,6,15,514.5,64.5,3.6,14.5,195.0,51.78,40.58
2016,7,1,6,30,578.0,72.0,3.6,15.0,243.0,57.45,45.65
2016,7,1,6,45,624.5,77.5,3.65,15.5,294.0,61.41,49.04
2016,7,1,7,0,671.0,83.0,3.7,16.0,345.0,65.37,52.31
2016,7,1,7,15,703.0,88.0,3.65,16.5,396.0,68.69,54.96
2016,7,1,7,30,735.0,93.0,3.6,17.0,447.0,71.93,57.48
2016,7,1,7,45,760.5,96.5,3.55,17.5,497.5,80.07,64.2
2016,7,1,8,0,786.0,100.0,3.5,18.0,548.0,82.17,65.65
2016,7,1,8,15,804.5,103.0,3.5,18.5,596.0,83.69,66.6
2016,7,1,8,30,823.0,106.0,3.5,19.0,644.0,85.11,67.48
2016,7,1,8,45,838.0,108.5,3.5,19.5,688.0,86.03,67.93
2016,7,1,9,0,853.0,111.0,3.5,20.0,732.0,96.55,76.48
2016,7,1,9,15,864.5,113.0,3.45,20.5,771.5,97.4,76.85
2016,7,1,9,30,876.0,115.0,3.4,21.0,811.0,98.08,77.11
2016,7,1,9,45,884.5,116.5,3.4,21.5,845.0,118.57,75.06
2016,7,1,10,0,893.0,118.0,3.4,22.0,879.0,172.91,98.44
2016,7,1,10,15,899.5,119.5,3.4,22.0,907.0,228.06,136.09
2016,7,1,10,30,906.0,121.0,3.4,22.0,935.0,283.93,181.2
2016,7,1,10,45,910.5,122.0,3.45,22.5,956.5,339.49,228.73
2016,7,1,11,0,915.0,123.0,3.5,23.0,978.0,395.15,276.97
2016,7,1,11,15,918.0,124.0,3.55,23.0,992.0,450.15,324.82
2016,7,1,11,30,921.0,125.0,3.6,23.0,1006.0,504.74,371.44
2016,7,1,11,45,922.5,125.0,3.7,23.5,1013.0,557.39,414.79
2016,7,1,12,0,924.0,125.0,3.8,24.0,1020.0,609.12,456.19
2016,7,1,12,15,923.5,125.0,3.85,24.0,1019.0,658.53,495.54
2016,7,1,12,30,923.0,125.0,3.9,24.0,1018.0,706.44,532.85
2016,7,1,12,45,919.0,126.5,4.0,24.0,1009.0,751.22,567.28
2016,7,1,13,0,915.0,128.0,4.1,24.0,1000.0,793.75,599.49
2016,7,1,13,15,911.5,127.0,4.1,24.0,984.0,832.15,626.91
2016,7,1,13,30,908.0,126.0,4.1,24.0,968.0,867.75,651.7
2016,7,1,13,45,903.5,124.5,4.15,24.0,945.5,899.08,673.76
2016,7,1,14,0,899.0,123.0,4.2,24.0,923.0,927.21,693.7
2016,7,1,14,15,892.0,121.5,4.2,23.5,893.5,949.75,711.05
2016,7,1,14,30,885.0,120.0,4.2,23.0,864.0,968.8,726.23
2016,7,1,14,45,876.0,118.0,4.25,22.5,828.5,981.9,737.86
2016,7,1,15,0,867.0,116.0,4.3,22.0,793.0,991.37,747.26
2016,7,1,15,15,855.0,113.5,4.25,21.5,752.5,993.72,751.46
