Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,843.0,111.0,4.2,21.0,712.0,1006.44,762.98
2016,7,1,15,45,828.0,108.0,4.2,21.0,667.0,997.93,758.93
2016,7,1,16,0,813.0,105.0,4.2,21.0,622.0,985.84,752.71
2016,7,1,16,15,793.0,102.0,4.15,20.5,573.5,965.2,741.8
2016,7,1,16,30,773.0,99.0,4.1,20.0,525.0,941.31,728.64
2016,7,1,16,45,747.0,95.0,4.05,19.5,474.5,907.07,708.02
2016,7,1,17,0,721.0,91.0,4.0,19.0,424.0,877.14,690.17
2016,7,1,17,15,686.0,86.0,3.9,18.5,373.0,828.3,657.82
2016,7,1,17,30,651.0,81.0,3.8,18.0,322.0,777.84,623.42
2016,7,1,17,45,603.0,74.5,3.7,17.5,271.5,711.81,575.99
2016,7,1,18,0,555.0,68.0,3.6,17.0,221.0,645.6,526.43
2016,7,1,18,15,486.5,60.0,3.5,16.5,173.5,559.43,458.82
2016,7,1,18,30,418.0,52.0,3.4,16.0,126.0,475.3,389.6
2016,7,1,18,45,314.0,40.5,3.3,15.5,86.5,361.07,292.55
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,252.89,181.5
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,90.15,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,3.15,13.0,29.5,13.0,0.0
2016,7,2,5,30,247.0,34.0,3.3,13.0,59.0,25.94,16.02
2016,7,2,5,45,336.0,45.5,3.45,13.5,100.0,36.85,26.65
2016,7,2,6,0,425.0,57.0,3.6,14.0,141.0,45.92,35.14
2016,7,2,6,15,486.5,65.5,3.6,14.5,188.5,52.29,41.03
2016,7,2,6,30,548.0,74.0,3.6,15.0,236.0,58.6,46.67
2016,7,2,6,45,590.0,81.5,3.65,15.5,285.5,63.84,51.19
2016,7,2,7,0,632.0,89.0,3.7,16.0,335.0,68.96,55.48
2016,7,2,7,15,665.0,94.5,3.7,16.5,385.0,72.42,58.23
2016,7,2,7,30,698.0,100.0,3.7,17.0,435.0,75.8,60.85
2016,7,2,7,45,721.0,105.0,3.7,17.5,484.5,78.53,62.87
2016,7,2,8,0,744.0,110.0,3.7,18.0,534.0,81.13,64.76
2016,7,2,8,15,763.5,113.5,3.65,18.5,581.0,89.52,71.6
2016,7,2,8,30,783.0,117.0,3.6,19.0,628.0,90.98,72.47
2016,7,2,8,45,796.5,121.0,3.55,19.5,671.0,92.45,73.37
2016,7,2,9,0,810.0,125.0,3.5,20.0,714.0,93.77,74.14
2016,7,2,9,15,822.0,127.5,3.5,20.5,753.0,94.01,74.02
2016,7,2,9,30,834.0,130.0,3.5,21.0,792.0,94.16,73.84
2016,7,2,9,45,842.5,132.5,3.55,21.5,825.5,113.08,71.98
2016,7,2,10,0,851.0,135.0,3.6,22.0,859.0,175.57,102.33
2016,7,2,10,15,858.0,136.5,3.6,22.0,887.0,228.66,138.37
2016,7,2,10,30,865.0,138.0,3.6,22.0,915.0,282.54,181.72
2016,7,2,10,45,869.5,139.5,3.65,22.5,936.0,336.32,227.65
2016,7,2,11,0,874.0,141.0,3.7,23.0,957.0,390.26,274.36
2016,7,2,11,15,877.0,142.0,3.75,23.0,971.5,443.33,320.57
2016,7,2,11,30,880.0,143.0,3.8,23.0,986.0,496.06,365.68
2016,7,2,11,45,881.5,143.5,3.9,23.5,992.5,547.27,407.9
2016,7,2,12,0,883.0,144.0,4.0,24.0,999.0,597.69,448.3
2016,7,2,12,15,883.0,144.0,4.05,24.0,998.5,645.93,486.81
2016,7,2,12,30,883.0,144.0,4.1,24.0,998.0,692.82,523.44
2016,7,2,12,45,888.0,139.5,4.2,24.0,992.0,738.38,558.6
2016,7,2,13,0,893.0,135.0,4.3,24.0,986.0,782.15,591.92
2016,7,2,13,15,889.5,134.0,4.35,23.5,970.5,819.96,620.73
2016,7,2,13,30,886.0,133.0,4.4,23.0,955.0,855.01,646.81
2016,7,2,13,45,882.0,131.5,4.45,23.0,933.0,886.29,669.04
2016,7,2,14,0,878.0,130.0,4.5,23.0,911.0,914.47,689.32
2016,7,2,14,15,871.0,128.5,4.5,22.5,882.0,936.69,706.63
2016,7,2,14,30,864.0,127.0,4.5,22.0,853.0,955.48,721.79
2016,7,2,14,45,855.5,124.5,4.55,22.0,818.5,968.37,732.07
2016,7,2,15,0,847.0,122.0,4.6,22.0,784.0,977.69,740.12
2016,7,2,15,15,835.5,119.5,4.55,21.5,744.0,994.83,754.36
2016,7,2,15,30,824.0,117.0,4.5,21.0,704.0,994.06,756.44
2016,7,2,15,45,810.0,113.5,4.5,21.0,660.0,985.99,752.75
2016,7,2,16,0,796.0,110.0,4.5,21.0,616.0,974.38,746.78
2016,7,2,16,15,776.0,106.5,4.4,20.5,568.0,953.21,734.86
2016,7,2,16,30,756.0,103.0,4.3,20.0,520.0,928.81,721.02
2016,7,2,16,45,731.5,98.0,4.25,19.5,470.0,901.95,705.51
2016,7,2,17,0,707.0,93.0,4.2,19.0,420.0,865.98,683.15
2016,7,2,17,15,672.5,88.0,4.1,18.5,369.5,817.85,651.18
2016,7,2,17,30,638.0,83.0,4.0,18.0,319.0,768.11,617.11
2016,7,2,17,45,592.0,76.0,3.9,17.5,269.0,703.57,570.57
2016,7,2,18,0,546.0,69.0,3.8,17.0,219.0,638.78,521.87
2016,7,2,18,15,479.5,60.5,3.65,16.5,172.0,553.98,454.96
2016,7,2,18,30,413.0,52.0,3.5,16.0,125.0,471.17,386.52
2016,7,2,18,45,316.0,40.0,3.4,15.5,85.5,362.4,293.65
2016,7,2,19,0,219.0,28.0,3.3,15.0,46.0,257.79,184.69
2016,7,2,19,15,109.5,14.0,3.15,14.5,23.0,93.18,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.5,2.65,12.5,30.0,12.65,0.0
2016,7,3,5,30,258.0,33.0,2.8,13.0,60.0,26.93,16.77
2016,7,3,5,45,349.5,44.0,2.95,13.5,101.0,35.72,25.66
2016,7,3,6,0,441.0,55.0,3.1,14.0,142.0,44.47,33.86
2016,7,3,6,15,503.0,63.5,3.1,14.5,189.5,50.93,39.82
2016,7,3,6,30,565.0,72.0,3.1,15.0,237.0,57.34,45.55
2016,7,3,6,45,609.5,78.0,3.1,16.0,287.5,61.6,49.11
2016,7,3,7,0,654.0,84.0,3.1,17.0,338.0,65.83,52.51
2016,7,3,7,15,686.0,89.0,3.1,17.5,388.5,69.09,55.09
2016,7,3,7,30,718.0,94.0,3.1,18.0,439.0,72.28,57.56
2016,7,3,7,45,742.0,98.5,3.15,18.5,488.5,81.1,64.84
2016,7,3,8,0,766.0,103.0,3.2,19.0,538.0,83.76,66.76
2016,7,3,8,15,784.5,106.5,3.2,19.5,585.5,85.5,67.88
2016,7,3,8,30,803.0,110.0,3.2,20.0,633.0,87.13,68.92
2016,7,3,8,45,817.0,113.0,3.2,20.5,676.5,88.2,69.49
2016,7,3,9,0,831.0,116.0,3.2,21.0,720.0,89.15,69.97
2016,7,3,9,15,842.5,118.5,3.2,21.5,759.0,89.62,70.05
2016,7,3,9,30,854.0,121.0,3.2,22.0,798.0,100.38,78.71
2016,7,3,9,45,881.5,112.0,3.25,22.5,837.0,113.85,72.37
2016,7,3,10,0,909.0,103.0,3.3,23.0,876.0,164.57,91.4
2016,7,3,10,15,914.5,104.5,3.3,23.0,904.0,220.31,128.97
2016,7,3,10,30,920.0,106.0,3.3,23.0,932.0,276.67,174.22
2016,7,3,10,45,924.0,107.0,3.35,23.5,953.0,332.73,222.04
2016,7,3,11,0,928.0,108.0,3.4,24.0,974.0,388.82,270.59
2016,7,3,11,15,930.5,108.5,3.45,24.0,988.0,443.87,318.46
2016,7,3,11,30,933.0,109.0,3.5,24.0,1002.0,498.4,365.02
2016,7,3,11,45,933.5,110.0,3.55,24.5,1008.5,551.57,408.63
2016,7,3,12,0,934.0,111.0,3.6,25.0,1015.0,603.72,450.12
2016,7,3,12,15,934.0,111.0,3.65,25.0,1014.5,653.65,489.73
2016,7,3,12,30,934.0,111.0,3.7,25.0,1014.0,702.06,527.28
2016,7,3,12,45,918.0,120.0,3.75,25.0,1001.5,744.35,559.47
2016,7,3,13,0,902.0,129.0,3.8,25.0,989.0,783.65,588.88
2016,7,3,13,15,898.5,128.5,3.85,25.0,973.0,822.08,616.52
2016,7,3,13,30,895.0,128.0,3.9,25.0,957.0,857.76,641.46
2016,7,3,13,45,890.5,126.5,3.95,25.0,935.0,888.81,663.24
2016,7,3,14,0,886.0,125.0,4.0,25.0,913.0,916.7,682.92
2016,7,3,14,15,879.0,123.0,4.0,24.5,883.5,938.57,699.73
2016,7,3,14,30,872.0,121.0,4.0,24.0,854.0,956.96,714.37
2016,7,3,14,45,863.5,119.0,4.0,24.0,819.5,970.39,724.46
2016,7,3,15,0,855.0,117.0,4.0,24.0,785.0,980.26,732.32
2016,7,3,15,15,843.5,114.5,3.95,23.5,744.5,983.05,736.74
2016,7,3,15,30,832.0,112.0,3.9,23.0,704.0,996.33,748.49
2016,7,3,15,45,818.0,108.5,3.9,23.0,660.0,988.28,744.76
2016,7,3,16,0,804.0,105.0,3.9,23.0,616.0,976.67,738.91
2016,7,3,16,15,784.5,101.5,3.85,22.5,568.0,956.02,728.08
2016,7,3,16,30,765.0,98.0,3.8,22.0,520.0,932.13,715.02
2016,7,3,16,45,741.0,93.5,3.75,21.5,470.0,899.45,695.67
2016,7,3,17,0,717.0,89.0,3.7,21.0,420.0,870.72,678.83
2016,7,3,17,15,683.0,84.0,3.6,20.5,369.5,822.96,647.56
2016,7,3,17,30,649.0,79.0,3.5,20.0,319.0,773.58,614.27
2016,7,3,17,45,604.5,72.5,3.4,19.5,269.0,710.96,569.85
2016,7,3,18,0,560.0,66.0,3.3,19.0,219.0,648.03,523.29
2016,7,3,18,15,493.5,58.0,3.15,18.0,172.5,563.62,458.46
2016,7,3,18,30,427.0,50.0,3.0,17.0,126.0,481.24,391.86
2016,7,3,18,45,329.5,38.5,2.9,16.5,86.5,372.21,299.53
2016,7,3,19,0,232.0,27.0,2.8,16.0,47.0,269.55,191.42
2016,7,3,19,15,116.0,13.5,2.8,15.5,23.5,97.7,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.0,12.5,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,60.0,25.42,15.34
2016,7,4,5,45,388.5,40.0,3.05,14.5,102.0,32.72,22.91
2016,7,4,6,0,484.0,49.0,3.2,15.0,144.0,40.08,29.83
2016,7,4,6,15,545.0,56.0,3.2,15.5,192.0,45.62,34.95
2016,7,4,6,30,606.0,63.0,3.2,16.0,240.0,51.15,39.89
2016,7,4,6,45,651.5,67.5,3.2,16.5,291.0,54.66,42.9
2016,7,4,7,0,697.0,72.0,3.2,17.0,342.0,62.96,50.0
2016,7,4,7,15,728.0,76.0,3.15,17.5,393.0,66.07,52.46
2016,7,4,7,30,759.0,80.0,3.1,18.0,444.0,69.12,54.82
2016,7,4,7,45,784.5,83.0,3.1,18.5,494.5,71.31,56.4
2016,7,4,8,0,810.0,86.0,3.1,19.0,545.0,73.44,57.92
2016,7,4,8,15,827.5,88.5,3.1,19.5,592.5,74.99,58.93
2016,7,4,8,30,845.0,91.0,3.1,20.0,640.0,85.52,67.57
2016,7,4,8,45,860.0,92.5,3.15,20.5,684.5,86.78,68.29
2016,7,4,9,0,875.0,94.0,3.2,21.0,729.0,87.91,68.93
2016,7,4,9,15,885.5,96.0,3.25,21.0,768.5,89.04,69.72
2016,7,4,9,30,896.0,98.0,3.3,21.0,808.0,90.02,70.39
2016,7,4,9,45,891.5,107.0,3.35,21.5,839.0,110.65,70.7
2016,7,4,10,0,887.0,116.0,3.4,22.0,870.0,167.82,95.39
2016,7,4,10,15,893.5,117.5,3.5,22.0,898.0,222.68,132.26
2016,7,4,10,30,900.0,119.0,3.6,22.0,926.0,278.28,176.94
2016,7,4,10,45,903.5,120.5,3.7,22.5,947.0,333.57,224.29
2016,7,4,11,0,907.0,122.0,3.8,23.0,968.0,388.89,272.4
2016,7,4,11,15,910.0,122.5,3.9,23.0,982.0,443.27,319.98
2016,7,4,11,30,913.0,123.0,4.0,23.0,996.0,497.23,366.39
2016,7,4,11,45,913.0,124.5,4.1,23.5,1002.5,549.74,409.86
2016,7,4,12,0,913.0,126.0,4.2,24.0,1009.0,601.26,451.3
2016,7,4,12,15,913.0,126.0,4.25,23.5,1008.5,650.61,491.77
2016,7,4,12,30,913.0,126.0,4.3,23.0,1008.0,698.51,530.38
2016,7,4,12,45,919.0,120.5,4.35,23.0,1002.0,744.78,566.2
2016,7,4,13,0,925.0,115.0,4.4,23.0,996.0,789.18,600.05
2016,7,4,13,15,922.0,114.0,4.4,23.0,981.0,828.09,627.8
2016,7,4,13,30,919.0,113.0,4.4,23.0,966.0,864.21,653.16
2016,7,4,13,45,915.0,112.0,4.45,23.0,943.5,896.52,676.05
2016,7,4,14,0,911.0,111.0,4.5,23.0,921.0,925.67,696.96
2016,7,4,14,15,904.5,109.5,4.45,22.5,892.0,948.78,714.45
2016,7,4,14,30,898.0,108.0,4.4,22.0,863.0,968.39,729.89
2016,7,4,14,45,889.5,106.5,4.4,22.0,828.0,982.55,740.59
2016,7,4,15,0,881.0,105.0,4.4,22.0,793.0,993.09,749.02
2016,7,4,15,15,870.0,103.0,4.35,22.0,753.0,997.0,752.84
2016,7,4,15,30,859.0,101.0,4.3,22.0,713.0,997.28,754.39
2016,7,4,15,45,845.0,98.0,4.25,22.0,668.0,989.81,750.84
2016,7,4,16,0,831.0,95.0,4.2,22.0,623.0,992.13,754.21
2016,7,4,16,15,812.5,92.0,4.15,21.5,575.0,973.04,744.36
2016,7,4,16,30,794.0,89.0,4.1,21.0,527.0,950.68,732.37
2016,7,4,16,45,769.0,85.5,4.05,20.5,476.5,918.03,713.02
2016,7,4,17,0,744.0,82.0,4.0,20.0,426.0,882.66,691.44
2016,7,4,17,15,711.0,77.5,3.85,19.5,375.0,835.66,660.42
2016,7,4,17,30,678.0,73.0,3.7,19.0,324.0,793.49,632.1
2016,7,4,17,45,630.5,68.0,3.6,18.5,273.0,729.56,586.62
2016,7,4,18,0,583.0,63.0,3.5,18.0,222.0,665.43,539.07
2016,7,4,18,15,516.5,55.5,3.4,17.0,175.0,581.15,474.34
2016,7,4,18,30,450.0,48.0,3.3,16.0,128.0,498.92,407.69
2016,7,4,18,45,346.0,37.5,3.2,15.5,87.5,384.95,310.89
2016,7,4,19,0,242.0,27.0,3.1,15.0,47.0,277.22,196.96
2016,7,4,19,15,121.0,13.5,3.0,14.5,23.5,101.5,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.0,29.5,12.5,0.0
2016,7,5,5,30,281.0,31.0,3.0,13.0,59.0,25.39,15.29
2016,7,5,5,45,380.0,40.5,3.1,13.5,101.0,33.1,23.31
2016,7,5,6,0,479.0,50.0,3.2,14.0,143.0,40.85,30.62
2016,7,5,6,15,540.5,57.0,3.2,14.5,190.5,46.35,35.74
2016,7,5,6,30,602.0,64.0,3.2,15.0,238.0,51.86,40.68
2016,7,5,6,45,648.0,68.5,3.2,15.5,289.0,55.34,43.67
2016,7,5,7,0,694.0,73.0,3.2,16.0,340.0,63.68,50.85
2016,7,5,7,15,725.0,77.0,3.15,16.5,391.0,66.76,53.29
2016,7,5,7,30,756.0,81.0,3.1,17.0,442.0,69.79,55.63
2016,7,5,7,45,782.0,83.0,3.1,17.5,492.5,71.27,56.6
2016,7,5,8,0,808.0,85.0,3.1,18.0,543.0,72.75,57.56
2016,7,5,8,15,825.5,88.0,3.1,18.0,590.5,74.63,58.99
2016,7,5,8,30,843.0,91.0,3.1,18.0,638.0,85.47,68.07
2016,7,5,8,45,859.0,92.0,3.1,18.5,682.5,86.46,68.58
2016,7,5,9,0,875.0,93.0,3.1,19.0,727.0,87.35,69.02
2016,7,5,9,15,885.5,95.0,3.15,19.5,766.5,88.5,69.69
2016,7,5,9,30,896.0,97.0,3.2,20.0,806.0,89.5,70.24
2016,7,5,9,45,905.5,97.5,3.3,20.5,840.5,105.22,67.28
2016,7,5,10,0,915.0,98.0,3.4,21.0,875.0,160.17,88.99
2016,7,5,10,15,921.5,99.0,3.5,21.0,903.5,216.14,126.54
2016,7,5,10,30,928.0,100.0,3.6,21.0,932.0,272.84,172.27
2016,7,5,10,45,932.0,101.5,3.7,21.5,953.5,329.64,221.15
2016,7,5,11,0,936.0,103.0,3.8,22.0,975.0,386.49,270.87
2016,7,5,11,15,939.0,103.5,3.9,22.0,989.5,442.19,319.88
2016,7,5,11,30,942.0,104.0,4.0,22.0,1004.0,497.41,367.65
2016,7,5,11,45,942.5,105.0,4.15,22.0,1011.0,551.07,413.22
2016,7,5,12,0,943.0,106.0,4.3,22.0,1018.0,603.67,456.87
2016,7,5,12,15,943.0,106.0,4.35,22.0,1017.5,654.02,497.57
2016,7,5,12,30,943.0,106.0,4.4,22.0,1017.0,702.82,536.23
2016,7,5,12,45,934.5,110.5,4.5,22.0,1007.0,747.35,571.13
2016,7,5,13,0,926.0,115.0,4.6,22.0,997.0,789.33,603.57
2016,7,5,13,15,923.0,114.0,4.6,21.5,981.5,828.34,632.86
2016,7,5,13,30,920.0,113.0,4.6,21.0,966.0,864.56,659.82
2016,7,5,13,45,916.0,112.0,4.65,21.0,943.5,896.95,683.17
2016,7,5,14,0,912.0,111.0,4.7,21.0,921.0,926.19,704.38
2016,7,5,14,15,905.5,109.5,4.7,20.5,892.0,949.39,722.55
2016,7,5,14,30,899.0,108.0,4.7,20.0,863.0,969.09,738.5
2016,7,5,14,45,891.0,106.0,4.7,20.0,828.5,983.28,749.37
2016,7,5,15,0,883.0,104.0,4.7,20.0,794.0,993.85,757.93
2016,7,5,15,15,872.5,102.0,4.65,19.5,753.5,998.3,763.53
2016,7,5,15,30,862.0,100.0,4.6,19.0,713.0,999.13,766.85
2016,7,5,15,45,849.0,97.0,4.6,19.0,669.0,992.72,764.27
2016,7,5,16,0,836.0,94.0,4.6,19.0,625.0,996.04,768.68
2016,7,5,16,15,818.0,91.0,4.55,18.5,577.0,977.48,758.93
2016,7,5,16,30,800.0,88.0,4.5,18.0,529.0,955.64,746.99
2016,7,5,16,45,778.0,84.0,4.45,17.5,479.0,925.37,728.93
2016,7,5,17,0,756.0,80.0,4.4,17.0,429.0,892.3,708.59
2016,7,5,17,15,724.0,75.5,4.3,16.5,378.0,846.16,677.78
2016,7,5,17,30,692.0,71.0,4.2,16.0,327.0,798.08,644.86
2016,7,5,17,45,648.5,65.5,4.15,16.0,276.5,743.25,604.63
2016,7,5,18,0,605.0,60.0,4.1,16.0,226.0,681.75,557.55
2016,7,5,18,15,539.0,53.0,4.0,15.5,178.0,598.07,491.66
2016,7,5,18,30,473.0,46.0,3.9,15.0,130.0,516.46,424.07
2016,7,5,18,45,365.5,36.5,3.8,14.5,89.5,400.12,324.58
2016,7,5,19,0,258.0,27.0,3.7,14.0,49.0,289.58,205.81
2016,7,5,19,15,129.0,13.5,3.6,13.5,24.5,107.56,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,12.62,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,25.19,14.99
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,35.36,25.25
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,43.72,33.14
2016,7,6,6,15,501.0,61.5,3.8,14.0,185.0,49.43,38.55
2016,7,6,6,30,565.0,69.0,3.8,14.0,232.0,55.15,43.78
2016,7,6,6,45,611.5,74.5,3.8,14.5,282.5,59.15,47.24
2016,7,6,7,0,658.0,80.0,3.8,15.0,333.0,63.15,50.59
2016,7,6,7,15,690.5,84.5,3.75,15.5,383.5,66.19,53.0
2016,7,6,7,30,723.0,89.0,3.7,16.0,434.0,74.88,60.32
2016,7,6,7,45,750.5,91.5,3.65,16.5,484.0,76.47,61.36
2016,7,6,8,0,778.0,94.0,3.6,17.0,534.0,78.06,62.39
2016,7,6,8,15,796.5,97.0,3.55,17.0,581.0,79.7,63.61
2016,7,6,8,30,815.0,100.0,3.5,17.0,628.0,81.26,64.75
2016,7,6,8,45,833.5,100.5,3.5,17.5,672.5,90.6,72.41
2016,7,6,9,0,852.0,101.0,3.5,18.0,717.0,91.14,72.52
2016,7,6,9,15,862.5,103.0,3.55,18.5,756.0,92.13,73.05
2016,7,6,9,30,873.0,105.0,3.6,19.0,795.0,92.97,73.45
2016,7,6,9,45,880.0,107.0,3.65,19.5,828.5,107.64,70.67
2016,7,6,10,0,887.0,109.0,3.7,20.0,862.0,161.83,91.98
2016,7,6,10,15,893.0,110.5,3.75,20.0,889.5,216.58,128.67
2016,7,6,10,30,899.0,112.0,3.8,20.0,917.0,272.02,173.44
2016,7,6,10,45,906.5,111.0,3.85,20.5,939.0,326.94,220.73
2016,7,6,11,0,914.0,110.0,3.9,21.0,961.0,382.24,269.2
2016,7,6,11,15,917.0,110.5,3.95,21.0,975.0,436.89,317.47
2016,7,6,11,30,920.0,111.0,4.0,21.0,989.0,491.1,364.52
2016,7,6,11,45,924.0,109.0,4.05,21.0,996.5,543.57,409.16
2016,7,6,12,0,928.0,107.0,4.1,21.0,1004.0,595.25,452.07
2016,7,6,12,15,927.5,107.0,4.15,21.0,1003.5,644.63,492.19
2016,7,6,12,30,927.0,107.0,4.2,21.0,1003.0,692.44,530.18
2016,7,6,12,45,923.5,108.5,4.3,21.0,994.0,737.49,565.48
2016,7,6,13,0,920.0,110.0,4.4,21.0,985.0,780.3,598.57
2016,7,6,13,15,916.5,109.0,4.45,20.5,969.5,818.56,627.58
2016,7,6,13,30,913.0,108.0,4.5,20.0,954.0,853.99,654.39
2016,7,6,13,45,908.0,107.0,4.55,20.0,931.5,885.17,676.99
2016,7,6,14,0,903.0,106.0,4.6,20.0,909.0,913.14,697.42
2016,7,6,14,15,896.5,105.0,4.6,19.5,880.0,936.45,715.73
2016,7,6,14,30,890.0,104.0,4.6,19.0,851.0,956.32,731.83
2016,7,6,14,45,880.5,102.5,4.6,19.0,816.0,969.31,741.9
2016,7,6,15,0,871.0,101.0,4.6,19.0,781.0,978.67,749.65
2016,7,6,15,15,859.5,99.0,4.5,18.5,741.0,981.9,753.95
2016,7,6,15,30,848.0,97.0,4.4,18.0,701.0,981.52,755.93
2016,7,6,15,45,833.0,95.0,4.35,18.0,656.5,974.06,752.13
2016,7,6,16,0,818.0,93.0,4.3,18.0,612.0,976.39,755.6
2016,7,6,16,15,799.5,90.0,4.2,17.5,564.5,957.34,745.21
2016,7,6,16,30,781.0,87.0,4.1,17.0,517.0,935.07,732.67
2016,7,6,16,45,757.0,83.5,4.05,17.0,467.5,903.57,712.35
2016,7,6,17,0,733.0,80.0,4.0,17.0,418.0,869.39,689.88
2016,7,6,17,15,701.0,75.5,3.9,16.5,368.0,823.6,659.46
2016,7,6,17,30,669.0,71.0,3.8,16.0,318.0,782.27,631.51
2016,7,6,17,45,624.0,65.5,3.7,15.5,268.0,720.22,586.68
2016,7,6,18,0,579.0,60.0,3.6,15.0,218.0,657.95,539.8
2016,7,6,18,15,514.0,53.0,3.5,14.5,171.5,575.9,474.94
2016,7,6,18,30,449.0,46.0,3.4,14.0,125.0,495.92,408.45
2016,7,6,18,45,347.5,36.0,3.35,13.5,85.5,384.75,312.95
2016,7,6,19,0,246.0,26.0,3.3,13.0,46.0,278.76,197.28
2016,7,6,19,15,123.0,13.0,3.25,13.0,23.0,102.69,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.3,13.0,28.5,11.3,0.0
2016,7,7,5,30,302.0,28.0,3.3,13.0,57.0,23.01,13.09
2016,7,7,5,45,399.0,36.5,3.35,13.5,98.0,30.0,20.56
2016,7,7,6,0,496.0,45.0,3.4,14.0,139.0,37.08,27.26
2016,7,7,6,15,248.0,62.5,3.35,14.0,109.5,45.89,35.39
2016,7,7,6,30,0.0,80.0,3.3,14.0,80.0,59.6,47.75
2016,7,7,6,45,0.0,96.5,3.3,14.5,96.5,71.45,58.16
2016,7,7,7,0,0.0,113.0,3.3,15.0,113.0,83.23,68.3
2016,7,7,7,15,25.5,150.0,3.35,15.5,162.0,104.89,86.89
2016,7,7,7,30,51.0,187.0,3.4,16.0,211.0,127.36,105.86
2016,7,7,7,45,105.5,216.0,3.45,16.5,273.0,140.51,116.54
2016,7,7,8,0,160.0,245.0,3.5,17.0,335.0,157.1,130.03
2016,7,7,8,15,498.0,165.5,3.55,17.5,480.5,108.25,87.87
2016,7,7,8,30,836.0,86.0,3.6,18.0,626.0,82.28,65.34
2016,7,7,8,45,852.0,86.5,3.65,18.5,670.0,83.04,65.69
2016,7,7,9,0,868.0,87.0,3.7,19.0,714.0,83.71,65.96
2016,7,7,9,15,878.0,89.0,3.75,19.0,753.0,84.95,66.85
2016,7,7,9,30,888.0,91.0,3.8,19.0,792.0,86.03,67.62
2016,7,7,9,45,893.5,94.0,3.9,19.5,825.0,100.29,65.47
2016,7,7,10,0,899.0,97.0,4.0,20.0,858.0,155.49,86.84
2016,7,7,10,15,905.0,98.0,4.05,20.0,886.0,210.53,123.51
2016,7,7,10,30,911.0,99.0,4.1,20.0,914.0,266.23,168.51
2016,7,7,10,45,914.5,100.0,4.2,20.0,935.0,321.7,216.97
2016,7,7,11,0,918.0,101.0,4.3,20.0,956.0,377.17,266.55
2016,7,7,11,15,921.0,101.5,4.3,20.0,970.0,431.93,315.25
2016,7,7,11,30,924.0,102.0,4.3,20.0,984.0,486.24,362.69
2016,7,7,11,45,924.5,103.0,4.35,20.0,991.0,539.01,407.94
2016,7,7,12,0,925.0,104.0,4.4,20.0,998.0,590.74,451.25
2016,7,7,12,15,925.0,104.0,4.35,20.0,997.5,640.24,491.46
2016,7,7,12,30,925.0,104.0,4.3,20.0,997.0,688.22,529.46
2016,7,7,12,45,914.5,110.0,4.3,20.0,986.5,731.75,563.46
2016,7,7,13,0,904.0,116.0,4.3,20.0,976.0,772.68,594.81
2016,7,7,13,15,901.0,115.5,4.2,20.0,961.0,811.35,622.58
2016,7,7,13,30,898.0,115.0,4.1,20.0,946.0,847.31,647.72
2016,7,7,13,45,894.5,113.0,4.1,20.0,924.5,878.65,669.98
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,906.84,690.08
2016,7,7,14,15,885.0,109.5,4.05,19.5,874.5,930.0,707.85
2016,7,7,14,30,879.0,108.0,4.0,19.0,846.0,949.74,723.41
2016,7,7,14,45,872.0,105.5,4.0,19.0,812.0,964.04,734.29
2016,7,7,15,0,865.0,103.0,4.0,19.0,778.0,974.78,742.91
2016,7,7,15,15,854.0,101.0,4.0,18.5,738.5,978.53,748.33
2016,7,7,15,30,843.0,99.0,4.0,18.0,699.0,978.7,751.53
2016,7,7,15,45,831.0,95.5,4.0,18.0,655.5,972.61,749.15
2016,7,7,16,0,819.0,92.0,4.0,18.0,612.0,976.2,753.71
2016,7,7,16,15,801.0,89.0,4.0,17.5,564.5,957.68,744.3
2016,7,7,16,30,783.0,86.0,4.0,17.0,517.0,935.93,732.74
2016,7,7,16,45,761.5,82.0,4.05,17.0,468.0,906.33,714.35
2016,7,7,17,0,740.0,78.0,4.1,17.0,419.0,873.98,693.73
2016,7,7,17,15,708.0,74.0,4.05,16.5,368.5,828.76,663.96
2016,7,7,17,30,676.0,70.0,4.0,16.0,318.0,787.8,636.49
2016,7,7,17,45,634.5,64.0,3.95,15.5,269.0,728.19,593.66
2016,7,7,18,0,593.0,58.0,3.9,15.0,220.0,668.19,548.61
2016,7,7,18,15,528.0,51.0,3.75,14.5,173.0,585.79,483.23
2016,7,7,18,30,463.0,44.0,3.6,14.0,126.0,505.53,416.31
2016,7,7,18,45,364.0,34.5,3.5,13.5,86.5,396.7,322.36
2016,7,7,19,0,265.0,25.0,3.4,13.0,47.0,292.33,205.29
2016,7,7,19,15,132.5,12.5,3.35,13.0,23.5,109.48,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.5,13.5,3.2,13.0,28.0,10.9,0.0
2016,7,8,5,30,305.0,27.0,3.3,13.0,56.0,22.21,12.3
2016,7,8,5,45,402.5,35.0,3.45,13.5,97.0,28.82,19.51
2016,7,8,6,0,500.0,43.0,3.6,14.0,138.0,35.55,25.89
2016,7,8,6,15,291.0,75.0,3.55,14.0,134.5,54.81,43.32
2016,7,8,6,30,82.0,107.0,3.5,14.0,131.0,75.12,61.52
2016,7,8,6,45,87.0,128.5,3.5,14.5,158.5,90.39,74.88
2016,7,8,7,0,92.0,150.0,3.5,15.0,186.0,104.35,86.84
2016,7,8,7,15,107.0,173.5,3.45,15.5,220.5,116.27,96.79
2016,7,8,7,30,122.0,197.0,3.4,16.0,255.0,130.06,108.19
2016,7,8,7,45,204.5,213.0,3.35,16.5,322.5,141.13,117.08
2016,7,8,8,0,287.0,229.0,3.3,17.0,390.0,145.61,120.25
2016,7,8,8,15,555.5,157.5,3.25,17.5,503.5,104.46,84.63
2016,7,8,8,30,824.0,86.0,3.2,18.0,617.0,81.94,65.05
2016,7,8,8,45,841.5,85.5,3.2,18.5,661.0,82.14,64.92
2016,7,8,9,0,859.0,85.0,3.2,19.0,705.0,82.27,64.74
2016,7,8,9,15,869.0,87.0,3.2,19.5,743.5,83.54,65.52
2016,7,8,9,30,879.0,89.0,3.2,20.0,782.0,84.65,66.18
2016,7,8,9,45,889.0,88.5,3.25,20.5,815.5,95.87,62.56
2016,7,8,10,0,899.0,88.0,3.3,21.0,849.0,149.32,81.86
2016,7,8,10,15,904.5,89.0,3.35,21.0,876.5,204.18,118.01
2016,7,8,10,30,910.0,90.0,3.4,21.0,904.0,259.65,162.52
2016,7,8,10,45,915.5,90.0,3.45,21.5,925.0,314.92,210.03
2016,7,8,11,0,921.0,90.0,3.5,22.0,946.0,370.38,258.58
2016,7,8,11,15,923.5,90.5,3.55,22.0,960.0,424.97,306.72
2016,7,8,11,30,926.0,91.0,3.6,22.0,974.0,479.03,353.56
2016,7,8,11,45,927.5,91.0,3.65,22.5,981.0,531.54,397.35
2016,7,8,12,0,929.0,91.0,3.7,23.0,988.0,583.05,439.04
2016,7,8,12,15,929.0,91.0,3.75,23.0,988.0,632.45,478.87
2016,7,8,12,30,929.0,91.0,3.8,23.0,988.0,680.28,516.57
2016,7,8,12,45,921.5,95.5,3.9,23.0,978.5,724.67,551.04
2016,7,8,13,0,914.0,100.0,4.0,23.0,969.0,766.61,583.1
2016,7,8,13,15,911.0,99.5,4.05,23.0,954.0,805.19,610.58
2016,7,8,13,30,908.0,99.0,4.1,23.0,939.0,841.05,635.99
2016,7,8,13,45,904.0,98.0,4.15,23.0,917.5,872.69,658.47
2016,7,8,14,0,900.0,97.0,4.2,23.0,896.0,901.22,678.85
2016,7,8,14,15,894.0,95.5,4.2,22.5,868.0,924.21,696.61
2016,7,8,14,30,888.0,94.0,4.2,22.0,840.0,943.76,712.21
2016,7,8,14,45,880.5,92.5,4.25,22.0,806.0,958.4,723.51
2016,7,8,15,0,873.0,91.0,4.3,22.0,772.0,969.51,732.6
2016,7,8,15,15,862.5,89.0,4.3,21.5,732.5,973.52,738.17
2016,7,8,15,30,852.0,87.0,4.3,21.0,693.0,973.95,741.52
2016,7,8,15,45,839.5,85.0,4.3,21.0,650.0,968.85,739.82
2016,7,8,16,0,827.0,83.0,4.3,21.0,607.0,960.33,735.95
2016,7,8,16,15,809.5,80.0,4.2,20.5,560.0,942.17,726.32
2016,7,8,16,30,792.0,77.0,4.1,20.0,513.0,933.34,723.33
2016,7,8,16,45,770.5,73.5,4.1,20.0,464.0,904.23,705.09
2016,7,8,17,0,749.0,70.0,4.1,20.0,415.0,872.43,684.8
2016,7,8,17,15,718.0,66.5,3.9,19.5,365.5,828.79,655.83
2016,7,8,17,30,687.0,63.0,3.7,19.0,316.0,783.33,624.74
2016,7,8,17,45,646.5,58.0,3.55,18.5,267.0,725.31,583.32
2016,7,8,18,0,606.0,53.0,3.4,18.0,218.0,666.64,539.58
2016,7,8,18,15,543.0,47.0,3.2,17.5,171.5,593.37,482.06
2016,7,8,18,30,480.0,41.0,3.0,17.0,125.0,516.08,418.36
2016,7,8,18,45,382.5,32.0,2.9,16.5,85.5,408.68,326.95
2016,7,8,19,0,285.0,23.0,2.8,16.0,46.0,305.15,209.25
2016,7,8,19,15,142.5,11.5,2.75,15.5,23.0,116.25,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,14.5,28.0,9.71,0.0
2016,7,9,5,30,348.0,24.0,2.0,15.0,56.0,19.91,10.2
2016,7,9,5,45,438.5,31.0,2.15,15.5,97.0,25.84,16.74
2016,7,9,6,0,529.0,38.0,2.3,16.0,138.0,34.59,24.82
2016,7,9,6,15,585.5,43.5,2.4,16.5,184.5,39.63,29.49
2016,7,9,6,30,642.0,49.0,2.5,17.0,231.0,44.7,34.03
2016,7,9,6,45,681.0,52.5,2.6,18.0,280.0,47.99,36.78
2016,7,9,7,0,720.0,56.0,2.7,19.0,329.0,51.31,39.45
2016,7,9,7,15,748.0,59.5,2.8,19.5,379.0,54.44,41.97
2016,7,9,7,30,776.0,63.0,2.9,20.0,429.0,64.34,50.29
2016,7,9,7,45,796.5,65.5,3.0,20.5,477.5,67.13,52.39
2016,7,9,8,0,817.0,68.0,3.1,21.0,526.0,69.81,54.39
2016,7,9,8,15,833.5,70.0,3.2,21.0,572.5,71.96,56.03
2016,7,9,8,30,850.0,72.0,3.3,21.0,619.0,73.99,57.57
2016,7,9,8,45,862.0,74.0,3.4,21.5,662.0,75.77,58.79
2016,7,9,9,0,874.0,76.0,3.5,22.0,705.0,77.42,59.89
2016,7,9,9,15,884.0,77.5,3.6,22.0,744.0,78.57,60.72
2016,7,9,9,30,894.0,79.0,3.7,22.0,783.0,79.6,61.45
2016,7,9,9,45,895.5,84.0,3.8,22.5,815.0,92.46,60.16
2016,7,9,10,0,897.0,89.0,3.9,23.0,847.0,148.44,80.94
2016,7,9,10,15,903.0,90.0,4.0,23.0,875.0,203.33,116.64
2016,7,9,10,30,909.0,91.0,4.1,23.0,903.0,258.88,160.85
2016,7,9,10,45,914.0,91.5,4.2,23.5,924.5,314.34,208.26
2016,7,9,11,0,919.0,92.0,4.3,24.0,946.0,369.93,256.76
2016,7,9,11,15,922.0,92.5,4.35,24.0,960.5,424.7,304.89
2016,7,9,11,30,925.0,93.0,4.4,24.0,975.0,479.0,351.82
2016,7,9,11,45,928.0,92.5,4.5,24.0,982.5,531.97,396.81
2016,7,9,12,0,931.0,92.0,4.6,24.0,990.0,584.07,440.06
2016,7,9,12,15,931.0,92.0,4.7,24.0,990.0,633.66,480.45
2016,7,9,12,30,931.0,92.0,4.8,24.0,990.0,681.67,518.79
2016,7,9,12,45,929.0,92.5,4.9,24.0,982.0,726.88,554.34
2016,7,9,13,0,927.0,93.0,5.0,24.0,974.0,769.88,587.6
2016,7,9,13,15,924.0,92.5,5.05,23.5,959.0,808.81,616.78
2016,7,9,13,30,921.0,92.0,5.1,23.0,944.0,844.97,644.07
2016,7,9,13,45,919.5,89.5,5.15,23.0,923.0,877.61,667.67
2016,7,9,14,0,918.0,87.0,5.2,23.0,902.0,907.15,689.15
2016,7,9,14,15,912.0,86.0,5.2,22.5,873.5,930.86,707.76
2016,7,9,14,30,906.0,85.0,5.2,22.0,845.0,951.13,724.15
2016,7,9,14,45,900.5,82.5,5.2,22.0,811.5,966.76,736.07
2016,7,9,15,0,895.0,80.0,5.2,22.0,778.0,978.79,745.67
2016,7,9,15,15,885.5,78.5,5.15,21.5,738.5,984.39,752.12
2016,7,9,15,30,876.0,77.0,5.1,21.0,699.0,986.39,756.28
2016,7,9,15,45,864.0,74.5,5.1,21.0,655.5,981.07,754.42
2016,7,9,16,0,852.0,72.0,5.1,21.0,612.0,972.22,750.27
2016,7,9,16,15,836.5,70.0,5.0,20.5,565.5,957.06,742.53
2016,7,9,16,30,821.0,68.0,4.9,20.0,519.0,938.72,732.6
2016,7,9,16,45,799.5,65.5,4.85,19.5,470.0,910.66,716.0
2016,7,9,17,0,778.0,63.0,4.8,19.0,421.0,879.99,697.29
2016,7,9,17,15,750.0,60.0,4.7,18.5,371.5,851.38,679.31
2016,7,9,17,30,722.0,57.0,4.6,18.0,322.0,809.04,650.48
2016,7,9,17,45,680.0,53.0,4.5,17.5,272.0,750.33,608.22
2016,7,9,18,0,638.0,49.0,4.4,17.0,222.0,691.01,563.63
2016,7,9,18,15,579.0,43.5,4.2,16.5,175.5,614.21,502.55
2016,7,9,18,30,520.0,38.0,4.0,16.0,129.0,538.72,439.58
2016,7,9,18,45,416.0,30.5,3.8,15.5,88.5,434.36,349.16
2016,7,9,19,0,312.0,23.0,3.6,15.0,48.0,326.12,222.33
2016,7,9,19,15,156.0,11.5,3.5,14.5,24.0,126.45,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.5,3.05,13.5,28.0,10.95,0.0
2016,7,10,5,30,328.0,27.0,3.2,14.0,56.0,22.34,12.0
2016,7,10,5,45,426.5,35.0,3.4,14.5,98.5,28.99,19.51
2016,7,10,6,0,525.0,43.0,3.6,15.0,141.0,35.77,25.94
2016,7,10,6,15,586.0,49.0,3.55,15.5,189.5,40.77,30.61
2016,7,10,6,30,647.0,55.0,3.5,16.0,238.0,49.57,38.48
2016,7,10,6,45,688.0,59.5,3.5,16.5,288.5,53.52,41.9
2016,7,10,7,0,729.0,64.0,3.5,17.0,339.0,57.46,45.2
2016,7,10,7,15,759.0,67.5,3.5,17.0,391.0,60.45,47.68
2016,7,10,7,30,789.0,71.0,3.5,17.0,443.0,63.4,50.09
2016,7,10,7,45,811.5,74.0,3.5,17.5,493.5,65.79,51.89
2016,7,10,8,0,834.0,77.0,3.5,18.0,544.0,76.08,60.48
2016,7,10,8,15,851.0,79.5,3.5,18.5,592.0,78.46,62.19
2016,7,10,8,30,868.0,82.0,3.5,19.0,640.0,80.71,63.78
2016,7,10,8,45,882.5,83.5,3.55,19.5,685.0,82.14,64.68
2016,7,10,9,0,897.0,85.0,3.6,20.0,730.0,83.45,65.48
2016,7,10,9,15,907.0,87.0,3.65,20.5,770.0,84.77,66.31
2016,7,10,9,30,917.0,89.0,3.7,21.0,810.0,85.95,67.02
2016,7,10,9,45,925.5,90.0,3.75,21.5,845.0,95.76,63.66
2016,7,10,10,0,934.0,91.0,3.8,22.0,880.0,152.1,83.17
2016,7,10,10,15,940.0,92.5,3.85,22.0,909.0,209.49,120.34
2016,7,10,10,30,946.0,94.0,3.9,22.0,938.0,267.56,166.5
2016,7,10,10,45,950.0,95.0,3.95,22.5,960.0,325.27,215.86
2016,7,10,11,0,954.0,96.0,4.0,23.0,982.0,383.01,266.23
2016,7,10,11,15,957.0,96.5,4.05,23.0,996.5,439.87,316.16
2016,7,10,11,30,960.0,97.0,4.1,23.0,1011.0,496.23,364.8
2016,7,10,11,45,961.5,97.0,4.2,23.5,1018.5,550.84,410.26
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,604.39,453.58
2016,7,10,12,15,963.5,97.0,4.35,24.0,1026.0,656.09,495.1
2016,7,10,12,30,964.0,97.0,4.4,24.0,1026.0,706.21,534.47
2016,7,10,12,45,957.0,100.5,4.5,24.0,1017.0,752.06,570.1
2016,7,10,13,0,950.0,104.0,4.6,24.0,1008.0,795.37,603.32
2016,7,10,13,15,947.5,103.5,4.6,24.0,992.5,836.09,632.06
2016,7,10,13,30,945.0,103.0,4.6,24.0,977.0,874.01,658.59
2016,7,10,13,45,943.0,101.0,4.6,24.0,955.5,908.03,682.36
2016,7,10,14,0,941.0,99.0,4.6,24.0,934.0,938.86,703.96
2016,7,10,14,15,935.5,98.0,4.55,24.0,905.0,964.19,721.45
2016,7,10,14,30,930.0,97.0,4.5,24.0,876.0,986.0,736.64
2016,7,10,14,45,923.5,94.5,4.5,24.0,841.5,1001.71,748.26
2016,7,10,15,0,917.0,92.0,4.5,24.0,807.0,1013.68,757.57
2016,7,10,15,15,907.0,90.5,4.4,23.5,766.5,1019.58,763.98
2016,7,10,15,30,897.0,89.0,4.3,23.0,726.0,1021.76,768.02
2016,7,10,15,45,885.0,86.5,4.25,23.0,681.0,1017.07,766.42
2016,7,10,16,0,873.0,84.0,4.2,23.0,636.0,1008.78,762.58
2016,7,10,16,15,856.0,81.0,4.1,22.5,587.5,991.25,753.73
2016,7,10,16,30,839.0,78.0,4.0,22.0,539.0,970.42,742.67
2016,7,10,16,45,817.0,75.0,3.95,22.0,488.0,953.73,733.32
2016,7,10,17,0,795.0,72.0,3.9,22.0,437.0,921.66,713.05
2016,7,10,17,15,764.0,68.0,3.75,21.0,385.0,876.71,685.42
2016,7,10,17,30,733.0,64.0,3.6,20.0,333.0,829.73,655.39
2016,7,10,17,45,689.5,59.5,3.5,19.5,281.0,768.51,612.56
2016,7,10,18,0,646.0,55.0,3.4,19.0,229.0,706.5,567.15
2016,7,10,18,15,580.0,48.5,3.05,18.0,180.5,629.31,507.62
2016,7,10,18,30,514.0,42.0,2.7,17.0,132.0,547.42,441.09
2016,7,10,18,45,406.0,33.5,2.35,16.5,90.0,430.81,342.15
2016,7,10,19,0,298.0,25.0,2.0,16.0,48.0,316.85,210.87
2016,7,10,19,15,149.0,12.5,2.0,15.5,24.0,121.99,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,10.23,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,21.47,11.15
2016,7,11,5,45,414.0,34.5,1.45,14.5,96.0,28.53,19.11
2016,7,11,6,0,513.0,43.0,1.6,15.0,138.0,35.68,25.88
2016,7,11,6,15,575.0,49.5,1.55,15.5,186.0,41.04,30.87
2016,7,11,6,30,637.0,56.0,1.5,16.0,234.0,50.27,39.12
2016,7,11,6,45,679.5,60.5,1.5,17.0,285.0,54.19,42.42
2016,7,11,7,0,722.0,65.0,1.5,18.0,336.0,58.11,45.59
2016,7,11,7,15,751.5,68.5,1.6,18.5,387.5,61.05,47.92
2016,7,11,7,30,781.0,72.0,1.7,19.0,439.0,63.95,50.16
2016,7,11,7,45,804.0,75.0,1.8,20.0,489.0,66.32,51.81
2016,7,11,8,0,827.0,78.0,1.9,21.0,539.0,76.54,60.12
2016,7,11,8,15,843.5,80.5,1.95,21.5,586.5,78.89,61.77
2016,7,11,8,30,860.0,83.0,2.0,22.0,634.0,81.09,63.3
2016,7,11,8,45,873.0,85.0,2.15,23.0,678.5,82.76,64.25
2016,7,11,9,0,886.0,87.0,2.3,24.0,723.0,84.28,65.08
2016,7,11,9,15,896.0,88.5,2.35,24.0,762.5,85.28,65.75
2016,7,11,9,30,906.0,90.0,2.4,24.0,802.0,86.14,66.33
2016,7,11,9,45,904.0,97.0,2.5,24.5,833.5,97.23,75.19
2016,7,11,10,0,902.0,104.0,2.6,25.0,865.0,154.64,85.45
2016,7,11,10,15,908.0,105.5,2.65,25.0,893.0,210.42,120.75
2016,7,11,10,30,914.0,107.0,2.7,25.0,921.0,266.89,164.73
2016,7,11,10,45,917.5,108.0,2.75,25.5,942.5,322.89,211.71
2016,7,11,11,0,921.0,109.0,2.8,26.0,964.0,378.88,259.62
2016,7,11,11,15,924.0,110.0,2.85,26.0,978.5,434.5,307.43
2016,7,11,11,30,927.0,111.0,2.9,26.0,993.0,489.7,354.03
2016,7,11,11,45,927.5,111.5,2.95,26.5,999.5,542.75,397.16
2016,7,11,12,0,928.0,112.0,3.0,27.0,1006.0,594.74,438.15
2016,7,11,12,15,928.5,112.0,3.05,27.0,1006.0,645.15,477.69
2016,7,11,12,30,929.0,112.0,3.1,27.0,1006.0,694.09,515.19
2016,7,11,12,45,932.0,108.5,3.2,27.0,999.5,740.34,550.27
2016,7,11,13,0,935.0,105.0,3.3,27.0,993.0,784.57,583.33
2016,7,11,13,15,933.0,104.5,3.4,26.5,978.5,825.15,612.98
2016,7,11,13,30,931.0,104.0,3.5,26.0,964.0,863.01,640.6
2016,7,11,13,45,927.5,102.5,3.6,26.0,942.5,895.8,663.59
2016,7,11,14,0,924.0,101.0,3.7,26.0,921.0,925.39,684.51
2016,7,11,14,15,918.5,100.0,3.75,25.5,892.5,950.34,703.51
2016,7,11,14,30,913.0,99.0,3.8,25.0,864.0,971.83,720.4
2016,7,11,14,45,906.5,97.0,3.85,25.0,830.0,987.8,732.38
2016,7,11,15,0,900.0,95.0,3.9,25.0,796.0,1000.13,742.15
2016,7,11,15,15,890.5,93.5,3.9,24.5,756.0,1006.4,749.21
2016,7,11,15,30,881.0,92.0,3.9,24.0,716.0,1009.03,754.09
