Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,869.5,89.0,3.95,24.0,672.5,1004.27,753.05
2016,7,11,16,0,858.0,86.0,4.0,24.0,629.0,995.92,749.79
2016,7,11,16,15,841.5,83.5,3.95,23.5,581.0,979.63,742.08
2016,7,11,16,30,825.0,81.0,3.9,23.0,533.0,972.75,740.92
2016,7,11,16,45,805.0,77.0,3.85,22.5,483.0,944.4,724.84
2016,7,11,17,0,785.0,73.0,3.8,22.0,433.0,913.13,706.59
2016,7,11,17,15,754.5,69.5,3.65,21.0,381.5,869.5,679.83
2016,7,11,17,30,724.0,66.0,3.5,20.0,330.0,823.82,650.67
2016,7,11,17,45,683.5,60.5,3.4,19.5,279.0,764.28,609.02
2016,7,11,18,0,643.0,55.0,3.3,19.0,228.0,703.88,564.77
2016,7,11,18,15,577.5,48.5,3.15,18.0,179.5,627.29,506.38
2016,7,11,18,30,512.0,42.0,3.0,17.0,131.0,545.89,440.69
2016,7,11,18,45,407.5,33.0,2.85,16.5,89.5,431.56,343.43
2016,7,11,19,0,303.0,24.0,2.7,16.0,48.0,319.08,209.65
2016,7,11,19,15,151.5,12.0,2.75,15.5,24.0,123.51,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.5,12.5,3.3,13.0,27.0,9.83,0.0
2016,7,12,5,30,341.0,25.0,3.4,13.0,54.0,20.75,10.39
2016,7,12,5,45,438.5,32.5,3.55,13.5,96.0,27.06,17.86
2016,7,12,6,0,536.0,40.0,3.7,14.0,138.0,36.36,26.55
2016,7,12,6,15,595.5,45.5,3.7,14.5,186.0,41.39,31.27
2016,7,12,6,30,655.0,51.0,3.7,15.0,234.0,46.46,35.86
2016,7,12,6,45,696.0,55.5,3.7,15.5,284.5,50.52,39.41
2016,7,12,7,0,737.0,60.0,3.7,16.0,335.0,54.57,42.84
2016,7,12,7,15,766.0,63.0,3.7,16.5,386.5,57.29,45.02
2016,7,12,7,30,795.0,66.0,3.7,17.0,438.0,59.99,47.13
2016,7,12,7,45,816.5,69.0,3.75,17.5,488.0,69.87,55.44
2016,7,12,8,0,838.0,72.0,3.8,18.0,538.0,72.9,57.75
2016,7,12,8,15,855.0,74.0,3.8,18.0,586.0,75.05,59.4
2016,7,12,8,30,872.0,76.0,3.8,18.0,634.0,77.08,60.95
2016,7,12,8,45,884.5,78.5,3.8,18.5,678.5,79.17,62.43
2016,7,12,9,0,897.0,81.0,3.8,19.0,723.0,81.1,63.77
2016,7,12,9,15,907.0,82.5,3.8,19.0,763.0,82.22,64.56
2016,7,12,9,30,917.0,84.0,3.8,19.0,803.0,83.2,65.26
2016,7,12,9,45,924.5,85.5,3.8,19.5,837.5,90.61,71.23
2016,7,12,10,0,932.0,87.0,3.8,20.0,872.0,147.09,80.63
2016,7,12,10,15,938.0,88.5,3.8,20.0,901.0,204.41,117.5
2016,7,12,10,30,944.0,90.0,3.8,20.0,930.0,262.42,163.71
2016,7,12,10,45,948.5,90.5,3.85,20.5,952.5,319.9,213.18
2016,7,12,11,0,953.0,91.0,3.9,21.0,975.0,377.46,263.8
2016,7,12,11,15,956.5,91.5,3.9,21.0,990.0,434.49,314.22
2016,7,12,11,30,960.0,92.0,3.9,21.0,1005.0,491.08,363.36
2016,7,12,11,45,962.0,92.5,3.95,21.0,1013.0,546.29,410.34
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,600.51,455.32
2016,7,12,12,15,964.5,93.0,4.0,21.0,1021.5,652.28,497.21
2016,7,12,12,30,965.0,93.0,4.0,21.0,1022.0,702.45,536.84
2016,7,12,12,45,956.0,98.5,4.0,21.5,1012.5,748.57,571.38
2016,7,12,13,0,947.0,104.0,4.0,22.0,1003.0,792.07,603.13
2016,7,12,13,15,945.0,103.5,4.05,22.0,988.5,833.17,632.44
2016,7,12,13,30,943.0,103.0,4.1,22.0,974.0,871.52,659.52
2016,7,12,13,45,941.0,101.5,4.15,22.0,952.5,906.04,683.92
2016,7,12,14,0,939.0,100.0,4.2,22.0,931.0,937.42,706.2
2016,7,12,14,15,933.5,98.5,4.2,21.5,902.5,962.34,725.27
2016,7,12,14,30,928.0,97.0,4.2,21.0,874.0,983.71,742.11
2016,7,12,14,45,921.5,95.5,4.25,21.0,839.5,1000.53,754.9
2016,7,12,15,0,915.0,94.0,4.3,21.0,805.0,1013.69,765.41
2016,7,12,15,15,905.0,92.0,4.2,20.5,764.5,1019.15,771.44
2016,7,12,15,30,895.0,90.0,4.1,20.0,724.0,1020.86,775.15
2016,7,12,15,45,882.5,87.5,4.1,20.0,679.0,1015.76,773.57
2016,7,12,16,0,870.0,85.0,4.1,20.0,634.0,1007.04,769.71
2016,7,12,16,15,852.5,82.5,4.0,19.5,585.5,989.73,760.88
2016,7,12,16,30,835.0,80.0,3.9,19.0,537.0,981.75,758.64
2016,7,12,16,45,813.5,76.5,3.8,19.0,486.0,952.48,739.99
2016,7,12,17,0,792.0,73.0,3.7,19.0,435.0,920.31,719.23
2016,7,12,17,15,760.5,69.0,3.55,18.5,383.0,874.93,689.65
2016,7,12,17,30,729.0,65.0,3.4,18.0,331.0,827.51,657.76
2016,7,12,17,45,686.0,60.0,3.25,17.5,279.5,766.17,614.28
2016,7,12,18,0,643.0,55.0,3.1,17.0,228.0,704.02,568.22
2016,7,12,18,15,576.5,48.5,2.85,16.5,179.0,626.6,507.49
2016,7,12,18,30,510.0,42.0,2.6,16.0,130.0,544.36,439.76
2016,7,12,18,45,401.0,33.0,2.35,15.5,88.0,426.37,339.27
2016,7,12,19,0,292.0,24.0,2.1,15.0,46.0,309.63,199.8
2016,7,12,19,15,146.0,12.0,2.1,14.5,23.0,119.4,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,2.3,12.5,26.5,9.83,0.0
2016,7,13,5,30,325.0,25.0,2.4,13.0,53.0,20.7,10.12
2016,7,13,5,45,427.5,33.5,2.5,14.0,95.5,27.82,18.45
2016,7,13,6,0,530.0,42.0,2.6,15.0,138.0,35.05,25.27
2016,7,13,6,15,593.0,48.0,2.55,15.5,187.0,43.45,32.97
2016,7,13,6,30,656.0,54.0,2.5,16.0,236.0,48.89,37.87
2016,7,13,6,45,699.0,58.5,2.45,16.5,288.0,52.91,41.36
2016,7,13,7,0,742.0,63.0,2.4,17.0,340.0,56.92,44.74
2016,7,13,7,15,772.0,66.5,2.35,17.5,392.0,59.96,47.17
2016,7,13,7,30,802.0,70.0,2.3,18.0,444.0,62.96,49.53
2016,7,13,7,45,824.5,73.0,2.25,19.0,495.5,72.67,57.52
2016,7,13,8,0,847.0,76.0,2.2,20.0,547.0,75.7,59.66
2016,7,13,8,15,864.0,78.5,2.15,20.5,595.5,78.13,61.4
2016,7,13,8,30,881.0,81.0,2.1,21.0,644.0,80.42,63.01
2016,7,13,8,45,894.0,83.0,2.05,21.5,688.5,82.16,64.16
2016,7,13,9,0,907.0,85.0,2.0,22.0,733.0,83.76,65.19
2016,7,13,9,15,916.5,87.0,2.0,22.5,773.5,85.1,66.01
2016,7,13,9,30,926.0,89.0,2.0,23.0,814.0,86.28,66.71
2016,7,13,9,45,920.5,98.0,2.0,24.0,845.0,95.77,74.12
2016,7,13,10,0,915.0,107.0,2.0,25.0,876.0,154.99,85.89
2016,7,13,10,15,921.0,108.0,1.95,25.5,905.0,211.4,120.59
2016,7,13,10,30,927.0,109.0,1.9,26.0,934.0,268.5,164.12
2016,7,13,10,45,931.5,110.0,1.85,26.5,956.0,325.67,211.29
2016,7,13,11,0,936.0,111.0,1.8,27.0,978.0,382.96,259.4
2016,7,13,11,15,939.0,111.5,1.85,27.5,992.5,439.28,306.52
2016,7,13,11,30,942.0,112.0,1.9,28.0,1007.0,495.16,352.17
2016,7,13,11,45,943.5,112.0,2.0,28.5,1014.5,549.33,395.44
2016,7,13,12,0,945.0,112.0,2.1,29.0,1022.0,602.52,436.65
2016,7,13,12,15,945.0,112.0,2.2,29.0,1021.5,653.62,476.11
2016,7,13,12,30,945.0,112.0,2.3,29.0,1021.0,703.16,513.53
2016,7,13,12,45,944.0,111.5,2.45,29.0,1013.5,749.81,548.46
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,794.26,581.3
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,834.71,609.32
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,872.36,635.02
2016,7,13,13,45,932.0,109.0,2.9,29.0,952.0,904.86,657.35
2016,7,13,14,0,927.0,108.0,3.0,29.0,929.0,934.09,677.62
2016,7,13,14,15,921.0,107.0,3.05,29.0,900.0,959.01,694.83
2016,7,13,14,30,915.0,106.0,3.1,29.0,871.0,980.44,709.9
2016,7,13,14,45,906.0,104.5,3.2,29.0,835.5,994.9,721.01
2016,7,13,15,0,897.0,103.0,3.3,29.0,800.0,1005.64,729.94
2016,7,13,15,15,885.5,101.0,3.3,28.5,759.0,1009.66,735.41
2016,7,13,15,30,874.0,99.0,3.3,28.0,718.0,1009.94,738.7
2016,7,13,15,45,859.5,96.5,3.35,27.5,672.5,1002.96,737.8
2016,7,13,16,0,845.0,94.0,3.4,27.0,627.0,1005.67,743.49
2016,7,13,16,15,826.0,91.0,3.35,26.5,578.5,986.35,733.88
2016,7,13,16,30,807.0,88.0,3.3,26.0,530.0,963.69,722.17
2016,7,13,16,45,782.0,84.5,3.3,25.5,478.5,931.15,703.99
2016,7,13,17,0,757.0,81.0,3.3,25.0,427.0,895.8,683.55
2016,7,13,17,15,723.5,76.5,3.15,24.0,375.0,848.23,654.32
2016,7,13,17,30,690.0,72.0,3.0,23.0,323.0,805.5,627.56
2016,7,13,17,45,643.5,66.5,2.95,22.5,272.0,741.6,583.5
2016,7,13,18,0,597.0,61.0,2.9,22.0,221.0,677.41,537.17
2016,7,13,18,15,527.5,53.5,2.55,21.0,172.5,590.02,470.46
2016,7,13,18,30,458.0,46.0,2.2,20.0,124.0,504.85,402.04
2016,7,13,18,45,348.5,35.5,1.9,19.5,83.5,386.02,302.38
2016,7,13,19,0,239.0,25.0,1.6,19.0,43.0,267.63,165.81
2016,7,13,19,15,119.5,12.5,1.7,18.5,21.5,99.84,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,139.0,13.5,1.95,14.5,25.0,10.62,0.0
2016,7,14,5,30,278.0,27.0,2.1,15.0,50.0,22.25,10.85
2016,7,14,5,45,388.5,36.0,2.3,15.5,92.0,29.66,19.86
2016,7,14,6,0,499.0,45.0,2.5,16.0,134.0,37.2,27.02
2016,7,14,6,15,564.5,51.5,2.45,16.5,183.0,42.5,31.98
2016,7,14,6,30,630.0,58.0,2.4,17.0,232.0,47.84,36.79
2016,7,14,6,45,678.0,62.0,2.35,18.0,284.0,55.38,43.28
2016,7,14,7,0,726.0,66.0,2.3,19.0,336.0,58.96,46.15
2016,7,14,7,15,757.5,70.0,2.3,19.5,388.5,62.28,48.8
2016,7,14,7,30,789.0,74.0,2.3,20.0,441.0,65.56,51.36
2016,7,14,7,45,813.5,76.5,2.35,21.0,492.5,67.58,52.7
2016,7,14,8,0,838.0,79.0,2.4,22.0,544.0,77.4,60.62
2016,7,14,8,15,855.5,82.0,2.35,22.5,592.5,80.1,62.57
2016,7,14,8,30,873.0,85.0,2.3,23.0,641.0,82.65,64.38
2016,7,14,8,45,887.0,86.5,2.3,24.0,686.0,84.05,65.09
2016,7,14,9,0,901.0,88.0,2.3,25.0,731.0,85.32,65.69
2016,7,14,9,15,911.5,90.0,2.3,25.5,772.0,86.64,66.48
2016,7,14,9,30,922.0,92.0,2.3,26.0,813.0,87.81,67.15
2016,7,14,9,45,928.0,94.0,2.35,26.5,847.5,92.59,70.79
2016,7,14,10,0,934.0,96.0,2.4,27.0,882.0,149.64,80.87
2016,7,14,10,15,940.0,97.5,2.4,27.5,911.0,207.32,115.97
2016,7,14,10,30,946.0,99.0,2.4,28.0,940.0,265.71,160.23
2016,7,14,10,45,950.5,100.0,2.4,28.5,962.0,323.88,208.14
2016,7,14,11,0,955.0,101.0,2.4,29.0,984.0,382.15,257.12
2016,7,14,11,15,957.5,101.5,2.45,29.0,999.0,439.23,305.53
2016,7,14,11,30,960.0,102.0,2.5,29.0,1014.0,495.78,352.6
2016,7,14,11,45,961.5,102.5,2.6,29.5,1021.0,551.1,396.94
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,605.41,439.16
2016,7,14,12,15,962.5,103.0,2.8,30.0,1028.0,656.94,479.14
2016,7,14,12,30,962.0,103.0,2.9,30.0,1028.0,706.8,516.97
2016,7,14,12,45,953.5,107.5,3.0,30.0,1018.0,752.72,551.17
2016,7,14,13,0,945.0,112.0,3.1,30.0,1008.0,796.02,582.9
2016,7,14,13,15,942.0,111.0,3.2,29.5,992.0,836.23,612.09
2016,7,14,13,30,939.0,110.0,3.3,29.0,976.0,873.6,638.97
2016,7,14,13,45,934.0,109.5,3.4,29.0,953.0,906.68,661.8
2016,7,14,14,0,929.0,109.0,3.5,29.0,930.0,936.51,682.56
2016,7,14,14,15,922.0,107.5,3.55,28.5,900.5,960.19,700.45
2016,7,14,14,30,915.0,106.0,3.6,28.0,871.0,980.26,716.2
2016,7,14,14,45,906.0,105.0,3.65,28.0,835.5,995.29,727.41
2016,7,14,15,0,897.0,104.0,3.7,28.0,800.0,1006.63,736.4
2016,7,14,15,15,885.5,101.5,3.7,27.5,759.0,1010.16,741.61
2016,7,14,15,30,874.0,99.0,3.7,27.0,718.0,1009.94,744.58
2016,7,14,15,45,859.0,97.0,3.7,26.5,672.5,1003.06,743.35
2016,7,14,16,0,844.0,95.0,3.7,26.0,627.0,1005.95,748.83
2016,7,14,16,15,825.0,92.0,3.65,25.5,578.0,986.68,739.17
2016,7,14,16,30,806.0,89.0,3.6,25.0,529.0,964.04,727.39
2016,7,14,16,45,781.0,85.0,3.6,24.5,477.5,930.89,708.59
2016,7,14,17,0,756.0,81.0,3.6,24.0,426.0,894.92,687.5
2016,7,14,17,15,722.0,76.5,3.5,23.0,374.0,846.87,657.99
2016,7,14,17,30,688.0,72.0,3.4,22.0,322.0,803.73,630.97
2016,7,14,17,45,641.5,66.5,3.35,21.5,270.5,739.88,586.44
2016,7,14,18,0,595.0,61.0,3.3,21.0,219.0,675.73,539.62
2016,7,14,18,15,524.0,53.5,3.2,20.0,171.0,587.04,472.18
2016,7,14,18,30,453.0,46.0,3.1,19.0,123.0,500.64,402.7
2016,7,14,18,45,344.0,35.5,3.05,18.0,82.5,382.39,302.94
2016,7,14,19,0,235.0,25.0,3.0,17.0,42.0,263.5,160.99
2016,7,14,19,15,117.5,12.5,3.0,16.5,21.0,98.35,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,9.83,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,20.64,9.36
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,28.1,18.56
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,35.65,25.75
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,41.01,30.77
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,46.4,35.66
2016,7,15,6,45,678.0,60.5,3.3,16.5,280.5,54.2,42.51
2016,7,15,7,0,723.0,65.0,3.3,17.0,332.0,58.15,45.83
2016,7,15,7,15,754.0,68.5,3.2,17.5,384.0,61.12,48.2
2016,7,15,7,30,785.0,72.0,3.1,18.0,436.0,64.06,50.49
2016,7,15,7,45,809.5,75.0,3.05,18.5,487.0,66.47,52.29
2016,7,15,8,0,834.0,78.0,3.0,19.0,538.0,76.64,60.75
2016,7,15,8,15,851.5,80.5,2.95,19.5,586.5,79.05,62.46
2016,7,15,8,30,869.0,83.0,2.9,20.0,635.0,81.32,64.06
2016,7,15,8,45,883.0,84.5,2.9,20.5,680.0,82.74,64.95
2016,7,15,9,0,897.0,86.0,2.9,21.0,725.0,84.04,65.73
2016,7,15,9,15,907.0,88.0,2.9,21.5,765.5,85.37,66.56
2016,7,15,9,30,917.0,90.0,2.9,22.0,806.0,86.56,67.26
2016,7,15,9,45,922.0,93.5,2.95,23.0,840.5,90.73,70.32
2016,7,15,10,0,927.0,97.0,3.0,24.0,875.0,148.21,81.43
2016,7,15,10,15,933.5,98.0,3.05,24.0,904.0,205.36,116.62
2016,7,15,10,30,940.0,99.0,3.1,24.0,933.0,263.25,161.46
2016,7,15,10,45,945.0,99.5,3.2,24.5,955.5,320.98,210.01
2016,7,15,11,0,950.0,100.0,3.3,25.0,978.0,378.85,259.86
2016,7,15,11,15,953.0,100.5,3.4,25.0,993.0,435.9,309.44
2016,7,15,11,30,956.0,101.0,3.5,25.0,1008.0,492.47,357.8
2016,7,15,11,45,958.5,101.0,3.6,25.0,1016.0,547.78,404.1
2016,7,15,12,0,961.0,101.0,3.7,25.0,1024.0,602.16,448.51
2016,7,15,12,15,961.0,101.0,3.75,25.0,1024.0,653.9,489.76
2016,7,15,12,30,961.0,101.0,3.8,25.0,1024.0,704.01,528.8
2016,7,15,12,45,954.5,104.5,3.85,25.0,1015.0,750.5,564.3
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,794.5,597.31
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,835.18,625.89
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,873.03,652.01
2016,7,15,13,45,939.5,105.0,3.9,25.0,953.0,906.94,675.39
2016,7,15,14,0,937.0,103.0,3.9,25.0,931.0,937.64,696.61
2016,7,15,14,15,930.5,101.5,3.9,25.0,901.5,961.85,713.52
2016,7,15,14,30,924.0,100.0,3.9,25.0,872.0,982.46,728.15
2016,7,15,14,45,916.0,98.5,3.95,25.0,836.5,997.99,739.86
2016,7,15,15,0,908.0,97.0,4.0,25.0,801.0,1009.81,749.29
2016,7,15,15,15,897.0,95.0,4.0,24.5,760.5,1014.38,755.26
2016,7,15,15,30,886.0,93.0,4.0,24.0,720.0,1015.19,758.97
2016,7,15,15,45,870.5,91.5,4.0,24.0,674.0,1008.35,756.24
2016,7,15,16,0,855.0,90.0,4.0,24.0,628.0,997.94,751.31
2016,7,15,16,15,836.5,87.5,3.95,23.5,579.0,992.81,751.24
2016,7,15,16,30,818.0,85.0,3.9,23.0,530.0,971.27,739.99
2016,7,15,16,45,790.5,82.5,3.85,22.5,478.5,937.43,720.21
2016,7,15,17,0,763.0,80.0,3.8,22.0,427.0,900.79,698.15
2016,7,15,17,15,729.0,75.5,3.7,21.0,374.5,852.66,668.31
2016,7,15,17,30,695.0,71.0,3.6,20.0,322.0,809.25,640.84
2016,7,15,17,45,642.5,66.5,3.55,19.5,270.0,741.0,592.62
2016,7,15,18,0,590.0,62.0,3.5,19.0,218.0,672.65,542.13
2016,7,15,18,15,518.0,54.5,3.4,18.0,170.0,583.13,473.27
2016,7,15,18,30,446.0,47.0,3.3,17.0,122.0,495.86,402.29
2016,7,15,18,45,330.0,36.5,3.25,16.5,81.5,371.84,296.22
2016,7,15,19,0,214.0,26.0,3.2,16.0,41.0,246.33,145.87
2016,7,15,19,15,107.0,13.0,3.2,15.5,20.5,90.84,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,23.0,10.23,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,46.0,21.36,9.47
2016,7,16,5,45,363.0,35.5,3.85,14.5,87.0,29.16,19.41
2016,7,16,6,0,476.0,45.0,4.0,15.0,128.0,37.06,26.96
2016,7,16,6,15,543.0,51.5,3.9,15.5,176.0,42.32,31.92
2016,7,16,6,30,610.0,58.0,3.8,16.0,224.0,47.63,36.74
2016,7,16,6,45,658.0,62.5,3.75,16.5,275.5,51.28,39.93
2016,7,16,7,0,706.0,67.0,3.7,17.0,327.0,59.43,46.95
2016,7,16,7,15,738.0,71.0,3.65,17.5,378.5,62.69,49.58
2016,7,16,7,30,770.0,75.0,3.6,18.0,430.0,65.92,52.12
2016,7,16,7,45,797.5,77.0,3.55,18.5,481.5,67.6,53.28
2016,7,16,8,0,825.0,79.0,3.5,19.0,533.0,77.06,61.11
2016,7,16,8,15,842.5,81.5,3.5,19.5,581.5,79.44,62.81
2016,7,16,8,30,860.0,84.0,3.5,20.0,630.0,81.68,64.39
2016,7,16,8,45,876.0,85.0,3.5,20.5,675.5,82.84,65.05
2016,7,16,9,0,892.0,86.0,3.5,21.0,721.0,83.89,65.63
2016,7,16,9,15,902.5,87.5,3.5,21.5,761.5,84.95,66.22
2016,7,16,9,30,913.0,89.0,3.5,22.0,802.0,85.89,66.72
2016,7,16,9,45,917.0,93.0,3.55,22.5,836.0,88.92,68.98
2016,7,16,10,0,921.0,97.0,3.6,23.0,870.0,146.34,80.93
2016,7,16,10,15,927.5,98.0,3.65,23.0,899.0,203.2,115.85
2016,7,16,10,30,934.0,99.0,3.7,23.0,928.0,260.81,160.62
2016,7,16,10,45,938.5,100.0,3.75,23.5,950.0,318.42,209.33
2016,7,16,11,0,943.0,101.0,3.8,24.0,972.0,376.14,259.35
2016,7,16,11,15,946.0,102.0,3.85,24.0,987.0,433.2,309.21
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,489.8,357.86
2016,7,16,11,45,950.5,103.5,4.0,24.0,1010.0,544.7,404.18
2016,7,16,12,0,952.0,104.0,4.1,24.0,1018.0,598.59,448.56
2016,7,16,12,15,952.5,104.0,4.15,24.0,1018.0,650.32,490.13
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,700.5,529.54
2016,7,16,12,45,948.0,106.0,4.3,24.0,1009.5,746.63,565.3
2016,7,16,13,0,943.0,108.0,4.4,24.0,1001.0,790.34,598.64
2016,7,16,13,15,941.0,107.5,4.4,24.0,986.5,831.64,628.04
2016,7,16,13,30,939.0,107.0,4.4,24.0,972.0,870.21,654.96
2016,7,16,13,45,935.0,106.0,4.45,24.0,950.0,903.7,678.57
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,933.97,700.03
2016,7,16,14,15,925.5,103.5,4.45,24.0,899.0,959.03,717.5
2016,7,16,14,30,920.0,102.0,4.4,24.0,870.0,980.57,732.68
2016,7,16,14,45,911.5,101.0,4.4,24.0,834.5,996.16,744.25
2016,7,16,15,0,903.0,100.0,4.4,24.0,799.0,1008.06,753.53
2016,7,16,15,15,892.5,98.0,4.35,23.5,758.5,1013.19,759.64
2016,7,16,15,30,882.0,96.0,4.3,23.0,718.0,1014.59,763.46
2016,7,16,15,45,867.5,94.0,4.25,23.0,673.0,1008.27,760.75
2016,7,16,16,0,853.0,92.0,4.2,23.0,628.0,998.37,755.82
2016,7,16,16,15,835.0,89.0,4.1,22.5,579.0,993.27,755.48
2016,7,16,16,30,817.0,86.0,4.0,22.0,530.0,971.63,743.79
2016,7,16,16,45,792.5,82.5,3.95,21.5,479.0,939.56,725.13
2016,7,16,17,0,768.0,79.0,3.9,21.0,428.0,904.64,704.17
2016,7,16,17,15,734.5,75.0,3.8,20.5,375.5,857.58,673.67
2016,7,16,17,30,701.0,71.0,3.7,20.0,323.0,808.48,640.77
2016,7,16,17,45,654.0,65.0,3.6,19.5,271.5,749.92,599.45
2016,7,16,18,0,607.0,59.0,3.5,19.0,220.0,684.32,550.81
2016,7,16,18,15,535.5,52.0,3.4,18.0,171.0,595.59,482.64
2016,7,16,18,30,464.0,45.0,3.3,17.0,122.0,509.14,412.3
2016,7,16,18,45,352.0,34.5,3.2,16.5,81.5,388.11,308.14
2016,7,16,19,0,240.0,24.0,3.1,16.0,41.0,264.54,150.3
2016,7,16,19,15,120.0,12.0,3.05,15.5,20.5,99.85,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,11.5,3.55,14.0,23.5,9.05,0.0
2016,7,17,5,30,308.0,23.0,3.6,14.0,47.0,19.04,7.39
2016,7,17,5,45,418.0,31.5,3.7,14.5,89.0,26.19,16.83
2016,7,17,6,0,528.0,40.0,3.8,15.0,131.0,33.48,23.8
2016,7,17,6,15,592.0,46.0,3.8,15.0,179.5,41.79,31.51
2016,7,17,6,30,656.0,52.0,3.8,15.0,228.0,47.29,36.58
2016,7,17,6,45,693.0,57.5,3.8,15.5,279.0,52.05,40.78
2016,7,17,7,0,730.0,63.0,3.8,16.0,330.0,56.75,44.78
2016,7,17,7,15,760.5,67.0,3.8,16.5,382.0,60.14,47.54
2016,7,17,7,30,791.0,71.0,3.8,17.0,434.0,63.47,50.2
2016,7,17,7,45,817.0,72.5,3.8,17.5,485.5,64.92,51.18
2016,7,17,8,0,843.0,74.0,3.8,18.0,537.0,74.23,58.94
2016,7,17,8,15,859.5,76.5,3.85,18.5,585.5,76.7,60.73
2016,7,17,8,30,876.0,79.0,3.9,19.0,634.0,79.02,62.39
2016,7,17,8,45,891.5,79.5,3.95,19.5,679.0,79.95,62.88
2016,7,17,9,0,907.0,80.0,4.0,20.0,724.0,80.8,63.3
2016,7,17,9,15,916.5,82.0,4.0,20.0,764.5,82.25,64.36
2016,7,17,9,30,926.0,84.0,4.0,20.0,805.0,83.54,65.31
2016,7,17,9,45,919.5,93.5,4.05,20.5,836.5,88.16,68.92
2016,7,17,10,0,913.0,103.0,4.1,21.0,868.0,147.53,83.23
2016,7,17,10,15,919.0,104.5,4.1,21.0,896.5,204.28,118.13
2016,7,17,10,30,925.0,106.0,4.1,21.0,925.0,261.74,163.02
2016,7,17,10,45,928.0,107.5,4.2,21.5,946.5,318.91,211.79
2016,7,17,11,0,931.0,109.0,4.3,22.0,968.0,376.04,261.85
2016,7,17,11,15,933.5,109.5,4.35,22.0,982.5,432.14,311.47
2016,7,17,11,30,936.0,110.0,4.4,22.0,997.0,487.73,359.89
2016,7,17,11,45,937.0,111.0,4.5,22.0,1004.0,542.24,406.49
2016,7,17,12,0,938.0,112.0,4.6,22.0,1011.0,595.74,451.19
2016,7,17,12,15,937.5,112.0,4.6,21.5,1010.5,646.46,493.39
2016,7,17,12,30,937.0,112.0,4.6,21.0,1010.0,695.56,533.51
2016,7,17,12,45,932.0,113.5,4.7,21.0,1001.0,740.85,569.42
2016,7,17,13,0,927.0,115.0,4.8,21.0,992.0,783.74,602.95
2016,7,17,13,15,923.5,114.5,4.8,21.0,976.0,823.5,632.11
2016,7,17,13,30,920.0,114.0,4.8,21.0,960.0,860.46,658.48
2016,7,17,13,45,917.0,111.5,4.85,21.0,938.0,893.07,682.08
2016,7,17,14,0,914.0,109.0,4.9,21.0,916.0,922.45,703.49
2016,7,17,14,15,907.5,108.0,4.9,20.5,886.5,946.77,722.54
2016,7,17,14,30,901.0,107.0,4.9,20.0,857.0,967.6,739.35
2016,7,17,14,45,894.0,104.0,4.95,20.0,822.0,982.32,751.05
2016,7,17,15,0,887.0,101.0,5.0,20.0,787.0,993.34,760.38
2016,7,17,15,15,875.5,99.0,4.95,19.5,746.5,997.28,765.72
2016,7,17,15,30,864.0,97.0,4.9,19.0,706.0,997.53,768.71
2016,7,17,15,45,851.5,93.5,4.85,19.0,661.0,991.39,765.91
2016,7,17,16,0,839.0,90.0,4.8,19.0,616.0,981.66,760.79
2016,7,17,16,15,820.0,87.0,4.7,18.5,567.5,975.4,759.34
2016,7,17,16,30,801.0,84.0,4.6,18.0,519.0,952.78,746.32
2016,7,17,16,45,778.5,80.0,4.6,17.5,468.5,922.19,728.38
2016,7,17,17,0,756.0,76.0,4.6,17.0,418.0,888.79,708.06
2016,7,17,17,15,723.0,72.0,4.5,16.5,366.5,842.43,676.9
2016,7,17,17,30,690.0,68.0,4.4,16.0,315.0,794.13,643.39
2016,7,17,17,45,645.5,62.0,4.35,15.5,264.5,737.55,602.48
2016,7,17,18,0,601.0,56.0,4.3,15.0,214.0,674.54,554.53
2016,7,17,18,15,531.0,49.5,4.15,14.5,166.5,588.16,485.12
2016,7,17,18,30,461.0,43.0,4.0,14.0,119.0,504.11,414.18
2016,7,17,18,45,348.5,33.0,3.9,14.0,79.0,383.56,307.65
2016,7,17,19,0,236.0,23.0,3.8,14.0,39.0,259.41,141.19
2016,7,17,19,15,118.0,11.5,3.7,13.5,19.5,97.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,3.35,13.0,21.5,9.44,0.0
2016,7,18,5,30,253.0,24.0,3.4,13.0,43.0,19.73,7.39
2016,7,18,5,45,370.0,33.0,3.5,13.5,84.0,27.19,17.71
2016,7,18,6,0,487.0,42.0,3.6,14.0,125.0,34.78,25.03
2016,7,18,6,15,552.0,48.5,3.55,14.0,172.5,40.12,30.15
2016,7,18,6,30,617.0,55.0,3.5,14.0,220.0,45.49,35.13
2016,7,18,6,45,663.5,59.0,3.5,14.5,271.0,52.84,41.65
2016,7,18,7,0,710.0,63.0,3.5,15.0,322.0,56.44,44.7
2016,7,18,7,15,740.5,66.5,3.45,15.5,373.0,59.42,47.12
2016,7,18,7,30,771.0,70.0,3.4,16.0,424.0,62.38,49.45
2016,7,18,7,45,795.5,72.5,3.35,16.5,474.0,64.47,51.0
2016,7,18,8,0,820.0,75.0,3.3,17.0,524.0,74.33,59.26
2016,7,18,8,15,836.5,77.5,3.25,17.5,571.5,76.74,61.01
2016,7,18,8,30,853.0,80.0,3.2,18.0,619.0,79.01,62.64
2016,7,18,8,45,868.0,81.0,3.2,18.5,663.5,80.19,63.33
2016,7,18,9,0,883.0,82.0,3.2,19.0,708.0,81.27,63.94
2016,7,18,9,15,893.0,83.5,3.2,19.0,747.5,82.38,64.72
2016,7,18,9,30,903.0,85.0,3.2,19.0,787.0,83.35,65.4
2016,7,18,9,45,906.5,89.0,3.25,19.5,820.0,85.33,66.81
2016,7,18,10,0,910.0,93.0,3.3,20.0,853.0,140.55,78.47
2016,7,18,10,15,915.5,94.0,3.35,20.0,881.5,196.69,112.75
2016,7,18,10,30,921.0,95.0,3.4,20.0,910.0,253.45,157.12
2016,7,18,10,45,925.5,95.5,3.45,20.5,931.5,310.09,205.48
2016,7,18,11,0,930.0,96.0,3.5,21.0,953.0,366.82,255.24
2016,7,18,11,15,932.5,96.5,3.6,21.0,967.5,422.69,304.78
2016,7,18,11,30,935.0,97.0,3.7,21.0,982.0,478.04,353.11
2016,7,18,11,45,936.5,97.5,3.8,21.5,989.5,532.19,398.65
2016,7,18,12,0,938.0,98.0,3.9,22.0,997.0,585.34,442.08
2016,7,18,12,15,938.0,98.0,3.95,22.0,996.5,636.03,483.23
2016,7,18,12,30,938.0,98.0,4.0,22.0,996.0,685.12,522.2
2016,7,18,12,45,940.5,95.0,4.1,22.0,989.5,731.7,558.72
2016,7,18,13,0,943.0,92.0,4.2,22.0,983.0,776.21,593.08
2016,7,18,13,15,940.5,91.5,4.25,21.5,968.5,816.68,623.17
2016,7,18,13,30,938.0,91.0,4.3,21.0,954.0,854.37,651.26
2016,7,18,13,45,936.0,89.0,4.4,21.0,932.5,888.12,675.58
2016,7,18,14,0,934.0,87.0,4.5,21.0,911.0,918.7,698.05
2016,7,18,14,15,929.0,86.0,4.45,21.0,882.5,944.28,715.99
2016,7,18,14,30,924.0,85.0,4.4,21.0,854.0,966.38,731.71
2016,7,18,14,45,918.5,82.5,4.4,21.0,820.0,982.84,744.04
2016,7,18,15,0,913.0,80.0,4.4,21.0,786.0,995.62,754.04
2016,7,18,15,15,903.5,78.5,4.35,20.5,746.0,1001.87,760.94
2016,7,18,15,30,894.0,77.0,4.3,20.0,706.0,1004.42,765.55
2016,7,18,15,45,883.5,74.5,4.25,20.0,662.0,1001.08,764.85
2016,7,18,16,0,873.0,72.0,4.2,20.0,618.0,994.12,761.86
2016,7,18,16,15,856.5,69.5,4.1,19.5,570.0,977.53,753.47
2016,7,18,16,30,840.0,67.0,4.0,19.0,522.0,957.63,742.84
2016,7,18,16,45,820.0,64.0,3.95,19.0,472.0,930.41,725.87
2016,7,18,17,0,800.0,61.0,3.9,19.0,422.0,900.41,706.75
2016,7,18,17,15,770.5,58.0,3.75,18.5,370.5,870.04,687.71
2016,7,18,17,30,741.0,55.0,3.6,18.0,319.0,825.93,657.91
2016,7,18,17,45,699.5,50.5,3.5,17.5,268.5,766.57,615.82
2016,7,18,18,0,658.0,46.0,3.4,17.0,218.0,706.55,571.13
2016,7,18,18,15,594.0,40.5,3.2,16.5,170.0,624.72,506.61
2016,7,18,18,30,530.0,35.0,3.0,16.0,122.0,544.57,439.74
2016,7,18,18,45,420.0,27.5,2.9,15.5,81.0,426.26,336.53
2016,7,18,19,0,310.0,20.0,2.8,15.0,40.0,313.66,158.58
2016,7,18,19,15,155.0,10.0,2.75,14.5,20.0,124.65,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.5,2.2,12.5,22.5,8.26,0.0
2016,7,19,5,30,335.0,21.0,2.4,13.0,45.0,19.04,6.34
2016,7,19,5,45,442.5,28.5,2.6,13.5,86.5,25.97,16.63
2016,7,19,6,0,550.0,36.0,2.8,14.0,128.0,33.07,23.51
2016,7,19,6,15,612.5,41.0,2.75,14.0,177.0,37.82,28.1
2016,7,19,6,30,675.0,46.0,2.7,14.0,226.0,42.65,32.6
2016,7,19,6,45,379.0,93.5,2.7,14.5,199.0,67.68,54.85
2016,7,19,7,0,83.0,141.0,2.7,15.0,172.0,98.47,81.75
2016,7,19,7,15,190.5,156.5,2.7,15.5,240.0,108.09,89.75
2016,7,19,7,30,298.0,172.0,2.7,16.0,308.0,115.72,95.88
2016,7,19,7,45,577.5,118.5,2.7,16.5,420.5,84.94,68.76
2016,7,19,8,0,857.0,65.0,2.7,17.0,533.0,68.56,54.25
2016,7,19,8,15,873.0,67.0,2.7,17.5,581.0,70.85,55.94
2016,7,19,8,30,889.0,69.0,2.7,18.0,629.0,73.02,57.5
2016,7,19,8,45,900.0,71.0,2.75,18.5,673.0,74.93,58.84
2016,7,19,9,0,911.0,73.0,2.8,19.0,717.0,76.7,60.07
2016,7,19,9,15,920.0,74.5,2.85,19.5,757.0,77.97,60.87
2016,7,19,9,30,929.0,76.0,2.9,20.0,797.0,79.11,61.57
2016,7,19,9,45,928.5,82.0,2.95,20.5,830.0,82.29,63.99
2016,7,19,10,0,928.0,88.0,3.0,21.0,863.0,138.11,76.06
2016,7,19,10,15,933.5,89.5,3.05,21.0,891.5,195.57,110.71
2016,7,19,10,30,939.0,91.0,3.1,21.0,920.0,253.68,155.77
2016,7,19,10,45,941.5,92.5,3.15,21.5,941.0,311.44,204.85
2016,7,19,11,0,944.0,94.0,3.2,22.0,962.0,369.09,255.16
2016,7,19,11,15,946.5,94.5,3.25,22.0,977.0,425.79,305.07
2016,7,19,11,30,949.0,95.0,3.3,22.0,992.0,481.95,353.7
2016,7,19,11,45,950.5,95.0,3.4,22.5,999.0,536.55,399.33
2016,7,19,12,0,952.0,95.0,3.5,23.0,1006.0,590.09,442.78
2016,7,19,12,15,952.0,95.0,3.55,23.0,1006.0,641.48,484.15
2016,7,19,12,30,952.0,95.0,3.6,23.0,1006.0,691.23,523.29
2016,7,19,12,45,945.0,98.5,3.7,23.0,996.5,737.07,558.84
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,780.37,591.88
2016,7,19,13,15,935.5,101.5,3.85,23.0,972.0,821.04,620.94
2016,7,19,13,30,933.0,101.0,3.9,23.0,957.0,858.94,647.62
2016,7,19,13,45,930.5,98.5,3.95,23.0,935.5,892.05,670.97
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,921.94,692.17
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,946.78,711.12
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,968.12,727.86
2016,7,19,14,45,910.0,91.0,4.05,22.0,821.5,983.75,739.81
2016,7,19,15,0,904.0,88.0,4.1,22.0,787.0,995.66,749.45
2016,7,19,15,15,894.0,86.5,4.1,21.5,746.5,1001.58,756.38
2016,7,19,15,30,884.0,85.0,4.1,21.0,706.0,1003.8,761.04
2016,7,19,15,45,873.5,81.5,4.1,21.0,661.5,999.48,759.98
2016,7,19,16,0,863.0,78.0,4.1,21.0,617.0,991.5,756.61
2016,7,19,16,15,845.5,75.5,4.05,20.5,569.0,974.12,748.01
2016,7,19,16,30,828.0,73.0,4.0,20.0,521.0,953.46,737.2
2016,7,19,16,45,808.5,69.5,4.0,20.0,471.0,926.4,720.67
2016,7,19,17,0,789.0,66.0,4.0,20.0,421.0,908.43,710.42
2016,7,19,17,15,758.5,62.5,3.9,19.5,369.5,864.8,682.12
2016,7,19,17,30,728.0,59.0,3.8,19.0,318.0,819.17,651.57
2016,7,19,17,45,687.0,54.0,3.7,18.5,267.0,759.81,609.44
2016,7,19,18,0,646.0,49.0,3.6,18.0,216.0,699.72,564.63
2016,7,19,18,15,580.0,43.0,3.35,17.0,168.0,615.56,499.06
2016,7,19,18,30,514.0,37.0,3.1,16.0,120.0,533.02,430.88
2016,7,19,18,45,405.5,28.5,2.9,15.5,79.5,424.97,334.64
2016,7,19,19,0,297.0,20.0,2.7,15.0,39.0,302.31,140.05
2016,7,19,19,15,148.5,10.0,2.6,14.5,19.5,119.74,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,12.5,21.5,7.87,0.0
2016,7,20,5,30,336.0,20.0,2.3,13.0,43.0,18.14,5.09
2016,7,20,5,45,441.0,27.5,2.55,13.5,84.5,25.09,15.81
2016,7,20,6,0,546.0,35.0,2.8,14.0,126.0,32.18,22.71
2016,7,20,6,15,609.0,40.0,2.8,14.5,174.5,36.95,27.26
2016,7,20,6,30,672.0,45.0,2.8,15.0,223.0,41.81,31.71
2016,7,20,6,45,714.0,49.0,2.8,15.5,274.0,45.68,35.13
2016,7,20,7,0,756.0,53.0,2.8,16.0,325.0,49.56,38.45
2016,7,20,7,15,785.0,56.0,2.75,16.5,377.0,58.43,46.07
2016,7,20,7,30,814.0,59.0,2.7,17.0,429.0,62.0,48.94
2016,7,20,7,45,835.5,61.5,2.65,17.5,479.5,64.98,51.25
2016,7,20,8,0,857.0,64.0,2.6,18.0,530.0,67.86,53.45
2016,7,20,8,15,873.5,66.0,2.55,18.5,578.5,70.18,55.14
2016,7,20,8,30,890.0,68.0,2.5,19.0,627.0,72.38,56.73
2016,7,20,8,45,902.0,69.5,2.5,20.0,671.5,74.03,57.73
2016,7,20,9,0,914.0,71.0,2.5,21.0,716.0,75.56,58.62
2016,7,20,9,15,924.0,72.5,2.5,21.5,756.5,76.91,59.48
2016,7,20,9,30,934.0,74.0,2.5,22.0,797.0,78.13,60.25
2016,7,20,9,45,932.0,81.0,2.5,22.5,830.0,81.87,63.12
2016,7,20,10,0,930.0,88.0,2.5,23.0,863.0,136.97,74.89
2016,7,20,10,15,936.0,89.5,2.55,23.0,892.0,194.69,109.05
2016,7,20,10,30,942.0,91.0,2.6,23.0,921.0,253.13,153.74
2016,7,20,10,45,947.5,90.5,2.65,23.5,943.5,310.72,202.03
2016,7,20,11,0,953.0,90.0,2.7,24.0,966.0,368.47,251.84
2016,7,20,11,15,955.5,90.5,2.75,24.0,981.0,425.68,301.64
2016,7,20,11,30,958.0,91.0,2.8,24.0,996.0,482.34,350.13
2016,7,20,11,45,961.0,90.5,2.85,24.5,1004.0,537.79,395.75
2016,7,20,12,0,964.0,90.0,2.9,25.0,1012.0,592.3,439.23
2016,7,20,12,15,964.5,90.0,2.95,25.0,1012.0,644.52,480.64
2016,7,20,12,30,965.0,90.0,3.0,25.0,1012.0,695.12,519.81
2016,7,20,12,45,963.0,90.5,3.15,25.0,1004.5,742.53,556.26
2016,7,20,13,0,961.0,91.0,3.3,25.0,997.0,787.63,590.44
2016,7,20,13,15,958.5,90.5,3.4,25.0,982.0,828.94,619.39
2016,7,20,13,30,956.0,90.0,3.5,25.0,967.0,867.41,646.32
2016,7,20,13,45,952.5,89.0,3.6,25.0,945.0,901.55,670.3
2016,7,20,14,0,949.0,88.0,3.7,25.0,923.0,932.44,692.17
2016,7,20,14,15,943.5,87.0,3.75,24.5,894.0,958.14,711.74
2016,7,20,14,30,938.0,86.0,3.8,24.0,865.0,980.28,729.14
2016,7,20,14,45,931.0,84.5,3.9,24.0,830.0,996.83,741.89
2016,7,20,15,0,924.0,83.0,4.0,24.0,795.0,1009.64,752.37
2016,7,20,15,15,914.0,81.0,4.05,23.5,754.5,1015.16,759.32
2016,7,20,15,30,904.0,79.0,4.1,23.0,714.0,1016.88,763.98
2016,7,20,15,45,891.5,77.0,4.15,23.0,669.0,1012.33,763.12
2016,7,20,16,0,879.0,75.0,4.2,23.0,624.0,1004.13,759.98
2016,7,20,16,15,862.0,73.0,4.15,22.5,575.0,987.83,752.28
2016,7,20,16,30,845.0,71.0,4.1,22.0,526.0,968.23,742.36
2016,7,20,16,45,822.5,68.0,4.1,21.5,475.0,938.63,725.65
2016,7,20,17,0,800.0,65.0,4.1,21.0,424.0,918.14,715.1
2016,7,20,17,15,769.0,61.5,4.0,20.0,372.0,873.84,687.83
2016,7,20,17,30,738.0,58.0,3.9,19.0,320.0,827.54,658.14
2016,7,20,17,45,694.5,53.5,3.85,18.5,268.5,766.3,614.84
2016,7,20,18,0,651.0,49.0,3.8,18.0,217.0,704.39,568.78
2016,7,20,18,15,583.5,43.0,3.65,17.5,168.5,618.71,501.26
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,534.69,431.18
2016,7,20,18,45,404.5,28.5,3.35,16.5,79.0,424.39,332.6
2016,7,20,19,0,293.0,20.0,3.2,16.0,38.0,297.99,122.53
2016,7,20,19,15,146.5,10.0,3.1,15.5,19.0,118.22,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.0,21.0,8.26,0.0
2016,7,21,5,30,315.0,21.0,2.7,13.0,42.0,17.45,3.89
2016,7,21,5,45,425.5,29.0,2.95,13.5,83.5,24.24,15.02
2016,7,21,6,0,536.0,37.0,3.2,14.0,125.0,33.84,24.14
2016,7,21,6,15,268.0,61.0,3.2,14.5,105.0,45.15,34.51
2016,7,21,6,30,0.0,85.0,3.2,15.0,85.0,62.26,49.84
2016,7,21,6,45,4.0,103.5,3.25,15.5,105.0,75.4,61.42
2016,7,21,7,0,8.0,122.0,3.3,16.0,125.0,88.47,72.71
2016,7,21,7,15,43.5,152.5,3.3,16.5,172.0,105.88,87.54
2016,7,21,7,30,79.0,183.0,3.3,17.0,219.0,124.91,103.5
2016,7,21,7,45,227.0,191.5,3.3,17.5,311.5,124.91,102.93
2016,7,21,8,0,375.0,200.0,3.3,18.0,404.0,132.41,108.77
2016,7,21,8,15,629.0,135.5,3.3,18.5,514.5,93.56,75.14
2016,7,21,8,30,883.0,71.0,3.3,19.0,625.0,74.11,58.21
2016,7,21,8,45,895.5,72.5,3.3,19.5,669.5,75.72,59.3
2016,7,21,9,0,908.0,74.0,3.3,20.0,714.0,77.21,60.27
2016,7,21,9,15,917.5,75.5,3.3,20.5,754.0,78.48,61.07
2016,7,21,9,30,927.0,77.0,3.3,21.0,794.0,79.63,61.77
2016,7,21,9,45,933.0,79.0,3.35,21.5,828.5,80.81,62.51
2016,7,21,10,0,939.0,81.0,3.4,22.0,863.0,132.5,71.91
2016,7,21,10,15,945.0,82.0,3.4,22.0,891.5,190.43,106.05
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,249.04,151.09
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.5,307.43,200.47
2016,7,21,11,0,960.0,84.0,3.5,23.0,965.0,365.9,251.39
2016,7,21,11,15,963.0,84.0,3.6,23.0,980.0,423.33,302.0
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,480.22,351.38
2016,7,21,11,45,968.0,84.0,3.8,23.5,1003.0,535.88,397.92
2016,7,21,12,0,970.0,84.0,3.9,24.0,1011.0,590.48,442.26
2016,7,21,12,15,970.5,84.0,4.0,23.5,1011.0,642.92,485.57
2016,7,21,12,30,971.0,84.0,4.1,23.0,1011.0,693.69,526.81
