Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,753.0,156.0,2.3,24.0,727.0,108.53,84.91
2016,7,31,9,45,732.0,176.0,2.4,24.5,753.0,106.97,83.29
2016,7,31,10,0,711.0,196.0,2.5,25.0,779.0,146.66,92.58
2016,7,31,10,15,720.5,199.0,2.6,25.0,807.0,197.5,120.22
2016,7,31,10,30,730.0,202.0,2.7,25.0,835.0,249.86,158.24
2016,7,31,10,45,724.0,211.5,2.8,25.5,853.5,303.42,201.81
2016,7,31,11,0,718.0,221.0,2.9,26.0,872.0,356.63,246.41
2016,7,31,11,15,722.5,223.0,2.95,26.0,887.0,408.56,290.21
2016,7,31,11,30,727.0,225.0,3.0,26.0,902.0,460.76,333.62
2016,7,31,11,45,718.0,233.0,3.15,26.5,906.0,510.57,373.93
2016,7,31,12,0,709.0,241.0,3.3,27.0,910.0,559.1,412.11
2016,7,31,12,15,708.5,241.5,3.35,27.0,910.0,605.76,448.56
2016,7,31,12,30,708.0,242.0,3.4,27.0,910.0,651.22,483.34
2016,7,31,12,45,778.5,195.5,3.5,27.0,924.5,701.52,522.28
2016,7,31,13,0,849.0,149.0,3.6,27.0,939.0,747.99,558.48
2016,7,31,13,15,845.5,148.5,3.65,26.5,923.5,786.27,588.04
2016,7,31,13,30,842.0,148.0,3.7,26.0,908.0,821.92,614.54
2016,7,31,13,45,822.0,154.5,3.8,26.0,881.5,860.3,641.62
2016,7,31,14,0,802.0,161.0,3.9,26.0,855.0,882.7,657.82
2016,7,31,14,15,793.5,159.0,3.95,25.5,826.0,903.54,674.26
2016,7,31,14,30,785.0,157.0,4.0,25.0,797.0,920.83,688.48
2016,7,31,14,45,768.0,157.0,4.05,25.0,760.0,928.36,694.91
2016,7,31,15,0,751.0,157.0,4.1,25.0,723.0,940.71,704.86
2016,7,31,15,15,736.0,153.0,4.1,24.5,683.0,938.95,706.47
2016,7,31,15,30,721.0,149.0,4.1,24.0,643.0,933.53,705.82
2016,7,31,15,45,707.0,142.5,4.15,24.0,599.5,922.68,700.49
2016,7,31,16,0,693.0,136.0,4.2,24.0,556.0,908.38,692.89
2016,7,31,16,15,668.5,130.5,4.15,23.0,508.0,881.25,678.52
2016,7,31,16,30,644.0,125.0,4.1,22.0,460.0,851.07,661.8
2016,7,31,16,45,624.5,115.0,4.05,21.5,412.0,817.8,641.27
2016,7,31,17,0,605.0,105.0,4.0,21.0,364.0,781.92,618.38
2016,7,31,17,15,564.5,97.5,3.9,20.5,314.0,725.99,579.73
2016,7,31,17,30,524.0,90.0,3.8,20.0,264.0,668.65,538.77
2016,7,31,17,45,481.0,78.5,3.7,19.5,216.5,603.48,490.02
2016,7,31,18,0,438.0,67.0,3.6,19.0,169.0,538.19,438.77
2016,7,31,18,15,360.5,55.0,3.45,18.0,125.0,437.41,357.34
2016,7,31,18,30,283.0,43.0,3.3,17.0,81.0,347.8,280.62
2016,7,31,18,45,187.0,28.0,3.15,16.5,48.5,241.08,169.17
2016,7,31,19,0,91.0,13.0,3.0,16.0,16.0,81.78,0.0
2016,7,31,19,15,45.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,84.0,7.0,1.65,14.5,10.5,5.51,0.0
2016,8,1,5,30,168.0,14.0,1.8,15.0,21.0,11.02,0.0
2016,8,1,5,45,291.5,25.0,1.95,15.5,57.0,20.54,10.4
2016,8,1,6,0,415.0,36.0,2.1,16.0,93.0,29.73,20.04
2016,8,1,6,15,490.0,43.0,2.1,16.5,139.0,35.48,25.55
2016,8,1,6,30,565.0,50.0,2.1,17.0,185.0,41.3,30.91
2016,8,1,6,45,360.5,90.0,2.1,17.5,183.5,65.34,52.11
2016,8,1,7,0,156.0,130.0,2.1,18.0,182.0,90.67,74.07
2016,8,1,7,15,193.5,150.0,2.05,18.5,226.0,103.83,85.12
2016,8,1,7,30,231.0,170.0,2.0,19.0,270.0,113.36,92.85
2016,8,1,7,45,244.0,192.0,2.0,19.5,309.5,125.7,102.83
2016,8,1,8,0,257.0,214.0,2.0,20.0,349.0,137.51,112.21
2016,8,1,8,15,540.0,148.0,2.0,20.5,466.0,100.33,80.3
2016,8,1,8,30,823.0,82.0,2.0,21.0,583.0,79.35,62.22
2016,8,1,8,45,837.5,84.0,2.0,21.5,627.5,81.11,63.41
2016,8,1,9,0,852.0,86.0,2.0,22.0,672.0,82.74,64.47
2016,8,1,9,15,863.5,88.0,2.05,22.5,712.5,84.14,65.34
2016,8,1,9,30,875.0,90.0,2.1,23.0,753.0,85.41,66.11
2016,8,1,9,45,876.5,95.5,2.2,24.0,786.0,88.1,67.93
2016,8,1,10,0,878.0,101.0,2.3,25.0,819.0,124.83,72.07
2016,8,1,10,15,885.0,102.5,2.4,25.0,847.5,180.75,100.97
2016,8,1,10,30,892.0,104.0,2.5,25.0,876.0,237.51,142.17
2016,8,1,10,45,897.0,104.5,2.6,25.5,898.5,293.83,188.3
2016,8,1,11,0,902.0,105.0,2.7,26.0,921.0,350.33,236.49
2016,8,1,11,15,905.5,106.0,2.8,26.0,936.0,406.58,285.15
2016,8,1,11,30,909.0,107.0,2.9,26.0,951.0,462.45,332.84
2016,8,1,11,45,911.0,107.0,3.0,26.5,958.5,516.38,377.31
2016,8,1,12,0,913.0,107.0,3.1,27.0,966.0,569.34,419.73
2016,8,1,12,15,913.0,107.0,3.15,27.0,966.0,619.95,459.95
2016,8,1,12,30,913.0,107.0,3.2,27.0,966.0,668.95,497.99
2016,8,1,12,45,910.0,107.5,3.3,27.0,958.0,714.46,532.87
2016,8,1,13,0,907.0,108.0,3.4,27.0,950.0,757.66,565.46
2016,8,1,13,15,904.0,107.5,3.5,27.0,935.0,797.49,594.26
2016,8,1,13,30,901.0,107.0,3.6,27.0,920.0,834.55,620.25
2016,8,1,13,45,899.0,104.5,3.7,27.0,898.5,867.69,643.58
2016,8,1,14,0,897.0,102.0,3.8,27.0,877.0,897.69,664.86
2016,8,1,14,15,890.5,100.5,3.85,26.5,848.0,921.34,683.05
2016,8,1,14,30,884.0,99.0,3.9,26.0,819.0,941.47,699.1
2016,8,1,14,45,878.5,96.0,3.95,26.0,784.5,957.39,711.14
2016,8,1,15,0,873.0,93.0,4.0,26.0,750.0,969.67,720.94
2016,8,1,15,15,861.5,91.0,4.0,25.5,709.5,973.48,726.39
2016,8,1,15,30,850.0,89.0,4.0,25.0,669.0,973.59,729.59
2016,8,1,15,45,836.0,86.5,4.05,24.5,624.5,966.95,728.72
2016,8,1,16,0,822.0,84.0,4.1,24.0,580.0,956.79,725.59
2016,8,1,16,15,803.0,81.0,4.1,23.5,531.5,950.17,724.72
2016,8,1,16,30,784.0,78.0,4.1,23.0,483.0,927.56,712.75
2016,8,1,16,45,758.0,74.5,4.1,22.5,432.5,894.12,693.06
2016,8,1,17,0,732.0,71.0,4.1,22.0,382.0,857.98,671.0
2016,8,1,17,15,696.5,67.0,4.0,21.0,331.0,809.38,639.92
2016,8,1,17,30,661.0,63.0,3.9,20.0,280.0,758.98,606.18
2016,8,1,17,45,610.5,57.0,3.85,19.0,230.0,697.58,562.42
2016,8,1,18,0,560.0,51.0,3.8,18.0,180.0,629.99,511.14
2016,8,1,18,15,481.0,43.0,3.7,17.5,134.0,534.82,433.94
2016,8,1,18,30,402.0,35.0,3.6,17.0,88.0,443.18,354.48
2016,8,1,18,45,275.0,24.0,3.5,16.5,52.5,309.39,210.99
2016,8,1,19,0,148.0,13.0,3.4,16.0,17.0,126.51,0.0
2016,8,1,19,15,74.0,6.5,3.3,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,76.5,7.0,2.0,12.5,10.0,5.51,0.0
2016,8,2,5,30,153.0,14.0,2.2,13.0,20.0,11.02,0.0
2016,8,2,5,45,282.5,25.5,2.4,14.0,56.5,20.95,10.53
2016,8,2,6,0,412.0,37.0,2.6,15.0,93.0,30.55,20.79
2016,8,2,6,15,491.0,45.0,2.6,15.5,140.0,37.08,27.04
2016,8,2,6,30,570.0,53.0,2.6,16.0,187.0,43.65,33.1
2016,8,2,6,45,626.0,58.0,2.6,16.5,239.0,47.75,36.8
2016,8,2,7,0,682.0,63.0,2.6,17.0,291.0,56.16,44.14
2016,8,2,7,15,718.5,67.5,2.6,17.5,343.5,59.93,47.26
2016,8,2,7,30,755.0,72.0,2.6,18.0,396.0,63.65,50.26
2016,8,2,7,45,783.5,75.0,2.6,18.5,448.5,66.1,52.1
2016,8,2,8,0,812.0,78.0,2.6,19.0,501.0,68.52,53.89
2016,8,2,8,15,832.0,80.5,2.6,19.5,551.0,78.31,61.98
2016,8,2,8,30,852.0,83.0,2.6,20.0,601.0,80.71,63.68
2016,8,2,8,45,868.0,85.5,2.6,20.5,647.5,82.85,65.17
2016,8,2,9,0,884.0,88.0,2.6,21.0,694.0,84.86,66.54
2016,8,2,9,15,896.0,89.5,2.6,21.5,736.0,86.01,67.2
2016,8,2,9,30,908.0,91.0,2.6,22.0,778.0,87.05,67.77
2016,8,2,9,45,911.0,96.0,2.65,23.0,812.5,89.55,69.43
2016,8,2,10,0,914.0,101.0,2.7,24.0,847.0,126.17,73.14
2016,8,2,10,15,921.0,102.5,2.75,24.0,877.0,184.31,102.93
2016,8,2,10,30,928.0,104.0,2.8,24.0,907.0,243.3,145.74
2016,8,2,10,45,929.0,107.5,2.85,24.5,928.5,302.6,194.52
2016,8,2,11,0,930.0,111.0,2.9,25.0,950.0,361.7,245.08
2016,8,2,11,15,933.5,111.5,2.95,25.0,965.5,419.45,295.14
2016,8,2,11,30,937.0,112.0,3.0,25.0,981.0,476.79,344.15
2016,8,2,11,45,935.5,114.5,3.05,25.5,988.0,532.46,390.02
2016,8,2,12,0,934.0,117.0,3.1,26.0,995.0,586.87,433.49
2016,8,2,12,15,934.0,117.0,3.15,26.0,994.5,638.92,474.82
2016,8,2,12,30,934.0,117.0,3.2,26.0,994.0,689.32,513.9
2016,8,2,12,45,929.0,118.5,3.25,26.0,985.0,735.61,549.14
2016,8,2,13,0,924.0,120.0,3.3,26.0,976.0,779.41,581.9
2016,8,2,13,15,920.5,119.5,3.35,26.0,960.0,820.03,611.24
2016,8,2,13,30,917.0,119.0,3.4,26.0,944.0,857.79,637.38
2016,8,2,13,45,910.0,118.5,3.45,26.0,920.0,889.58,659.47
2016,8,2,14,0,903.0,118.0,3.5,26.0,896.0,917.97,679.36
2016,8,2,14,15,895.0,116.5,3.5,26.0,865.5,941.02,695.45
2016,8,2,14,30,887.0,115.0,3.5,26.0,835.0,960.43,709.26
2016,8,2,14,45,881.0,111.0,3.5,26.0,799.5,975.5,720.34
2016,8,2,15,0,875.0,107.0,3.5,26.0,764.0,986.82,729.13
2016,8,2,15,15,862.0,105.0,3.5,25.5,722.0,989.64,733.93
2016,8,2,15,30,849.0,103.0,3.5,25.0,680.0,1002.1,745.43
2016,8,2,15,45,834.5,99.0,3.5,25.0,634.0,993.61,741.6
2016,8,2,16,0,820.0,95.0,3.5,25.0,588.0,981.37,735.55
2016,8,2,16,15,798.5,92.0,3.45,24.5,538.0,959.64,724.27
2016,8,2,16,30,777.0,89.0,3.4,24.0,488.0,934.56,710.66
2016,8,2,16,45,748.0,84.5,3.4,23.5,436.0,896.86,688.41
2016,8,2,17,0,719.0,80.0,3.4,23.0,384.0,856.41,663.73
2016,8,2,17,15,680.0,75.0,3.35,22.0,331.5,810.28,635.05
2016,8,2,17,30,641.0,70.0,3.3,21.0,279.0,756.18,599.19
2016,8,2,17,45,583.5,63.5,3.25,20.5,228.0,681.43,544.86
2016,8,2,18,0,526.0,57.0,3.2,20.0,177.0,607.01,487.91
2016,8,2,18,15,441.0,48.0,3.15,19.0,130.5,505.77,407.61
2016,8,2,18,30,356.0,39.0,3.1,18.0,84.0,408.01,324.49
2016,8,2,18,45,221.0,25.5,3.1,17.5,49.5,264.24,172.21
2016,8,2,19,0,86.0,12.0,3.1,17.0,15.0,76.96,0.0
2016,8,2,19,15,43.0,6.0,3.15,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,85.0,14.0,2.2,14.0,17.0,11.02,0.0
2016,8,3,5,45,210.0,28.5,2.4,14.5,52.5,21.74,10.77
2016,8,3,6,0,335.0,43.0,2.6,15.0,88.0,35.12,24.67
2016,8,3,6,15,418.5,53.0,2.55,15.5,134.0,42.94,32.16
2016,8,3,6,30,502.0,63.0,2.5,16.0,180.0,50.75,39.35
2016,8,3,6,45,561.5,70.0,2.45,16.5,231.5,55.96,44.04
2016,8,3,7,0,621.0,77.0,2.4,17.0,283.0,61.18,48.56
2016,8,3,7,15,661.0,82.5,2.35,17.5,335.5,65.01,51.72
2016,8,3,7,30,701.0,88.0,2.3,18.0,388.0,68.8,54.75
2016,8,3,7,45,730.0,92.5,2.25,19.0,440.0,71.65,56.8
2016,8,3,8,0,759.0,97.0,2.2,20.0,492.0,80.56,63.99
2016,8,3,8,15,781.0,101.0,2.2,20.5,541.5,82.9,65.63
2016,8,3,8,30,803.0,105.0,2.2,21.0,591.0,85.14,67.17
2016,8,3,8,45,817.5,109.0,2.2,21.5,636.5,87.06,68.44
2016,8,3,9,0,832.0,113.0,2.2,22.0,682.0,88.84,69.6
2016,8,3,9,15,845.0,115.5,2.2,22.5,723.5,89.54,69.86
2016,8,3,9,30,858.0,118.0,2.2,23.0,765.0,99.96,78.2
2016,8,3,9,45,871.5,118.0,2.25,24.0,802.0,99.7,77.5
2016,8,3,10,0,885.0,118.0,2.3,25.0,839.0,131.84,78.45
2016,8,3,10,15,892.5,119.5,2.4,25.0,868.5,188.7,107.1
2016,8,3,10,30,900.0,121.0,2.5,25.0,898.0,246.46,148.57
2016,8,3,10,45,886.0,134.0,2.6,25.5,915.0,305.96,197.53
2016,8,3,11,0,872.0,147.0,2.7,26.0,932.0,363.67,246.83
2016,8,3,11,15,875.5,148.0,2.85,26.0,947.5,419.17,294.62
2016,8,3,11,30,879.0,149.0,3.0,26.0,963.0,474.4,341.58
2016,8,3,11,45,867.0,158.0,3.15,26.5,966.5,526.58,384.67
2016,8,3,12,0,855.0,167.0,3.3,27.0,970.0,582.27,428.73
2016,8,3,12,15,855.0,167.0,3.45,26.5,969.5,633.3,470.1
2016,8,3,12,30,855.0,167.0,3.6,26.0,969.0,682.84,509.65
2016,8,3,12,45,859.0,163.0,3.75,26.0,963.0,730.16,546.02
2016,8,3,13,0,863.0,159.0,3.9,26.0,957.0,775.56,580.44
2016,8,3,13,15,859.0,158.0,4.0,25.5,941.0,815.21,611.29
2016,8,3,13,30,855.0,157.0,4.1,25.0,925.0,851.98,639.45
2016,8,3,13,45,845.0,158.0,4.2,25.0,900.5,882.45,661.2
2016,8,3,14,0,835.0,159.0,4.3,25.0,876.0,909.41,680.66
2016,8,3,14,15,826.5,156.5,4.35,24.5,846.0,930.8,697.55
2016,8,3,14,30,818.0,154.0,4.4,24.0,816.0,948.49,712.16
2016,8,3,14,45,819.0,145.5,4.45,24.0,783.0,965.51,725.13
2016,8,3,15,0,820.0,137.0,4.5,24.0,750.0,978.9,735.77
2016,8,3,15,15,805.5,133.5,4.45,23.5,708.5,978.56,738.24
2016,8,3,15,30,791.0,130.0,4.4,23.0,667.0,974.32,738.28
2016,8,3,15,45,793.5,118.5,4.35,22.5,625.0,974.73,741.7
2016,8,3,16,0,796.0,107.0,4.3,22.0,583.0,971.25,742.57
2016,8,3,16,15,773.5,103.0,4.2,21.5,533.0,947.33,729.08
2016,8,3,16,30,751.0,99.0,4.1,21.0,483.0,920.03,713.25
2016,8,3,16,45,738.5,89.5,4.05,20.5,434.0,893.2,697.8
2016,8,3,17,0,726.0,80.0,4.0,20.0,385.0,863.22,679.69
2016,8,3,17,15,687.0,75.0,3.85,19.0,332.0,817.06,649.88
2016,8,3,17,30,648.0,70.0,3.7,18.0,279.0,762.82,612.81
2016,8,3,17,45,602.5,61.5,3.6,17.5,228.5,696.46,563.69
2016,8,3,18,0,557.0,53.0,3.5,17.0,178.0,629.94,511.68
2016,8,3,18,15,472.0,44.5,3.35,16.5,131.0,528.76,429.24
2016,8,3,18,30,387.0,36.0,3.2,16.0,84.0,431.32,344.05
2016,8,3,18,45,250.0,23.5,3.1,15.5,49.0,283.88,176.62
2016,8,3,19,0,113.0,11.0,3.0,15.0,14.0,97.29,0.0
2016,8,3,19,15,56.5,5.5,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,63.0,6.5,2.35,13.0,8.5,0.0,0.0
2016,8,4,5,30,126.0,13.0,2.5,13.0,17.0,10.23,0.0
2016,8,4,5,45,260.5,25.0,2.7,13.5,53.0,20.51,9.51
2016,8,4,6,0,395.0,37.0,2.9,14.0,89.0,30.51,20.75
2016,8,4,6,15,476.5,45.5,2.9,14.5,136.0,37.4,27.4
2016,8,4,6,30,558.0,54.0,2.9,15.0,183.0,44.33,33.82
2016,8,4,6,45,279.0,77.5,2.9,15.5,142.0,56.1,44.35
2016,8,4,7,0,0.0,101.0,2.9,16.0,101.0,74.25,60.28
2016,8,4,7,15,5.0,123.0,2.9,16.5,125.0,89.61,73.48
2016,8,4,7,30,10.0,145.0,2.9,17.0,149.0,104.82,86.32
2016,8,4,7,45,26.0,174.0,2.95,17.5,187.0,124.36,102.66
2016,8,4,8,0,42.0,203.0,3.0,18.0,225.0,137.19,113.02
2016,8,4,8,15,153.5,230.0,3.05,18.5,321.0,149.47,122.8
2016,8,4,8,30,265.0,257.0,3.1,19.0,417.0,158.7,129.91
2016,8,4,8,45,565.0,175.0,3.15,19.5,550.0,112.89,90.82
2016,8,4,9,0,865.0,93.0,3.2,20.0,683.0,87.24,68.83
2016,8,4,9,15,876.0,95.0,3.25,20.0,723.5,88.56,69.79
2016,8,4,9,30,887.0,97.0,3.3,20.0,764.0,89.73,70.62
2016,8,4,9,45,890.0,101.5,3.4,20.5,797.5,91.84,72.1
2016,8,4,10,0,893.0,106.0,3.5,21.0,831.0,124.99,74.78
2016,8,4,10,15,899.0,107.5,3.55,21.0,860.0,182.02,103.7
2016,8,4,10,30,905.0,109.0,3.6,21.0,889.0,239.76,145.92
2016,8,4,10,45,902.0,114.5,3.65,21.5,909.0,298.12,194.67
2016,8,4,11,0,899.0,120.0,3.7,22.0,929.0,355.87,244.97
2016,8,4,11,15,902.0,121.0,3.75,22.0,943.5,412.3,294.74
2016,8,4,11,30,905.0,122.0,3.8,22.0,958.0,468.33,343.51
2016,8,4,11,45,901.0,125.5,3.85,22.0,963.5,522.05,389.51
2016,8,4,12,0,897.0,129.0,3.9,22.0,969.0,574.34,433.17
2016,8,4,12,15,896.5,129.0,3.95,21.5,968.5,624.63,475.12
2016,8,4,12,30,896.0,129.0,4.0,21.0,968.0,673.31,515.0
2016,8,4,12,45,887.0,133.0,4.1,21.0,957.5,717.39,549.81
2016,8,4,13,0,878.0,137.0,4.2,21.0,947.0,758.84,582.03
2016,8,4,13,15,874.5,136.0,4.3,20.5,931.5,797.73,613.15
2016,8,4,13,30,871.0,135.0,4.4,20.0,916.0,833.84,640.69
2016,8,4,13,45,867.0,133.0,4.5,20.0,893.5,865.74,664.24
2016,8,4,14,0,863.0,131.0,4.6,20.0,871.0,894.47,685.68
2016,8,4,14,15,855.0,129.0,4.6,19.5,841.5,916.3,703.08
2016,8,4,14,30,847.0,127.0,4.6,19.0,812.0,934.58,718.2
2016,8,4,14,45,847.5,120.0,4.6,19.0,778.5,952.37,731.76
2016,8,4,15,0,848.0,113.0,4.6,19.0,745.0,966.56,742.98
2016,8,4,15,15,835.5,110.0,4.55,18.5,704.0,982.09,756.37
2016,8,4,15,30,823.0,107.0,4.5,18.0,663.0,980.42,757.96
2016,8,4,15,45,818.5,99.5,4.45,18.0,620.0,977.71,757.63
2016,8,4,16,0,814.0,92.0,4.4,18.0,577.0,971.22,754.81
2016,8,4,16,15,794.0,88.5,4.35,17.5,528.0,950.34,743.42
2016,8,4,16,30,774.0,85.0,4.3,17.0,479.0,926.12,729.74
2016,8,4,16,45,754.5,79.0,4.25,17.0,429.5,896.06,710.33
2016,8,4,17,0,735.0,73.0,4.2,17.0,380.0,863.1,688.45
2016,8,4,17,15,698.0,68.0,4.1,16.5,327.5,811.57,653.2
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,765.03,620.41
2016,8,4,17,45,612.0,56.5,3.9,15.5,225.0,697.95,570.06
2016,8,4,18,0,563.0,50.0,3.8,15.0,175.0,630.97,516.99
2016,8,4,18,15,479.0,42.0,3.65,14.5,128.5,531.41,434.74
2016,8,4,18,30,395.0,34.0,3.5,14.0,82.0,435.7,349.29
2016,8,4,18,45,255.0,22.0,3.4,14.0,47.5,284.06,165.26
2016,8,4,19,0,115.0,10.0,3.3,14.0,13.0,98.0,0.0
2016,8,4,19,15,57.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.7,13.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.8,13.0,16.0,10.23,0.0
2016,8,5,5,45,242.0,25.5,2.9,13.5,51.5,20.9,9.34
2016,8,5,6,0,376.0,38.0,3.0,14.0,87.0,31.26,21.34
2016,8,5,6,15,460.5,47.0,3.0,14.5,134.0,38.5,28.34
2016,8,5,6,30,545.0,56.0,3.0,15.0,181.0,45.77,35.08
2016,8,5,6,45,602.0,62.5,3.0,15.5,233.0,50.85,39.69
2016,8,5,7,0,659.0,69.0,3.0,16.0,285.0,55.94,44.13
2016,8,5,7,15,697.0,74.0,2.9,16.5,337.5,59.67,47.24
2016,8,5,7,30,735.0,79.0,2.8,17.0,390.0,68.52,54.75
2016,8,5,7,45,764.5,82.0,2.75,17.5,442.5,70.76,56.4
2016,8,5,8,0,794.0,85.0,2.7,18.0,495.0,73.0,58.01
2016,8,5,8,15,814.5,88.0,2.65,18.5,544.5,74.99,59.4
2016,8,5,8,30,835.0,91.0,2.6,19.0,594.0,76.91,60.72
2016,8,5,8,45,852.0,93.0,2.55,19.5,640.0,86.9,68.9
2016,8,5,9,0,869.0,95.0,2.5,20.0,686.0,88.52,69.92
2016,8,5,9,15,880.5,97.0,2.45,20.0,727.5,89.84,70.85
2016,8,5,9,30,892.0,99.0,2.4,20.0,769.0,91.01,71.67
2016,8,5,9,45,890.5,106.5,2.4,20.5,802.0,94.51,74.31
2016,8,5,10,0,889.0,114.0,2.4,21.0,835.0,127.74,77.54
2016,8,5,10,15,896.5,115.5,2.45,21.5,864.5,184.94,105.86
2016,8,5,10,30,904.0,117.0,2.5,22.0,894.0,243.03,147.52
2016,8,5,10,45,909.5,118.0,2.55,22.5,917.0,301.06,195.12
2016,8,5,11,0,915.0,119.0,2.6,23.0,940.0,359.34,245.04
2016,8,5,11,15,918.0,119.5,2.65,23.0,955.0,416.46,294.84
2016,8,5,11,30,921.0,120.0,2.7,23.0,970.0,473.13,343.56
2016,8,5,11,45,922.5,120.5,2.75,23.5,977.5,528.44,389.37
2016,8,5,12,0,924.0,121.0,2.8,24.0,985.0,582.72,432.98
2016,8,5,12,15,924.0,121.0,2.9,24.0,984.5,634.56,474.55
2016,8,5,12,30,924.0,121.0,3.0,24.0,984.0,684.75,513.91
2016,8,5,12,45,923.0,120.0,3.1,24.5,976.0,731.62,548.99
2016,8,5,13,0,922.0,119.0,3.2,25.0,968.0,776.23,581.65
2016,8,5,13,15,918.5,118.0,3.3,25.0,952.0,816.42,611.1
2016,8,5,13,30,915.0,117.0,3.4,25.0,936.0,853.72,637.32
2016,8,5,13,45,908.5,116.5,3.5,25.0,912.0,885.88,660.08
2016,8,5,14,0,902.0,116.0,3.6,25.0,888.0,914.67,680.65
2016,8,5,14,15,894.5,114.5,3.65,24.5,858.0,938.14,698.81
2016,8,5,14,30,887.0,113.0,3.7,24.0,828.0,957.99,714.77
2016,8,5,14,45,876.0,111.5,3.8,24.0,791.0,970.83,725.14
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,979.88,733.19
2016,8,5,15,15,852.0,107.5,3.9,23.5,712.0,982.1,737.66
2016,8,5,15,30,839.0,105.0,3.9,23.0,670.0,994.04,748.97
2016,8,5,15,45,820.5,102.5,3.95,22.5,623.0,983.24,745.28
2016,8,5,16,0,802.0,100.0,4.0,22.0,576.0,968.71,739.27
2016,8,5,16,15,779.0,96.5,3.95,21.5,526.0,944.82,726.2
2016,8,5,16,30,756.0,93.0,3.9,21.0,476.0,917.58,710.71
2016,8,5,16,45,721.5,89.5,3.85,20.5,423.5,882.57,689.45
2016,8,5,17,0,687.0,86.0,3.8,20.0,371.0,838.89,661.43
2016,8,5,17,15,645.0,80.0,3.65,19.0,318.5,782.36,623.82
2016,8,5,17,30,603.0,74.0,3.5,18.0,266.0,724.47,583.61
2016,8,5,17,45,535.5,67.5,3.4,17.5,214.5,640.89,520.85
2016,8,5,18,0,468.0,61.0,3.3,17.0,163.0,557.84,455.45
2016,8,5,18,15,379.0,50.0,3.15,16.5,118.0,451.97,368.41
2016,8,5,18,30,290.0,39.0,3.0,16.0,73.0,349.63,278.38
2016,8,5,18,45,164.0,24.0,2.9,15.5,41.0,207.48,107.1
2016,8,5,19,0,38.0,9.0,2.8,15.0,9.0,36.83,0.0
2016,8,5,19,15,19.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,9.44,0.0
2016,8,6,5,45,185.0,26.5,2.85,13.5,47.0,20.17,8.29
2016,8,6,6,0,311.0,41.0,2.9,14.0,81.0,33.47,23.17
2016,8,6,6,15,397.0,52.0,2.9,14.0,126.5,42.1,31.54
2016,8,6,6,30,483.0,63.0,2.9,14.0,172.0,50.69,39.59
2016,8,6,6,45,241.5,80.0,2.9,14.5,134.5,58.8,46.91
2016,8,6,7,0,0.0,97.0,2.9,15.0,97.0,71.56,58.14
2016,8,6,7,15,7.0,122.0,2.9,15.5,125.0,88.89,73.16
2016,8,6,7,30,14.0,147.0,2.9,16.0,153.0,106.0,87.71
2016,8,6,7,45,55.0,182.0,2.9,16.5,210.0,124.48,103.19
2016,8,6,8,0,96.0,217.0,2.9,17.0,267.0,145.53,120.61
2016,8,6,8,15,164.0,238.5,2.95,17.5,333.0,153.87,127.01
2016,8,6,8,30,232.0,260.0,3.0,18.0,399.0,166.89,137.31
2016,8,6,8,45,533.0,183.0,3.05,18.5,535.5,117.64,95.2
2016,8,6,9,0,834.0,106.0,3.1,19.0,672.0,84.77,67.02
2016,8,6,9,15,846.5,108.5,3.15,19.5,713.0,95.18,75.54
2016,8,6,9,30,859.0,111.0,3.2,20.0,754.0,96.44,76.26
2016,8,6,9,45,865.0,115.0,3.25,20.5,788.5,98.09,77.34
2016,8,6,10,0,871.0,119.0,3.3,21.0,823.0,127.99,78.75
2016,8,6,10,15,878.0,120.5,3.4,21.0,852.5,184.22,106.58
2016,8,6,10,30,885.0,122.0,3.5,21.0,882.0,241.29,147.89
2016,8,6,10,45,890.0,123.0,3.6,21.5,904.0,298.24,195.01
2016,8,6,11,0,895.0,124.0,3.7,22.0,926.0,355.4,244.53
2016,8,6,11,15,898.5,124.5,3.75,22.0,941.0,411.73,294.19
2016,8,6,11,30,902.0,125.0,3.8,22.0,956.0,467.69,342.92
2016,8,6,11,45,903.5,125.5,3.9,22.0,963.5,522.13,389.54
2016,8,6,12,0,905.0,126.0,4.0,22.0,971.0,575.59,434.24
2016,8,6,12,15,905.5,126.0,4.05,22.0,971.0,626.92,476.12
2016,8,6,12,30,906.0,126.0,4.1,22.0,971.0,676.7,515.81
2016,8,6,12,45,899.0,129.0,4.2,22.0,961.5,721.9,551.37
2016,8,6,13,0,892.0,132.0,4.3,22.0,952.0,764.56,584.41
2016,8,6,13,15,889.0,131.0,4.3,21.5,936.5,804.32,615.56
2016,8,6,13,30,886.0,130.0,4.3,21.0,921.0,841.31,643.09
2016,8,6,13,45,884.0,127.0,4.35,21.0,899.5,874.43,666.91
2016,8,6,14,0,882.0,124.0,4.4,21.0,878.0,904.4,688.54
2016,8,6,14,15,875.5,122.5,4.45,21.0,848.5,928.46,706.33
2016,8,6,14,30,869.0,121.0,4.5,21.0,819.0,948.99,721.86
2016,8,6,14,45,863.0,117.0,4.55,21.0,784.0,963.91,733.69
2016,8,6,15,0,857.0,113.0,4.6,21.0,749.0,975.11,743.19
2016,8,6,15,15,844.5,110.5,4.6,20.5,707.5,991.35,757.45
2016,8,6,15,30,832.0,108.0,4.6,20.0,666.0,990.38,760.0
2016,8,6,15,45,820.5,103.0,4.6,19.5,621.5,983.67,758.86
2016,8,6,16,0,809.0,98.0,4.6,19.0,577.0,973.24,755.26
2016,8,6,16,15,787.5,94.5,4.55,18.5,527.0,950.85,742.87
2016,8,6,16,30,766.0,91.0,4.5,18.0,477.0,925.08,728.04
2016,8,6,16,45,743.0,85.0,4.5,17.5,426.5,891.58,707.76
2016,8,6,17,0,720.0,79.0,4.5,17.0,376.0,855.21,684.85
2016,8,6,17,15,680.0,74.0,4.4,16.5,323.0,808.25,652.53
2016,8,6,17,30,640.0,69.0,4.3,16.0,270.0,753.14,612.76
2016,8,6,17,45,585.0,61.5,4.2,15.5,219.0,679.39,556.69
2016,8,6,18,0,530.0,54.0,4.1,15.0,168.0,605.93,497.96
2016,8,6,18,15,439.0,44.5,3.95,14.5,121.5,498.87,408.95
2016,8,6,18,30,348.0,35.0,3.8,14.0,75.0,396.11,316.14
2016,8,6,18,45,174.0,17.5,3.65,14.0,37.5,206.92,92.09
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,9.44,0.0
2016,8,7,5,45,254.5,24.0,3.4,13.5,49.5,19.74,7.36
2016,8,7,6,0,401.0,36.0,3.5,14.0,85.0,29.8,19.96
2016,8,7,6,15,487.0,44.0,3.5,14.0,133.0,36.35,26.45
2016,8,7,6,30,573.0,52.0,3.5,14.0,181.0,42.98,32.72
2016,8,7,6,45,631.5,57.5,3.5,14.5,233.5,47.5,36.86
2016,8,7,7,0,690.0,63.0,3.5,15.0,286.0,56.33,44.66
2016,8,7,7,15,727.0,67.5,3.45,15.5,339.0,60.12,47.84
2016,8,7,7,30,764.0,72.0,3.4,16.0,392.0,63.87,50.91
2016,8,7,7,45,794.0,74.0,3.4,16.5,445.0,65.65,52.18
2016,8,7,8,0,824.0,76.0,3.4,17.0,498.0,67.46,53.46
2016,8,7,8,15,843.5,79.0,3.35,17.5,548.0,77.54,61.88
2016,8,7,8,30,863.0,82.0,3.3,18.0,598.0,80.3,63.91
2016,8,7,8,45,880.0,83.5,3.3,18.5,645.0,81.93,64.97
2016,8,7,9,0,897.0,85.0,3.3,19.0,692.0,83.44,65.94
2016,8,7,9,15,908.0,86.5,3.3,19.5,733.5,84.67,66.67
2016,8,7,9,30,919.0,88.0,3.3,20.0,775.0,85.76,67.3
2016,8,7,9,45,921.5,93.0,3.3,20.5,809.5,88.38,69.22
2016,8,7,10,0,924.0,98.0,3.3,21.0,844.0,119.22,71.27
2016,8,7,10,15,930.5,99.5,3.3,21.0,873.5,178.28,100.01
2016,8,7,10,30,937.0,101.0,3.3,21.0,903.0,238.12,143.18
2016,8,7,10,45,943.0,101.0,3.35,21.5,926.0,297.51,192.27
2016,8,7,11,0,949.0,101.0,3.4,22.0,949.0,357.13,243.94
2016,8,7,11,15,952.0,101.5,3.45,22.0,964.5,416.01,295.88
2016,8,7,11,30,955.0,102.0,3.5,22.0,980.0,474.37,346.7
2016,8,7,11,45,957.5,101.5,3.55,22.5,987.5,531.07,394.35
2016,8,7,12,0,960.0,101.0,3.6,23.0,995.0,586.71,439.72
2016,8,7,12,15,960.0,101.0,3.6,23.0,995.0,639.98,482.73
2016,8,7,12,30,960.0,101.0,3.6,23.0,995.0,691.48,523.27
2016,8,7,12,45,956.5,102.0,3.65,23.0,986.5,739.43,560.43
2016,8,7,13,0,953.0,103.0,3.7,23.0,978.0,784.89,595.03
2016,8,7,13,15,950.5,102.5,3.7,23.0,962.0,827.13,625.34
2016,8,7,13,30,948.0,102.0,3.7,23.0,946.0,866.48,652.74
2016,8,7,13,45,947.5,98.5,3.75,23.0,924.0,901.64,677.46
2016,8,7,14,0,947.0,95.0,3.8,23.0,902.0,933.51,699.99
2016,8,7,14,15,940.5,94.0,3.8,22.5,872.0,959.07,719.42
2016,8,7,14,30,934.0,93.0,3.8,22.0,842.0,980.95,736.56
2016,8,7,14,45,928.0,90.0,3.8,22.0,806.0,997.39,748.8
2016,8,7,15,0,922.0,87.0,3.8,22.0,770.0,1009.97,758.64
2016,8,7,15,15,911.0,85.5,3.75,21.5,727.5,1015.47,765.05
2016,8,7,15,30,900.0,84.0,3.7,21.0,685.0,1017.1,769.1
2016,8,7,15,45,886.5,81.0,3.65,21.0,638.5,1010.58,766.36
2016,8,7,16,0,873.0,78.0,3.6,21.0,592.0,1000.3,761.26
2016,8,7,16,15,853.5,75.5,3.5,20.5,541.5,980.95,751.15
2016,8,7,16,30,834.0,73.0,3.4,20.0,491.0,970.56,747.26
2016,8,7,16,45,807.0,69.5,3.35,19.5,438.0,935.61,726.42
2016,8,7,17,0,780.0,66.0,3.3,19.0,385.0,897.82,703.2
2016,8,7,17,15,742.0,62.0,3.15,18.5,331.0,845.99,668.38
2016,8,7,17,30,704.0,58.0,3.0,18.0,277.0,792.33,630.84
2016,8,7,17,45,646.0,52.5,2.9,17.5,224.5,716.39,574.93
2016,8,7,18,0,588.0,47.0,2.8,17.0,172.0,648.9,522.19
2016,8,7,18,15,497.0,39.0,2.6,16.5,124.5,542.67,435.59
2016,8,7,18,30,406.0,31.0,2.4,16.0,77.0,441.03,343.63
2016,8,7,18,45,203.0,15.5,2.25,15.5,38.5,225.18,76.93
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,10.0,2.3,14.0,13.0,7.87,0.0
2016,8,8,5,45,263.0,21.5,2.55,14.5,48.0,17.68,5.3
2016,8,8,6,0,411.0,33.0,2.8,15.0,83.0,27.41,17.76
2016,8,8,6,15,495.5,40.5,2.75,15.5,130.0,33.65,23.89
2016,8,8,6,30,580.0,48.0,2.7,16.0,177.0,39.98,29.79
2016,8,8,6,45,631.0,54.0,2.65,16.5,228.0,48.62,37.55
2016,8,8,7,0,682.0,60.0,2.6,17.0,279.0,53.87,42.13
2016,8,8,7,15,719.0,64.0,2.55,17.5,331.5,57.33,45.01
2016,8,8,7,30,756.0,68.0,2.5,18.0,384.0,60.78,47.81
2016,8,8,7,45,782.5,71.5,2.5,18.5,435.5,63.65,50.03
2016,8,8,8,0,809.0,75.0,2.5,19.0,487.0,66.46,52.17
2016,8,8,8,15,828.5,77.5,2.5,19.5,536.5,76.2,60.23
2016,8,8,8,30,848.0,80.0,2.5,20.0,586.0,78.65,61.99
2016,8,8,8,45,863.0,82.5,2.55,20.5,632.0,80.85,63.53
2016,8,8,9,0,878.0,85.0,2.6,21.0,678.0,82.89,64.94
2016,8,8,9,15,889.5,87.0,2.65,21.5,719.0,84.4,65.9
2016,8,8,9,30,901.0,89.0,2.7,22.0,760.0,85.77,66.76
2016,8,8,9,45,904.5,93.0,2.8,22.5,794.5,87.84,68.21
2016,8,8,10,0,908.0,97.0,2.9,23.0,829.0,116.52,69.45
2016,8,8,10,15,915.0,98.5,2.95,23.0,858.5,174.75,97.2
2016,8,8,10,30,922.0,100.0,3.0,23.0,888.0,233.81,139.28
2016,8,8,10,45,928.0,100.0,3.15,23.5,911.0,292.37,187.27
2016,8,8,11,0,934.0,100.0,3.3,24.0,934.0,351.17,237.88
2016,8,8,11,15,937.0,100.5,3.4,24.0,949.0,409.24,288.8
2016,8,8,11,30,940.0,101.0,3.5,24.0,964.0,466.79,338.68
2016,8,8,11,45,941.5,101.5,3.65,24.0,971.5,522.92,386.48
2016,8,8,12,0,943.0,102.0,3.8,24.0,979.0,577.95,432.26
2016,8,8,12,15,943.5,102.0,3.9,24.0,979.0,630.7,475.1
2016,8,8,12,30,944.0,102.0,4.0,24.0,979.0,681.78,515.65
2016,8,8,12,45,942.5,102.0,4.15,24.0,971.0,729.58,553.12
2016,8,8,13,0,941.0,102.0,4.3,24.0,963.0,775.05,588.23
2016,8,8,13,15,938.5,101.0,4.35,24.0,947.5,816.33,618.29
2016,8,8,13,30,936.0,100.0,4.4,24.0,932.0,854.73,645.47
2016,8,8,13,45,932.5,99.0,4.45,24.0,909.5,889.22,669.92
2016,8,8,14,0,929.0,98.0,4.5,24.0,887.0,920.45,692.2
2016,8,8,14,15,922.5,96.5,4.5,23.5,857.0,945.07,711.18
2016,8,8,14,30,916.0,95.0,4.5,23.0,827.0,966.02,727.86
2016,8,8,14,45,909.0,93.0,4.55,23.0,791.0,982.25,740.5
2016,8,8,15,0,902.0,91.0,4.6,23.0,755.0,994.71,750.79
2016,8,8,15,15,890.5,89.0,4.55,22.5,713.5,998.94,756.32
2016,8,8,15,30,879.0,87.0,4.5,22.0,672.0,999.34,759.48
2016,8,8,15,45,865.5,84.0,4.45,21.5,625.5,992.75,758.04
2016,8,8,16,0,852.0,81.0,4.4,21.0,579.0,982.47,754.36
2016,8,8,16,15,831.5,78.0,4.3,20.5,529.0,961.53,743.03
2016,8,8,16,30,811.0,75.0,4.2,20.0,479.0,949.64,738.08
2016,8,8,16,45,786.0,71.0,4.1,20.0,427.0,916.19,716.26
2016,8,8,17,0,761.0,67.0,4.0,20.0,375.0,879.91,692.13
2016,8,8,17,15,723.0,62.5,3.9,19.0,322.0,827.65,658.14
2016,8,8,17,30,685.0,58.0,3.8,18.0,269.0,773.63,621.24
2016,8,8,17,45,631.5,52.0,3.7,17.5,217.5,701.68,567.39
2016,8,8,18,0,578.0,46.0,3.6,17.0,166.0,638.0,516.66
2016,8,8,18,15,486.0,38.0,3.5,16.5,119.5,531.29,428.8
2016,8,8,18,30,394.0,30.0,3.4,16.0,73.0,429.41,334.48
2016,8,8,18,45,197.0,15.0,3.35,15.5,36.5,217.69,45.51
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,58.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,116.0,10.0,3.0,14.0,12.0,7.87,0.0
2016,8,9,5,45,267.0,21.0,3.1,14.5,46.5,17.3,4.26
2016,8,9,6,0,418.0,32.0,3.2,15.0,81.0,26.64,17.03
2016,8,9,6,15,503.0,39.5,3.1,15.0,128.5,32.92,23.28
2016,8,9,6,30,588.0,47.0,3.0,15.0,176.0,42.6,32.23
2016,8,9,6,45,637.0,53.0,2.95,15.5,227.0,47.88,37.04
2016,8,9,7,0,686.0,59.0,2.9,16.0,278.0,53.14,41.66
2016,8,9,7,15,722.5,63.5,2.75,16.5,330.5,57.01,44.92
2016,8,9,7,30,759.0,68.0,2.6,17.0,383.0,60.84,48.06
2016,8,9,7,45,785.0,71.5,2.5,17.5,434.5,63.71,50.29
2016,8,9,8,0,811.0,75.0,2.4,18.0,486.0,66.51,52.44
2016,8,9,8,15,830.5,77.5,2.25,18.5,535.5,76.23,60.51
2016,8,9,8,30,850.0,80.0,2.1,19.0,585.0,78.69,62.27
2016,8,9,8,45,866.5,81.5,1.95,19.5,631.0,80.32,63.33
2016,8,9,9,0,883.0,83.0,1.8,20.0,677.0,81.83,64.29
2016,8,9,9,15,894.5,84.5,1.75,20.5,718.5,83.09,65.05
2016,8,9,9,30,906.0,86.0,1.7,21.0,760.0,84.23,65.71
2016,8,9,9,45,915.5,87.0,1.65,21.5,796.0,84.91,66.0
2016,8,9,10,0,925.0,88.0,1.6,22.0,832.0,111.47,65.91
2016,8,9,10,15,931.5,89.0,1.6,22.5,861.5,170.29,93.21
2016,8,9,10,30,938.0,90.0,1.6,23.0,891.0,229.88,135.0
2016,8,9,10,45,940.5,92.0,1.6,23.5,912.5,289.65,183.53
2016,8,9,11,0,943.0,94.0,1.6,24.0,934.0,349.31,234.2
2016,8,9,11,15,946.0,94.5,1.65,24.5,949.0,407.85,284.15
2016,8,9,11,30,949.0,95.0,1.7,25.0,964.0,465.86,332.72
2016,8,9,11,45,943.5,99.5,1.8,25.5,969.5,521.91,378.68
2016,8,9,12,0,938.0,104.0,1.9,26.0,975.0,576.24,421.88
2016,8,9,12,15,938.0,104.0,2.05,26.0,974.5,628.56,463.43
2016,8,9,12,30,938.0,104.0,2.2,26.0,974.0,679.15,502.77
2016,8,9,12,45,919.5,114.5,2.35,26.5,961.0,723.63,535.73
2016,8,9,13,0,901.0,125.0,2.5,27.0,948.0,764.71,565.51
2016,8,9,13,15,897.5,124.0,2.65,27.0,932.0,804.33,594.8
2016,8,9,13,30,894.0,123.0,2.8,27.0,916.0,841.1,620.67
2016,8,9,13,45,888.5,122.0,3.0,27.0,892.5,873.16,643.76
2016,8,9,14,0,883.0,121.0,3.2,27.0,869.0,901.94,664.78
2016,8,9,14,15,875.5,119.0,3.3,26.5,839.0,924.57,682.54
2016,8,9,14,30,868.0,117.0,3.4,26.0,809.0,943.59,698.13
2016,8,9,14,45,860.5,114.0,3.5,26.0,773.0,957.93,709.46
2016,8,9,15,0,853.0,111.0,3.6,26.0,737.0,968.57,718.54
2016,8,9,15,15,839.5,108.0,3.65,25.5,695.5,982.94,731.43
2016,8,9,15,30,826.0,105.0,3.7,25.0,654.0,980.23,733.07
2016,8,9,15,45,814.5,100.0,3.75,25.0,608.5,973.35,730.75
2016,8,9,16,0,803.0,95.0,3.8,25.0,563.0,962.76,726.07
2016,8,9,16,15,781.0,91.5,3.75,24.5,513.5,939.77,713.76
2016,8,9,16,30,759.0,88.0,3.7,24.0,464.0,913.44,699.11
2016,8,9,16,45,734.0,82.0,3.7,23.5,413.0,877.86,677.97
2016,8,9,17,0,709.0,76.0,3.7,23.0,362.0,839.51,654.28
2016,8,9,17,15,668.0,71.0,3.55,22.0,309.5,791.43,623.11
2016,8,9,17,30,627.0,66.0,3.4,21.0,257.0,735.62,584.73
2016,8,9,17,45,567.5,59.0,3.25,20.5,206.5,658.68,527.25
2016,8,9,18,0,508.0,52.0,3.1,20.0,156.0,582.32,467.11
2016,8,9,18,15,413.5,42.0,2.95,19.0,111.0,472.42,378.13
2016,8,9,18,30,319.0,32.0,2.8,18.0,66.0,367.54,282.37
2016,8,9,18,45,159.5,16.0,2.65,17.5,33.0,187.15,4.42
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,135.0,18.5,2.8,14.5,34.5,14.16,1.69
2016,8,10,6,0,270.0,37.0,3.0,15.0,69.0,28.25,18.32
2016,8,10,6,15,355.5,49.5,2.95,15.5,113.0,39.96,29.35
2016,8,10,6,30,441.0,62.0,2.9,16.0,157.0,49.7,38.32
2016,8,10,6,45,497.5,71.5,2.9,16.5,206.5,56.66,44.62
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,63.51,50.61
2016,8,10,7,15,597.0,88.0,2.85,17.5,307.5,68.21,54.55
2016,8,10,7,30,640.0,95.0,2.8,18.0,359.0,72.83,58.31
2016,8,10,7,45,671.5,100.5,2.8,18.5,410.5,76.1,60.84
2016,8,10,8,0,703.0,106.0,2.8,19.0,462.0,79.29,63.25
2016,8,10,8,15,727.0,110.5,2.75,19.5,511.0,81.58,64.85
2016,8,10,8,30,751.0,115.0,2.7,20.0,560.0,90.85,72.39
2016,8,10,8,45,770.0,119.0,2.65,20.5,606.0,92.61,73.49
2016,8,10,9,0,789.0,123.0,2.6,21.0,652.0,94.26,74.52
2016,8,10,9,15,803.0,126.0,2.6,21.5,693.5,95.04,74.82
2016,8,10,9,30,817.0,129.0,2.6,22.0,735.0,95.73,75.07
2016,8,10,9,45,846.0,122.0,2.6,22.5,776.0,91.21,71.01
2016,8,10,10,0,875.0,115.0,2.6,23.0,817.0,121.83,75.43
2016,8,10,10,15,882.5,116.5,2.6,23.5,846.5,178.63,101.58
2016,8,10,10,30,890.0,118.0,2.6,24.0,876.0,236.32,141.83
2016,8,10,10,45,896.5,118.5,2.65,24.5,899.0,293.91,188.4
