Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,903.0,119.0,2.7,25.0,922.0,351.84,237.61
2016,8,10,11,15,906.5,120.0,2.75,25.0,937.5,409.16,287.22
2016,8,10,11,30,910.0,121.0,2.8,25.0,953.0,466.09,335.87
2016,8,10,11,45,913.0,120.5,2.9,25.5,961.0,521.22,381.46
2016,8,10,12,0,916.0,120.0,3.0,26.0,969.0,575.43,425.01
2016,8,10,12,15,916.0,120.0,3.05,26.0,968.5,627.1,466.19
2016,8,10,12,30,916.0,120.0,3.1,26.0,968.0,677.12,505.1
2016,8,10,12,45,914.0,120.0,3.2,26.0,959.5,723.89,541.01
2016,8,10,13,0,912.0,120.0,3.3,26.0,951.0,768.35,574.6
2016,8,10,13,15,908.5,119.5,3.4,26.0,935.0,808.72,604.32
2016,8,10,13,30,905.0,119.0,3.5,26.0,919.0,846.23,630.67
2016,8,10,13,45,900.5,117.0,3.6,26.0,896.0,878.52,653.5
2016,8,10,14,0,896.0,115.0,3.7,26.0,873.0,907.48,674.17
2016,8,10,14,15,888.5,113.5,3.75,25.5,842.5,930.8,692.24
2016,8,10,14,30,881.0,112.0,3.8,25.0,812.0,950.49,708.09
2016,8,10,14,45,872.5,109.5,3.85,25.0,775.5,964.53,718.96
2016,8,10,15,0,864.0,107.0,3.9,25.0,739.0,974.81,727.53
2016,8,10,15,15,850.5,104.5,3.9,24.5,697.0,976.41,731.59
2016,8,10,15,30,837.0,102.0,3.9,24.0,655.0,987.47,742.33
2016,8,10,15,45,821.5,98.5,3.9,24.0,608.5,978.37,738.07
2016,8,10,16,0,806.0,95.0,3.9,24.0,562.0,965.54,731.55
2016,8,10,16,15,783.5,91.0,3.8,23.5,512.0,941.4,718.12
2016,8,10,16,30,761.0,87.0,3.7,23.0,462.0,913.9,702.29
2016,8,10,16,45,732.5,82.5,3.65,22.5,410.5,876.62,679.59
2016,8,10,17,0,704.0,78.0,3.6,22.0,359.0,843.55,659.31
2016,8,10,17,15,661.5,72.0,3.45,21.0,306.0,786.23,621.27
2016,8,10,17,30,619.0,66.0,3.3,20.0,253.0,727.63,580.63
2016,8,10,17,45,559.0,58.5,3.15,19.5,202.5,649.71,522.03
2016,8,10,18,0,499.0,51.0,3.0,19.0,152.0,572.47,460.78
2016,8,10,18,15,403.0,41.0,2.9,18.0,107.0,461.63,370.52
2016,8,10,18,30,307.0,31.0,2.8,17.0,62.0,356.08,271.94
2016,8,10,18,45,153.5,15.5,2.7,16.5,31.0,179.6,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,109.0,18.5,1.8,13.5,31.0,14.08,0.74
2016,8,11,6,0,218.0,37.0,2.1,14.0,62.0,27.98,18.11
2016,8,11,6,15,299.0,52.0,2.1,14.5,105.0,39.17,28.77
2016,8,11,6,30,380.0,67.0,2.1,15.0,148.0,50.27,38.97
2016,8,11,6,45,435.0,79.0,2.1,16.0,196.5,58.97,46.74
2016,8,11,7,0,490.0,91.0,2.1,17.0,245.0,67.53,54.14
2016,8,11,7,15,534.0,100.0,2.1,17.5,296.0,76.07,61.42
2016,8,11,7,30,578.0,109.0,2.1,18.0,347.0,81.7,66.02
2016,8,11,7,45,609.0,117.0,2.1,18.5,397.0,86.22,69.57
2016,8,11,8,0,640.0,125.0,2.1,19.0,447.0,90.56,72.9
2016,8,11,8,15,665.5,131.0,2.1,19.5,496.0,93.28,74.82
2016,8,11,8,30,691.0,137.0,2.1,20.0,545.0,95.87,76.61
2016,8,11,8,45,710.5,142.0,2.15,20.5,590.5,97.55,77.64
2016,8,11,9,0,730.0,147.0,2.2,21.0,636.0,99.11,78.57
2016,8,11,9,15,745.5,151.5,2.2,21.5,677.5,100.14,79.07
2016,8,11,9,30,761.0,156.0,2.2,22.0,719.0,101.06,79.49
2016,8,11,9,45,804.5,143.0,2.25,23.0,763.5,101.83,79.64
2016,8,11,10,0,848.0,130.0,2.3,24.0,808.0,117.36,72.6
2016,8,11,10,15,856.0,132.0,2.35,24.0,838.0,182.58,105.58
2016,8,11,10,30,864.0,134.0,2.4,24.0,868.0,239.4,145.18
2016,8,11,10,45,869.5,135.5,2.45,24.5,890.5,296.14,190.86
2016,8,11,11,0,875.0,137.0,2.5,25.0,913.0,353.18,239.09
2016,8,11,11,15,878.5,138.0,2.5,25.5,928.5,409.31,286.86
2016,8,11,11,30,882.0,139.0,2.5,26.0,944.0,465.11,333.5
2016,8,11,11,45,883.5,139.5,2.55,26.5,951.0,519.13,377.68
2016,8,11,12,0,885.0,140.0,2.6,27.0,958.0,572.19,419.78
2016,8,11,12,15,885.0,140.5,2.6,27.0,958.0,623.2,459.8
2016,8,11,12,30,885.0,141.0,2.6,27.0,958.0,672.66,497.62
2016,8,11,12,45,884.0,139.5,2.65,27.0,950.0,718.18,532.03
2016,8,11,13,0,883.0,138.0,2.7,27.0,942.0,761.46,564.21
2016,8,11,13,15,879.5,137.5,2.75,27.0,925.5,801.2,593.36
2016,8,11,13,30,876.0,137.0,2.8,27.0,909.0,838.16,618.87
2016,8,11,13,45,871.5,134.5,2.9,27.0,886.0,869.57,640.9
2016,8,11,14,0,867.0,132.0,3.0,27.0,863.0,897.71,660.85
2016,8,11,14,15,858.5,130.0,3.05,26.5,832.5,919.33,677.58
2016,8,11,14,30,850.0,128.0,3.1,26.0,802.0,950.68,701.02
2016,8,11,14,45,840.5,125.5,3.2,26.0,765.5,963.91,711.52
2016,8,11,15,0,831.0,123.0,3.3,26.0,729.0,973.31,719.82
2016,8,11,15,15,816.5,120.0,3.35,25.5,686.5,973.39,723.2
2016,8,11,15,30,802.0,117.0,3.4,25.0,644.0,969.57,724.22
2016,8,11,15,45,785.5,112.5,3.45,25.0,598.0,958.22,718.92
2016,8,11,16,0,769.0,108.0,3.5,25.0,552.0,943.16,711.23
2016,8,11,16,15,744.5,103.5,3.5,24.5,502.0,923.56,701.54
2016,8,11,16,30,720.0,99.0,3.5,24.0,452.0,894.11,684.91
2016,8,11,16,45,689.5,93.0,3.55,23.5,400.5,853.73,660.55
2016,8,11,17,0,659.0,87.0,3.6,23.0,349.0,810.88,633.69
2016,8,11,17,15,614.5,80.5,3.5,22.0,296.5,751.55,594.16
2016,8,11,17,30,570.0,74.0,3.4,21.0,244.0,690.96,551.87
2016,8,11,17,45,507.0,65.0,3.3,20.5,194.0,609.08,490.0
2016,8,11,18,0,444.0,56.0,3.2,20.0,144.0,527.92,425.46
2016,8,11,18,15,350.0,44.0,3.0,19.0,100.5,417.77,334.97
2016,8,11,18,30,256.0,32.0,2.8,18.0,57.0,313.1,235.67
2016,8,11,18,45,128.0,16.0,2.65,17.5,28.5,153.26,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,17.0,2.05,14.0,34.0,13.7,0.0
2016,8,12,6,0,306.0,34.0,2.3,15.0,68.0,27.84,17.8
2016,8,12,6,15,396.0,45.0,2.25,15.5,113.5,36.66,26.41
2016,8,12,6,30,486.0,56.0,2.2,16.0,159.0,45.43,34.54
2016,8,12,6,45,548.0,63.5,2.2,16.5,210.0,51.17,39.77
2016,8,12,7,0,610.0,71.0,2.2,17.0,261.0,56.91,44.81
2016,8,12,7,15,378.0,118.5,2.15,17.5,243.5,83.31,67.76
2016,8,12,7,30,146.0,166.0,2.1,18.0,226.0,112.42,92.59
2016,8,12,7,45,450.5,128.5,2.1,19.0,348.0,89.28,72.03
2016,8,12,8,0,755.0,91.0,2.1,20.0,470.0,76.57,60.64
2016,8,12,8,15,777.0,95.0,2.1,20.5,519.5,79.07,62.46
2016,8,12,8,30,799.0,99.0,2.1,21.0,569.0,81.47,64.15
2016,8,12,8,45,817.0,101.5,2.1,21.5,615.0,82.7,64.85
2016,8,12,9,0,835.0,104.0,2.1,22.0,661.0,83.86,65.51
2016,8,12,9,15,847.5,106.5,2.15,22.5,702.0,94.23,73.86
2016,8,12,9,30,860.0,109.0,2.2,23.0,743.0,95.57,74.64
2016,8,12,9,45,865.0,113.5,2.25,24.0,777.5,97.56,75.82
2016,8,12,10,0,870.0,118.0,2.3,25.0,812.0,120.98,75.36
2016,8,12,10,15,877.0,119.5,2.35,25.5,841.5,177.63,100.52
2016,8,12,10,30,884.0,121.0,2.4,26.0,871.0,235.13,139.98
2016,8,12,10,45,889.0,122.0,2.5,26.5,893.0,292.51,185.91
2016,8,12,11,0,894.0,123.0,2.6,27.0,915.0,350.08,234.43
2016,8,12,11,15,897.0,124.0,2.7,27.0,929.5,406.93,283.33
2016,8,12,11,30,900.0,125.0,2.8,27.0,944.0,463.35,331.29
2016,8,12,11,45,901.5,125.0,2.9,27.0,951.0,517.78,376.77
2016,8,12,12,0,903.0,125.0,3.0,27.0,958.0,571.15,420.31
2016,8,12,12,15,903.0,125.0,3.1,27.0,957.5,622.4,461.19
2016,8,12,12,30,903.0,125.0,3.2,27.0,957.0,672.0,499.87
2016,8,12,12,45,906.5,121.5,3.35,27.5,950.0,719.37,535.34
2016,8,12,13,0,910.0,118.0,3.5,28.0,943.0,764.71,568.62
2016,8,12,13,15,906.5,117.0,3.55,28.0,927.0,804.56,597.59
2016,8,12,13,30,903.0,116.0,3.6,28.0,911.0,841.5,623.19
2016,8,12,13,45,898.0,115.0,3.7,28.0,887.5,874.13,646.12
2016,8,12,14,0,893.0,114.0,3.8,28.0,864.0,903.47,666.92
2016,8,12,14,15,885.5,112.5,3.8,27.5,834.0,926.67,684.54
2016,8,12,14,30,878.0,111.0,3.8,27.0,804.0,946.24,699.94
2016,8,12,14,45,868.5,109.0,3.8,27.0,767.5,959.74,710.08
2016,8,12,15,0,859.0,107.0,3.8,27.0,731.0,969.48,717.93
2016,8,12,15,15,846.0,104.5,3.7,26.5,689.0,971.47,721.61
2016,8,12,15,30,833.0,102.0,3.6,26.0,647.0,982.93,731.86
2016,8,12,15,45,816.0,98.5,3.55,26.0,600.5,972.24,726.25
2016,8,12,16,0,799.0,95.0,3.5,26.0,554.0,957.81,718.41
2016,8,12,16,15,776.5,91.5,3.35,25.5,504.0,934.23,705.15
2016,8,12,16,30,754.0,88.0,3.2,25.0,454.0,907.31,689.52
2016,8,12,16,45,723.0,83.0,3.1,24.5,402.0,866.88,664.56
2016,8,12,17,0,692.0,78.0,3.0,24.0,350.0,830.98,642.22
2016,8,12,17,15,648.5,72.5,2.75,23.5,297.5,773.57,602.67
2016,8,12,17,30,605.0,67.0,2.5,23.0,245.0,714.92,560.75
2016,8,12,17,45,541.5,59.0,2.3,22.5,194.5,633.33,500.01
2016,8,12,18,0,478.0,51.0,2.1,22.0,144.0,552.61,436.75
2016,8,12,18,15,379.0,40.5,1.8,21.0,100.0,439.22,345.16
2016,8,12,18,30,280.0,30.0,1.5,20.0,56.0,331.58,241.22
2016,8,12,18,45,140.0,15.0,1.25,19.0,28.0,163.91,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,148.0,17.0,2.2,15.5,33.0,13.71,0.0
2016,8,13,6,0,296.0,34.0,2.4,16.0,66.0,27.84,17.6
2016,8,13,6,15,387.0,44.5,2.3,16.5,110.5,36.23,25.89
2016,8,13,6,30,478.0,55.0,2.2,17.0,155.0,44.61,33.65
2016,8,13,6,45,540.5,62.0,2.15,17.5,205.5,49.98,38.55
2016,8,13,7,0,603.0,69.0,2.1,18.0,256.0,55.37,43.28
2016,8,13,7,15,644.5,74.5,2.1,18.5,307.5,59.38,46.64
2016,8,13,7,30,686.0,80.0,2.1,19.0,359.0,63.35,49.87
2016,8,13,7,45,718.5,84.0,2.15,20.0,411.0,71.53,56.55
2016,8,13,8,0,751.0,88.0,2.2,21.0,463.0,74.39,58.57
2016,8,13,8,15,773.5,91.5,2.15,21.5,512.0,76.63,60.14
2016,8,13,8,30,796.0,95.0,2.1,22.0,561.0,78.79,61.64
2016,8,13,8,45,815.0,97.0,2.1,23.0,607.5,79.82,62.05
2016,8,13,9,0,834.0,99.0,2.1,24.0,654.0,80.8,62.43
2016,8,13,9,15,847.0,101.0,2.1,24.5,695.0,91.18,70.74
2016,8,13,9,30,860.0,103.0,2.1,25.0,736.0,92.36,71.38
2016,8,13,9,45,875.5,102.0,2.15,26.0,773.5,91.89,70.55
2016,8,13,10,0,891.0,101.0,2.2,27.0,811.0,112.21,68.16
2016,8,13,10,15,898.5,102.5,2.25,27.5,840.5,169.97,93.21
2016,8,13,10,30,906.0,104.0,2.3,28.0,870.0,228.61,133.02
2016,8,13,10,45,911.0,105.0,2.4,28.5,892.5,287.06,179.48
2016,8,13,11,0,916.0,106.0,2.5,29.0,915.0,345.67,228.57
2016,8,13,11,15,919.5,106.5,2.55,29.0,930.5,403.39,277.83
2016,8,13,11,30,923.0,107.0,2.6,29.0,946.0,460.65,326.1
2016,8,13,11,45,924.0,107.5,2.7,29.5,953.0,516.08,371.32
2016,8,13,12,0,925.0,108.0,2.8,30.0,960.0,570.36,414.32
2016,8,13,12,15,925.5,108.0,2.9,30.0,959.5,622.62,455.46
2016,8,13,12,30,926.0,108.0,3.0,30.0,959.0,673.2,494.39
2016,8,13,12,45,911.5,115.5,3.1,30.0,947.0,717.73,528.08
2016,8,13,13,0,897.0,123.0,3.2,30.0,935.0,759.13,558.89
2016,8,13,13,15,893.5,122.5,3.3,30.0,919.0,799.03,588.03
2016,8,13,13,30,890.0,122.0,3.4,30.0,903.0,836.09,613.71
2016,8,13,13,45,884.5,120.5,3.5,30.0,879.5,867.57,635.67
2016,8,13,14,0,879.0,119.0,3.6,30.0,856.0,895.73,655.53
2016,8,13,14,15,871.0,117.5,3.6,29.5,825.5,918.22,672.51
2016,8,13,14,30,863.0,116.0,3.6,29.0,795.0,937.1,687.31
2016,8,13,14,45,852.5,114.0,3.65,29.0,758.5,949.45,696.91
2016,8,13,15,0,842.0,112.0,3.7,29.0,722.0,971.24,713.0
2016,8,13,15,15,828.5,109.5,3.65,28.5,680.0,972.81,716.6
2016,8,13,15,30,815.0,107.0,3.6,28.0,638.0,970.52,717.97
2016,8,13,15,45,797.0,103.5,3.6,27.5,591.5,958.73,713.5
2016,8,13,16,0,779.0,100.0,3.6,27.0,545.0,943.23,706.66
2016,8,13,16,15,755.0,96.0,3.5,26.5,495.0,917.51,692.24
2016,8,13,16,30,731.0,92.0,3.4,26.0,445.0,895.22,680.1
2016,8,13,16,45,699.0,87.0,3.3,26.0,393.0,854.5,653.54
2016,8,13,17,0,667.0,82.0,3.2,26.0,341.0,811.39,624.83
2016,8,13,17,15,622.0,75.5,3.0,25.0,289.0,751.47,584.97
2016,8,13,17,30,577.0,69.0,2.8,24.0,237.0,690.4,542.47
2016,8,13,17,45,512.5,60.5,2.65,23.5,187.5,607.78,480.75
2016,8,13,18,0,448.0,52.0,2.5,23.0,138.0,526.09,416.47
2016,8,13,18,15,347.5,40.5,2.3,22.0,95.0,411.09,323.25
2016,8,13,18,30,247.0,29.0,2.1,21.0,52.0,302.45,215.5
2016,8,13,18,45,123.5,14.5,1.95,20.5,26.0,111.45,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.5,13.01,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,61.0,25.97,15.93
2016,8,14,6,15,342.5,46.5,2.2,16.5,105.0,37.61,27.06
2016,8,14,6,30,432.0,59.0,2.2,17.0,149.0,47.43,36.1
2016,8,14,6,45,491.0,69.0,2.2,17.5,198.5,54.86,42.82
2016,8,14,7,0,550.0,79.0,2.2,18.0,248.0,62.16,49.22
2016,8,14,7,15,593.5,86.0,2.2,18.5,299.5,66.9,53.21
2016,8,14,7,30,637.0,93.0,2.2,19.0,351.0,71.57,57.01
2016,8,14,7,45,667.5,99.0,2.25,20.0,402.0,75.21,59.73
2016,8,14,8,0,698.0,105.0,2.3,21.0,453.0,78.74,62.29
2016,8,14,8,15,722.5,109.5,2.3,21.5,502.0,81.06,63.91
2016,8,14,8,30,747.0,114.0,2.3,22.0,551.0,83.29,65.45
2016,8,14,8,45,765.0,118.5,2.3,23.0,596.5,92.44,72.64
2016,8,14,9,0,783.0,123.0,2.3,24.0,642.0,94.4,73.76
2016,8,14,9,15,797.5,126.0,2.3,24.5,683.5,95.21,74.08
2016,8,14,9,30,812.0,129.0,2.3,25.0,725.0,95.93,74.35
2016,8,14,9,45,822.0,131.5,2.35,25.5,760.5,96.16,74.22
2016,8,14,10,0,832.0,134.0,2.4,26.0,796.0,115.77,72.72
2016,8,14,10,15,840.5,136.0,2.45,26.5,825.5,172.22,97.67
2016,8,14,10,30,849.0,138.0,2.5,27.0,855.0,229.86,136.92
2016,8,14,10,45,857.0,138.5,2.55,27.5,878.0,292.58,186.33
2016,8,14,11,0,865.0,139.0,2.6,28.0,901.0,349.34,233.65
2016,8,14,11,15,868.5,140.0,2.65,28.0,916.0,405.17,281.29
2016,8,14,11,30,872.0,141.0,2.7,28.0,931.0,460.65,328.09
2016,8,14,11,45,875.0,140.5,2.8,28.5,939.0,514.43,372.0
2016,8,14,12,0,878.0,140.0,2.9,29.0,947.0,567.35,413.98
2016,8,14,12,15,878.0,140.0,2.95,29.0,946.5,617.8,453.71
2016,8,14,12,30,878.0,140.0,3.0,29.0,946.0,666.66,491.28
2016,8,14,12,45,871.0,143.0,3.05,29.0,936.0,711.22,524.92
2016,8,14,13,0,864.0,146.0,3.1,29.0,926.0,753.25,556.11
2016,8,14,13,15,860.0,145.0,3.15,29.0,909.5,791.71,584.39
2016,8,14,13,30,856.0,144.0,3.2,29.0,893.0,827.34,609.36
2016,8,14,13,45,847.0,144.0,3.3,29.0,868.5,869.01,638.23
2016,8,14,14,0,838.0,144.0,3.4,29.0,844.0,895.81,657.15
2016,8,14,14,15,829.0,141.5,3.45,28.5,813.0,916.52,673.29
2016,8,14,14,30,820.0,139.0,3.5,28.0,782.0,933.5,687.17
2016,8,14,14,45,807.5,137.0,3.55,28.0,745.0,943.9,695.53
2016,8,14,15,0,795.0,135.0,3.6,28.0,708.0,950.41,701.54
2016,8,14,15,15,779.5,131.5,3.6,27.5,666.0,948.52,703.22
2016,8,14,15,30,764.0,128.0,3.6,27.0,624.0,942.74,702.53
2016,8,14,15,45,746.0,123.0,3.65,27.0,578.0,936.99,700.94
2016,8,14,16,0,728.0,118.0,3.7,27.0,532.0,920.1,691.89
2016,8,14,16,15,702.0,113.0,3.65,26.0,482.0,891.72,677.11
2016,8,14,16,30,676.0,108.0,3.6,25.0,432.0,860.22,659.91
2016,8,14,16,45,645.0,100.5,3.6,24.5,381.0,817.73,633.45
2016,8,14,17,0,614.0,93.0,3.6,24.0,330.0,772.84,604.48
2016,8,14,17,15,567.0,85.5,3.45,23.0,278.5,710.26,561.84
2016,8,14,17,30,520.0,78.0,3.3,22.0,227.0,646.5,516.39
2016,8,14,17,45,458.5,67.0,3.2,21.5,179.0,564.55,453.75
2016,8,14,18,0,397.0,56.0,3.1,21.0,131.0,483.44,388.51
2016,8,14,18,15,299.5,42.5,2.95,20.0,89.0,367.66,292.7
2016,8,14,18,30,202.0,29.0,2.8,19.0,47.0,261.7,182.69
2016,8,14,18,45,101.0,14.5,2.65,18.5,23.5,93.1,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,13.5,34.0,12.59,0.0
2016,8,15,6,0,360.0,31.0,2.9,14.0,68.0,25.68,15.69
2016,8,15,6,15,457.0,40.0,2.85,14.5,115.0,33.1,23.32
2016,8,15,6,30,554.0,49.0,2.8,15.0,162.0,40.61,30.36
2016,8,15,6,45,327.0,84.0,2.75,15.5,156.0,61.15,48.74
2016,8,15,7,0,100.0,119.0,2.7,16.0,150.0,82.73,67.74
2016,8,15,7,15,108.5,141.0,2.65,16.5,180.0,96.61,79.66
2016,8,15,7,30,117.0,163.0,2.6,17.0,210.0,110.12,91.01
2016,8,15,7,45,173.0,183.5,2.55,17.5,264.0,123.36,101.93
2016,8,15,8,0,229.0,204.0,2.5,18.0,318.0,131.8,108.57
2016,8,15,8,15,542.5,143.5,2.45,18.5,450.0,99.02,80.05
2016,8,15,8,30,856.0,83.0,2.4,19.0,582.0,80.62,63.96
2016,8,15,8,45,872.0,85.5,2.4,20.0,629.0,82.86,65.43
2016,8,15,9,0,888.0,88.0,2.4,21.0,676.0,84.95,66.73
2016,8,15,9,15,900.0,90.0,2.45,21.5,718.0,86.49,67.71
2016,8,15,9,30,912.0,92.0,2.5,22.0,760.0,87.89,68.58
2016,8,15,9,45,912.5,98.0,2.55,22.5,794.0,90.98,70.87
2016,8,15,10,0,913.0,104.0,2.6,23.0,828.0,112.93,70.77
2016,8,15,10,15,920.0,105.5,2.65,23.5,857.5,172.18,96.12
2016,8,15,10,30,927.0,107.0,2.7,24.0,887.0,232.26,137.26
2016,8,15,10,45,930.5,108.5,2.8,24.5,909.5,292.14,185.57
2016,8,15,11,0,934.0,110.0,2.9,25.0,932.0,352.0,236.59
2016,8,15,11,15,937.5,111.0,2.95,25.0,947.0,411.32,288.06
2016,8,15,11,30,941.0,112.0,3.0,25.0,962.0,470.2,338.52
2016,8,15,11,45,940.5,113.0,3.15,25.5,969.0,526.53,385.46
2016,8,15,12,0,940.0,114.0,3.3,26.0,976.0,581.54,430.02
2016,8,15,12,15,940.0,114.0,3.4,26.0,975.0,634.57,472.58
2016,8,15,12,30,940.0,114.0,3.5,26.0,974.0,685.83,512.81
2016,8,15,12,45,929.0,119.0,3.6,26.0,962.5,731.64,548.16
2016,8,15,13,0,918.0,124.0,3.7,26.0,951.0,774.49,580.69
2016,8,15,13,15,914.0,123.5,3.75,26.0,934.0,814.98,610.58
2016,8,15,13,30,910.0,123.0,3.8,26.0,917.0,852.52,636.82
2016,8,15,13,45,906.0,120.5,3.85,26.0,893.0,885.14,659.7
2016,8,15,14,0,902.0,118.0,3.9,26.0,869.0,914.4,680.37
2016,8,15,14,15,894.0,116.5,3.9,25.5,838.0,937.55,698.12
2016,8,15,14,30,886.0,115.0,3.9,25.0,807.0,957.01,713.59
2016,8,15,14,45,878.5,111.5,3.9,25.0,770.0,971.14,724.28
2016,8,15,15,0,871.0,108.0,3.9,25.0,733.0,981.44,732.6
2016,8,15,15,15,857.0,105.5,3.85,24.5,690.0,995.75,744.98
2016,8,15,15,30,843.0,103.0,3.8,24.0,647.0,993.19,746.16
2016,8,15,15,45,829.0,98.0,3.75,24.0,600.5,983.72,741.5
2016,8,15,16,0,815.0,93.0,3.7,24.0,554.0,970.44,734.42
2016,8,15,16,15,791.5,89.5,3.6,23.5,503.0,945.75,720.67
2016,8,15,16,30,768.0,86.0,3.5,23.0,452.0,917.66,704.48
2016,8,15,16,45,740.5,80.5,3.45,22.5,399.5,879.92,681.48
2016,8,15,17,0,713.0,75.0,3.4,22.0,347.0,846.38,660.81
2016,8,15,17,15,668.0,69.5,3.25,21.0,293.5,787.18,621.21
2016,8,15,17,30,623.0,64.0,3.1,20.0,240.0,726.77,578.82
2016,8,15,17,45,560.0,56.0,3.0,19.5,189.5,645.36,517.13
2016,8,15,18,0,497.0,48.0,2.9,19.0,139.0,564.8,452.43
2016,8,15,18,15,388.5,37.5,2.8,18.0,94.5,442.99,351.64
2016,8,15,18,30,280.0,27.0,2.7,17.0,50.0,323.2,217.82
2016,8,15,18,45,140.0,13.5,2.65,16.5,25.0,123.68,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,16.0,2.0,13.5,31.0,12.96,0.0
2016,8,16,6,0,301.0,32.0,2.3,14.0,62.0,26.3,16.06
2016,8,16,6,15,398.0,42.5,2.25,14.5,107.5,34.78,24.75
2016,8,16,6,30,495.0,53.0,2.2,15.0,153.0,43.27,32.7
2016,8,16,6,45,556.5,61.0,2.2,15.5,204.5,49.48,38.41
2016,8,16,7,0,618.0,69.0,2.2,16.0,256.0,55.65,43.88
2016,8,16,7,15,513.0,99.0,2.15,16.5,274.0,75.39,61.12
2016,8,16,7,30,408.0,129.0,2.1,17.0,292.0,89.8,73.39
2016,8,16,7,45,586.5,109.5,2.1,18.0,379.5,80.98,65.22
2016,8,16,8,0,765.0,90.0,2.1,19.0,467.0,76.21,60.63
2016,8,16,8,15,788.0,94.0,2.1,19.5,517.5,78.79,62.51
2016,8,16,8,30,811.0,98.0,2.1,20.0,568.0,81.27,64.29
2016,8,16,8,45,828.0,101.0,2.15,21.0,614.5,82.85,65.15
2016,8,16,9,0,845.0,104.0,2.2,22.0,661.0,84.34,65.95
2016,8,16,9,15,858.0,106.5,2.2,22.5,703.0,94.62,74.22
2016,8,16,9,30,871.0,109.0,2.2,23.0,745.0,96.02,75.05
2016,8,16,9,45,872.0,116.0,2.25,23.5,779.0,99.23,77.4
2016,8,16,10,0,873.0,123.0,2.3,24.0,813.0,119.65,76.93
2016,8,16,10,15,880.5,124.5,2.35,24.5,843.0,176.98,101.06
2016,8,16,10,30,888.0,126.0,2.4,25.0,873.0,235.2,140.46
2016,8,16,10,45,893.5,127.5,2.45,25.5,895.5,293.64,187.05
2016,8,16,11,0,899.0,129.0,2.5,26.0,918.0,352.34,236.45
2016,8,16,11,15,902.5,129.5,2.55,26.0,933.0,409.79,285.88
2016,8,16,11,30,906.0,130.0,2.6,26.0,948.0,466.82,334.38
2016,8,16,11,45,908.0,130.5,2.65,26.5,955.5,522.53,380.05
2016,8,16,12,0,910.0,131.0,2.7,27.0,963.0,577.23,423.56
2016,8,16,12,15,910.0,131.0,2.75,27.0,962.0,629.21,464.66
2016,8,16,12,30,910.0,131.0,2.8,27.0,961.0,679.49,503.48
2016,8,16,12,45,897.5,136.5,2.85,27.5,949.0,723.64,535.92
2016,8,16,13,0,885.0,142.0,2.9,28.0,937.0,764.78,565.4
2016,8,16,13,15,881.0,141.0,2.95,28.0,920.0,804.04,594.26
2016,8,16,13,30,877.0,140.0,3.0,28.0,903.0,840.4,619.54
2016,8,16,13,45,872.5,137.5,3.05,28.0,879.5,871.99,641.36
2016,8,16,14,0,868.0,135.0,3.1,28.0,856.0,900.27,661.06
2016,8,16,14,15,859.5,133.0,3.1,27.5,825.0,935.01,686.14
2016,8,16,14,30,851.0,131.0,3.1,27.0,794.0,953.57,700.6
2016,8,16,14,45,841.5,127.5,3.15,27.0,756.5,965.76,710.16
2016,8,16,15,0,832.0,124.0,3.2,27.0,719.0,974.04,717.38
2016,8,16,15,15,817.0,121.0,3.15,26.5,676.0,973.56,719.7
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,969.13,719.63
2016,8,16,15,45,784.0,113.5,3.1,26.0,586.0,956.13,712.99
2016,8,16,16,0,766.0,109.0,3.1,26.0,539.0,939.36,703.95
2016,8,16,16,15,740.5,104.5,3.05,25.5,488.5,919.19,693.64
2016,8,16,16,30,715.0,100.0,3.0,25.0,438.0,888.62,676.08
2016,8,16,16,45,682.5,93.5,3.0,24.5,385.5,845.53,649.76
2016,8,16,17,0,650.0,87.0,3.0,24.0,333.0,799.99,620.89
2016,8,16,17,15,602.0,80.0,2.9,23.0,280.5,736.61,578.46
2016,8,16,17,30,554.0,73.0,2.8,22.0,228.0,672.08,533.07
2016,8,16,17,45,486.5,63.0,2.75,21.0,178.0,585.09,468.14
2016,8,16,18,0,419.0,53.0,2.7,20.0,128.0,499.14,400.06
2016,8,16,18,15,314.0,39.5,2.6,19.0,85.5,379.18,300.22
2016,8,16,18,30,209.0,26.0,2.5,18.0,43.0,257.4,163.01
2016,8,16,18,45,104.5,13.0,2.45,17.5,21.5,94.49,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.5,2.2,14.5,27.0,12.57,0.0
2016,8,17,6,0,216.0,33.0,2.5,15.0,54.0,25.06,14.78
2016,8,17,6,15,308.0,46.5,2.45,15.5,97.0,35.33,25.08
2016,8,17,6,30,400.0,60.0,2.4,16.0,140.0,48.12,36.79
2016,8,17,6,45,462.5,70.0,2.35,16.5,189.0,55.49,43.53
2016,8,17,7,0,525.0,80.0,2.3,17.0,238.0,62.75,49.94
2016,8,17,7,15,570.5,88.0,2.3,17.5,289.5,68.18,54.56
2016,8,17,7,30,616.0,96.0,2.3,18.0,341.0,73.49,58.94
2016,8,17,7,45,648.5,102.0,2.3,19.0,392.0,77.06,61.6
2016,8,17,8,0,681.0,108.0,2.3,20.0,443.0,80.53,64.11
2016,8,17,8,15,706.5,113.0,2.25,20.5,492.0,83.1,65.94
2016,8,17,8,30,732.0,118.0,2.2,21.0,541.0,85.56,67.67
2016,8,17,8,45,749.5,122.5,2.2,22.0,586.5,87.41,68.73
2016,8,17,9,0,767.0,127.0,2.2,23.0,632.0,96.75,76.05
2016,8,17,9,15,782.5,130.5,2.25,23.5,673.5,97.8,76.56
2016,8,17,9,30,798.0,134.0,2.3,24.0,715.0,98.77,77.03
2016,8,17,9,45,806.5,138.0,2.35,24.5,750.0,99.72,77.49
2016,8,17,10,0,815.0,142.0,2.4,25.0,785.0,116.68,75.66
2016,8,17,10,15,823.5,144.0,2.45,25.5,814.5,172.43,99.42
2016,8,17,10,30,832.0,146.0,2.5,26.0,844.0,229.4,137.87
2016,8,17,10,45,836.0,149.0,2.6,26.5,865.5,286.94,183.51
2016,8,17,11,0,840.0,152.0,2.7,27.0,887.0,344.78,231.87
2016,8,17,11,15,844.0,153.0,2.8,27.0,902.0,401.43,280.24
2016,8,17,11,30,848.0,154.0,2.9,27.0,917.0,457.89,327.94
2016,8,17,11,45,847.5,156.0,3.0,27.5,923.5,512.56,372.63
2016,8,17,12,0,847.0,158.0,3.1,28.0,930.0,566.14,415.19
2016,8,17,12,15,847.0,158.0,3.15,28.0,929.5,617.19,455.44
2016,8,17,12,30,847.0,158.0,3.2,28.0,929.0,666.64,493.53
2016,8,17,12,45,852.5,152.5,3.3,28.0,922.5,713.42,529.22
2016,8,17,13,0,858.0,147.0,3.4,28.0,916.0,749.01,556.82
2016,8,17,13,15,854.0,146.0,3.45,28.0,899.5,797.65,592.08
2016,8,17,13,30,850.0,145.0,3.5,28.0,883.0,834.1,618.14
2016,8,17,13,45,845.5,142.5,3.55,28.0,859.5,865.62,640.11
2016,8,17,14,0,841.0,140.0,3.6,28.0,836.0,893.8,659.91
2016,8,17,14,15,832.0,138.0,3.65,27.5,805.0,914.98,676.47
2016,8,17,14,30,823.0,136.0,3.7,27.0,774.0,932.43,690.77
2016,8,17,14,45,813.5,132.0,3.75,27.0,737.0,943.55,699.68
2016,8,17,15,0,804.0,128.0,3.8,27.0,700.0,950.81,706.24
2016,8,17,15,15,788.0,124.5,3.8,26.5,657.5,948.38,707.59
2016,8,17,15,30,772.0,121.0,3.8,26.0,615.0,942.05,706.53
2016,8,17,15,45,755.0,116.0,3.85,25.5,569.0,929.25,701.51
2016,8,17,16,0,738.0,111.0,3.9,25.0,523.0,920.38,699.27
2016,8,17,16,15,711.5,106.0,3.85,24.5,473.0,891.34,682.46
2016,8,17,16,30,685.0,101.0,3.8,24.0,423.0,859.21,663.33
2016,8,17,16,45,653.0,94.5,3.8,23.5,371.5,816.83,636.68
2016,8,17,17,0,621.0,88.0,3.8,23.0,320.0,772.09,607.48
2016,8,17,17,15,572.0,80.5,3.65,22.0,268.5,707.52,562.88
2016,8,17,17,30,523.0,73.0,3.5,21.0,217.0,641.91,515.39
2016,8,17,17,45,455.0,62.5,3.4,20.5,168.5,554.59,447.7
2016,8,17,18,0,387.0,52.0,3.3,20.0,120.0,468.5,377.46
2016,8,17,18,15,283.0,38.5,3.15,19.0,79.0,347.63,275.47
2016,8,17,18,30,179.0,25.0,3.0,18.0,38.0,228.21,132.44
2016,8,17,18,45,89.5,12.5,2.9,17.5,19.0,81.88,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,16.5,2.15,14.5,23.5,12.5,0.0
2016,8,18,6,0,152.0,33.0,2.4,15.0,47.0,24.79,14.36
2016,8,18,6,15,233.5,50.0,2.4,15.5,88.0,37.31,26.75
2016,8,18,6,30,315.0,67.0,2.4,16.0,129.0,49.69,38.15
2016,8,18,6,45,369.0,81.5,2.4,16.5,175.5,59.96,47.45
2016,8,18,7,0,423.0,96.0,2.4,17.0,222.0,70.0,56.31
2016,8,18,7,15,469.5,106.5,2.35,17.5,271.5,77.15,62.41
2016,8,18,7,30,516.0,117.0,2.3,18.0,321.0,84.15,68.22
2016,8,18,7,45,543.0,128.0,2.3,18.5,369.5,90.94,73.72
2016,8,18,8,0,570.0,139.0,2.3,19.0,418.0,99.3,80.49
2016,8,18,8,15,597.5,146.0,2.25,19.5,465.5,102.29,82.59
2016,8,18,8,30,625.0,153.0,2.2,20.0,513.0,105.14,84.55
2016,8,18,8,45,639.0,162.0,2.2,21.0,556.5,108.74,86.97
2016,8,18,9,0,653.0,171.0,2.2,22.0,600.0,112.06,89.15
2016,8,18,9,15,670.0,176.0,2.25,22.5,640.0,112.87,89.4
2016,8,18,9,30,687.0,181.0,2.3,23.0,680.0,113.59,89.61
2016,8,18,9,45,650.5,211.0,2.35,23.5,702.0,126.34,99.74
2016,8,18,10,0,614.0,241.0,2.4,24.0,724.0,151.3,106.24
2016,8,18,10,15,625.0,245.0,2.45,24.5,752.5,198.68,127.47
2016,8,18,10,30,636.0,249.0,2.5,25.0,781.0,247.95,160.64
2016,8,18,10,45,646.0,250.5,2.6,25.5,803.0,297.21,198.98
2016,8,18,11,0,656.0,252.0,2.7,26.0,825.0,347.83,240.4
2016,8,18,11,15,661.0,254.0,2.75,26.0,839.5,398.14,282.59
2016,8,18,11,30,666.0,256.0,2.8,26.0,854.0,448.82,324.65
2016,8,18,11,45,668.0,257.0,2.9,26.0,861.0,497.58,364.67
2016,8,18,12,0,670.0,258.0,3.0,26.0,868.0,545.88,403.46
2016,8,18,12,15,670.0,258.0,3.05,26.0,867.0,591.6,439.41
2016,8,18,12,30,670.0,258.0,3.1,26.0,866.0,636.06,473.66
2016,8,18,12,45,662.0,260.0,3.15,26.0,856.0,675.17,503.39
2016,8,18,13,0,654.0,262.0,3.2,26.0,846.0,711.84,530.86
2016,8,18,13,15,649.0,259.5,3.25,26.0,830.0,744.52,555.25
2016,8,18,13,30,644.0,257.0,3.3,26.0,814.0,774.45,577.48
2016,8,18,13,45,640.0,251.5,3.4,26.0,792.0,799.75,596.66
2016,8,18,14,0,636.0,246.0,3.5,26.0,770.0,821.97,613.69
2016,8,18,14,15,625.0,241.0,3.55,25.5,740.5,835.17,625.42
2016,8,18,14,30,614.0,236.0,3.6,25.0,711.0,844.77,634.81
2016,8,18,14,45,603.5,228.5,3.65,25.0,676.5,848.95,639.42
2016,8,18,15,0,593.0,221.0,3.7,25.0,642.0,842.18,636.79
2016,8,18,15,15,574.5,213.5,3.7,24.5,601.0,831.58,632.3
2016,8,18,15,30,556.0,206.0,3.7,24.0,560.0,817.71,625.57
2016,8,18,15,45,535.0,196.0,3.75,24.0,515.5,795.45,611.97
2016,8,18,16,0,514.0,186.0,3.8,24.0,471.0,770.27,596.24
2016,8,18,16,15,485.0,175.0,3.8,23.5,423.5,733.19,572.56
2016,8,18,16,30,456.0,164.0,3.8,23.0,376.0,693.82,546.76
2016,8,18,16,45,417.5,150.5,3.8,22.5,327.0,640.04,509.46
2016,8,18,17,0,379.0,137.0,3.8,22.0,278.0,584.95,470.05
2016,8,18,17,15,334.5,120.0,3.65,21.0,230.0,496.8,404.68
2016,8,18,17,30,290.0,103.0,3.5,20.0,182.0,432.04,354.6
2016,8,18,17,45,232.0,82.0,3.4,19.0,136.5,348.66,287.13
2016,8,18,18,0,174.0,61.0,3.3,18.0,91.0,266.14,217.72
2016,8,18,18,15,116.5,39.0,3.2,17.5,56.0,182.21,143.91
2016,8,18,18,30,59.0,17.0,3.1,17.0,21.0,87.62,41.81
2016,8,18,18,45,29.5,8.5,3.05,16.5,10.5,30.4,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.5,2.2,14.5,16.5,9.65,0.0
2016,8,19,6,0,77.0,25.0,2.5,15.0,33.0,19.03,9.53
2016,8,19,6,15,130.0,48.0,2.55,15.5,70.0,35.49,25.13
2016,8,19,6,30,183.0,71.0,2.6,16.0,107.0,51.5,39.7
2016,8,19,6,45,232.0,92.5,2.65,16.5,152.0,66.21,52.92
2016,8,19,7,0,281.0,114.0,2.7,17.0,197.0,80.6,65.59
2016,8,19,7,15,321.5,132.0,2.6,17.5,244.5,92.49,75.79
2016,8,19,7,30,362.0,150.0,2.5,18.0,292.0,104.1,85.51
2016,8,19,7,45,397.0,164.0,2.45,18.5,340.0,110.28,90.38
2016,8,19,8,0,432.0,178.0,2.4,19.0,388.0,117.99,96.46
2016,8,19,8,15,459.5,190.0,2.35,19.5,434.5,124.07,101.08
2016,8,19,8,30,487.0,202.0,2.3,20.0,481.0,129.86,105.42
2016,8,19,8,45,509.0,212.0,2.25,20.5,525.0,134.14,108.44
2016,8,19,9,0,531.0,222.0,2.2,21.0,569.0,138.19,111.27
2016,8,19,9,15,549.0,229.5,2.2,21.5,608.5,140.57,112.73
2016,8,19,9,30,567.0,237.0,2.2,22.0,648.0,142.81,114.08
2016,8,19,9,45,557.5,255.5,2.2,22.5,676.0,149.5,119.1
2016,8,19,10,0,548.0,274.0,2.2,23.0,704.0,166.94,120.07
2016,8,19,10,15,559.0,279.5,2.25,23.5,732.0,212.36,140.98
2016,8,19,10,30,570.0,285.0,2.3,24.0,760.0,259.55,172.73
2016,8,19,10,45,575.0,290.5,2.35,24.5,780.5,307.01,209.52
2016,8,19,11,0,580.0,296.0,2.4,25.0,801.0,355.26,248.69
2016,8,19,11,15,585.0,298.5,2.45,25.0,815.5,402.35,287.84
2016,8,19,11,30,590.0,301.0,2.5,25.0,830.0,449.79,326.92
2016,8,19,11,45,593.0,302.0,2.65,25.5,837.0,495.48,363.59
2016,8,19,12,0,596.0,303.0,2.8,26.0,844.0,537.93,397.12
2016,8,19,12,15,595.5,303.0,2.85,26.0,843.0,580.49,430.44
2016,8,19,12,30,595.0,303.0,2.9,26.0,842.0,623.67,463.43
2016,8,19,12,45,594.0,300.0,3.0,26.5,833.5,660.32,490.53
2016,8,19,13,0,593.0,297.0,3.1,27.0,825.0,695.09,515.81
2016,8,19,13,15,587.5,294.0,3.15,26.5,809.0,724.35,538.74
2016,8,19,13,30,582.0,291.0,3.2,26.0,793.0,751.02,559.74
2016,8,19,13,45,581.0,282.5,3.3,26.0,772.0,773.79,577.27
2016,8,19,14,0,580.0,274.0,3.4,26.0,751.0,793.81,592.89
2016,8,19,14,15,568.5,268.0,3.45,25.5,721.0,803.97,602.48
2016,8,19,14,30,557.0,262.0,3.5,25.0,691.0,810.85,609.93
2016,8,19,14,45,549.0,251.5,3.55,25.0,657.0,813.3,613.4
2016,8,19,15,0,541.0,241.0,3.6,25.0,623.0,812.57,614.77
2016,8,19,15,15,522.0,232.0,3.55,24.5,582.5,799.49,608.14
2016,8,19,15,30,503.0,223.0,3.5,24.0,542.0,783.22,599.34
2016,8,19,15,45,482.5,211.5,3.5,24.0,498.0,759.74,584.54
2016,8,19,16,0,462.0,200.0,3.5,24.0,454.0,733.45,567.68
2016,8,19,16,15,433.0,186.5,3.45,23.5,407.0,693.78,541.7
2016,8,19,16,30,404.0,173.0,3.4,23.0,360.0,651.89,513.64
2016,8,19,16,45,367.5,157.5,3.4,22.5,312.0,575.25,459.46
2016,8,19,17,0,331.0,142.0,3.4,22.0,264.0,521.82,420.77
2016,8,19,17,15,289.0,122.5,3.3,21.0,216.5,456.8,372.09
2016,8,19,17,30,247.0,103.0,3.2,20.0,169.0,391.73,321.37
2016,8,19,17,45,195.5,80.5,3.15,19.5,125.5,312.97,256.85
2016,8,19,18,0,144.0,58.0,3.1,19.0,82.0,234.32,190.26
2016,8,19,18,15,94.5,36.0,3.0,18.5,49.5,157.61,122.59
2016,8,19,18,30,45.0,14.0,2.9,18.0,17.0,68.43,24.4
2016,8,19,18,45,22.5,7.0,2.85,17.5,8.5,23.56,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,9.44,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,18.28,8.73
2016,8,20,6,15,119.5,47.0,2.0,15.5,66.0,34.73,24.44
2016,8,20,6,30,170.0,70.0,2.0,16.0,102.0,50.72,39.0
2016,8,20,6,45,217.5,92.0,2.0,16.5,147.0,65.71,52.47
2016,8,20,7,0,265.0,114.0,2.0,17.0,192.0,80.36,65.37
2016,8,20,7,15,208.5,135.5,2.0,17.5,204.5,92.88,76.1
2016,8,20,7,30,152.0,157.0,2.0,18.0,217.0,107.14,88.1
2016,8,20,7,45,213.0,175.0,2.0,18.5,271.0,119.29,98.07
2016,8,20,8,0,274.0,193.0,2.0,19.0,325.0,126.83,103.94
2016,8,20,8,15,371.5,199.5,2.0,19.5,399.5,132.19,107.9
2016,8,20,8,30,469.0,206.0,2.0,20.0,474.0,131.79,106.99
2016,8,20,8,45,493.5,214.5,2.05,20.5,517.5,135.23,109.33
