Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,684.5,57.5,3.2,17.5,277.0,51.94,40.34
2016,8,30,7,30,729.0,62.0,3.2,18.0,330.0,55.97,43.73
2016,8,30,7,45,761.5,65.5,3.2,18.5,382.5,59.05,46.21
2016,8,30,8,0,794.0,69.0,3.2,19.0,435.0,62.11,48.61
2016,8,30,8,15,816.5,72.0,3.2,19.5,484.5,64.57,50.46
2016,8,30,8,30,839.0,75.0,3.2,20.0,534.0,74.77,58.92
2016,8,30,8,45,857.0,76.5,3.2,20.5,580.5,76.6,60.16
2016,8,30,9,0,875.0,78.0,3.2,21.0,627.0,78.32,61.32
2016,8,30,9,15,887.0,80.0,3.25,21.5,668.5,80.09,62.52
2016,8,30,9,30,899.0,82.0,3.3,22.0,710.0,81.74,63.62
2016,8,30,9,45,909.5,83.0,3.35,22.5,746.0,82.65,64.1
2016,8,30,10,0,920.0,84.0,3.4,23.0,782.0,87.69,68.05
2016,8,30,10,15,926.5,85.0,3.45,23.0,810.5,147.75,80.36
2016,8,30,10,30,933.0,86.0,3.5,23.0,839.0,208.49,119.84
2016,8,30,10,45,939.0,86.0,3.6,23.5,861.0,268.95,168.05
2016,8,30,11,0,945.0,86.0,3.7,24.0,883.0,329.53,220.03
2016,8,30,11,15,947.5,86.5,3.7,24.0,897.0,389.16,272.63
2016,8,30,11,30,950.0,87.0,3.7,24.0,911.0,448.06,324.14
2016,8,30,11,45,952.0,86.5,3.75,24.5,917.0,505.02,372.42
2016,8,30,12,0,954.0,86.0,3.8,25.0,923.0,560.68,418.24
2016,8,30,12,15,953.5,85.5,3.8,25.0,921.0,613.37,461.23
2016,8,30,12,30,953.0,85.0,3.8,25.0,919.0,664.03,501.56
2016,8,30,12,45,949.5,85.5,3.8,25.0,908.5,711.3,538.41
2016,8,30,13,0,946.0,86.0,3.8,25.0,898.0,755.89,572.52
2016,8,30,13,15,942.0,85.5,3.8,25.0,880.0,796.31,601.82
2016,8,30,13,30,938.0,85.0,3.8,25.0,862.0,833.59,628.0
2016,8,30,13,45,933.0,84.0,3.8,25.0,837.0,866.29,651.0
2016,8,30,14,0,928.0,83.0,3.8,25.0,812.0,895.5,671.65
2016,8,30,14,15,920.0,82.0,3.8,24.5,780.0,918.45,689.5
2016,8,30,14,30,912.0,81.0,3.8,24.0,748.0,937.62,704.98
2016,8,30,14,45,901.5,79.5,3.8,24.0,709.5,950.05,714.73
2016,8,30,15,0,891.0,78.0,3.8,24.0,671.0,958.55,722.05
2016,8,30,15,15,877.0,76.0,3.75,23.5,627.5,959.17,725.31
2016,8,30,15,30,863.0,74.0,3.7,23.0,584.0,955.89,726.15
2016,8,30,15,45,845.0,71.0,3.65,22.5,536.5,943.6,720.94
2016,8,30,16,0,827.0,68.0,3.6,22.0,489.0,927.66,713.28
2016,8,30,16,15,802.0,65.0,3.5,21.5,438.0,901.33,697.95
2016,8,30,16,30,777.0,62.0,3.4,21.0,387.0,883.51,688.38
2016,8,30,16,45,742.0,58.5,3.35,20.5,334.0,840.5,660.5
2016,8,30,17,0,707.0,55.0,3.3,20.0,281.0,795.11,629.79
2016,8,30,17,15,654.0,50.0,3.15,19.5,229.0,728.45,580.96
2016,8,30,17,30,601.0,45.0,3.0,19.0,177.0,660.85,528.56
2016,8,30,17,45,515.5,37.5,2.95,18.5,129.0,560.19,447.56
2016,8,30,18,0,430.0,30.0,2.9,18.0,81.0,473.17,368.42
2016,8,30,18,15,215.0,15.0,2.9,17.5,40.5,243.17,99.67
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,143.5,9.5,2.8,14.5,18.5,7.47,0.0
2016,8,31,6,0,287.0,19.0,3.1,15.0,37.0,15.73,0.0
2016,8,31,6,15,407.0,28.5,3.15,15.5,80.5,23.76,14.35
2016,8,31,6,30,527.0,38.0,3.2,16.0,124.0,34.65,24.62
2016,8,31,6,45,595.5,44.0,3.3,16.5,175.0,40.17,29.84
2016,8,31,7,0,664.0,50.0,3.4,17.0,226.0,45.76,34.92
2016,8,31,7,15,708.5,54.5,3.4,17.0,279.5,49.91,38.63
2016,8,31,7,30,753.0,59.0,3.4,17.0,333.0,54.06,42.24
2016,8,31,7,45,783.0,62.5,3.45,17.5,385.5,57.22,44.8
2016,8,31,8,0,813.0,66.0,3.5,18.0,438.0,60.34,47.28
2016,8,31,8,15,835.0,68.5,3.5,18.5,488.5,69.76,55.18
2016,8,31,8,30,857.0,71.0,3.5,19.0,539.0,72.54,57.25
2016,8,31,8,45,872.5,73.5,3.55,19.5,585.5,75.03,59.09
2016,8,31,9,0,888.0,76.0,3.6,20.0,632.0,77.39,60.8
2016,8,31,9,15,900.5,78.0,3.65,20.0,673.5,79.23,62.19
2016,8,31,9,30,913.0,80.0,3.7,20.0,715.0,80.95,63.49
2016,8,31,9,45,915.5,85.0,3.75,20.5,749.5,84.0,65.79
2016,8,31,10,0,918.0,90.0,3.8,21.0,784.0,90.13,70.67
2016,8,31,10,15,924.5,91.0,3.85,21.0,812.5,150.26,83.35
2016,8,31,10,30,931.0,92.0,3.9,21.0,841.0,211.07,123.01
2016,8,31,10,45,936.0,92.5,3.95,21.5,863.0,271.69,171.69
2016,8,31,11,0,941.0,93.0,4.0,22.0,885.0,332.35,224.12
2016,8,31,11,15,944.0,94.0,4.05,22.0,899.0,392.47,277.53
2016,8,31,11,30,947.0,95.0,4.1,22.0,913.0,451.94,329.98
2016,8,31,11,45,948.0,95.0,4.15,22.0,919.0,508.9,379.46
2016,8,31,12,0,949.0,95.0,4.2,22.0,925.0,564.48,426.59
2016,8,31,12,15,948.5,95.0,4.2,22.0,923.0,617.6,470.5
2016,8,31,12,30,948.0,95.0,4.2,22.0,921.0,668.72,511.74
2016,8,31,12,45,940.5,97.5,4.25,22.0,909.5,715.11,548.62
2016,8,31,13,0,933.0,100.0,4.3,22.0,898.0,758.59,582.58
2016,8,31,13,15,929.0,99.0,4.3,22.0,879.5,798.45,612.49
2016,8,31,13,30,925.0,98.0,4.3,22.0,861.0,835.19,638.79
2016,8,31,13,45,920.5,96.0,4.35,22.0,836.0,867.27,662.03
2016,8,31,14,0,916.0,94.0,4.4,22.0,811.0,895.86,682.92
2016,8,31,14,15,907.5,93.0,4.4,21.5,778.5,918.36,700.81
2016,8,31,14,30,899.0,92.0,4.4,21.0,746.0,937.09,716.31
2016,8,31,14,45,889.5,89.0,4.4,21.0,707.5,948.82,725.81
2016,8,31,15,0,880.0,86.0,4.4,21.0,669.0,956.61,732.79
2016,8,31,15,15,865.5,83.5,4.35,20.5,625.0,956.23,735.46
2016,8,31,15,30,851.0,81.0,4.3,20.0,581.0,951.96,735.64
2016,8,31,15,45,833.5,77.5,4.25,20.0,533.0,939.69,728.95
2016,8,31,16,0,816.0,74.0,4.2,20.0,485.0,935.71,728.23
2016,8,31,16,15,789.5,70.5,4.1,19.5,433.5,907.29,711.16
2016,8,31,16,30,763.0,67.0,4.0,19.0,382.0,875.64,691.53
2016,8,31,16,45,727.5,62.5,3.95,19.0,329.5,830.84,660.59
2016,8,31,17,0,692.0,58.0,3.9,19.0,277.0,783.64,626.71
2016,8,31,17,15,636.0,52.5,3.75,18.5,224.5,713.56,574.53
2016,8,31,17,30,580.0,47.0,3.6,18.0,172.0,651.15,525.12
2016,8,31,17,45,488.0,39.0,3.45,17.5,124.0,545.85,438.91
2016,8,31,18,0,396.0,31.0,3.3,17.0,76.0,444.25,346.03
2016,8,31,18,15,198.0,15.5,3.15,16.5,38.0,227.48,57.22
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,7.47,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,15.77,0.0
2016,9,1,6,15,413.0,28.5,3.05,15.0,80.0,23.8,14.33
2016,9,1,6,30,535.0,38.0,3.1,15.0,124.0,34.72,24.76
2016,9,1,6,45,376.5,67.0,3.15,15.5,138.5,50.23,38.83
2016,9,1,7,0,218.0,96.0,3.2,16.0,153.0,68.46,55.11
2016,9,1,7,15,233.5,116.0,3.15,16.5,189.5,81.4,66.44
2016,9,1,7,30,249.0,136.0,3.1,17.0,226.0,93.91,77.14
2016,9,1,7,45,283.0,154.0,3.05,17.5,271.5,105.16,86.54
2016,9,1,8,0,317.0,172.0,3.0,18.0,317.0,116.09,95.49
2016,9,1,8,15,287.0,200.0,2.95,18.5,342.0,130.82,107.55
2016,9,1,8,30,257.0,228.0,2.9,19.0,367.0,144.68,118.69
2016,9,1,8,45,203.0,255.0,2.9,19.5,371.0,163.41,133.77
2016,9,1,9,0,149.0,282.0,2.9,20.0,375.0,175.54,143.18
2016,9,1,9,15,171.0,302.0,2.9,20.0,415.5,185.86,151.32
2016,9,1,9,30,193.0,322.0,2.9,20.0,456.0,195.83,159.15
2016,9,1,9,45,564.0,204.5,2.9,20.5,624.0,123.42,98.66
2016,9,1,10,0,935.0,87.0,2.9,21.0,792.0,88.13,68.94
2016,9,1,10,15,942.0,88.0,2.95,21.0,821.0,149.35,82.2
2016,9,1,10,30,949.0,89.0,3.0,21.0,850.0,211.3,122.3
2016,9,1,10,45,952.5,90.5,3.1,21.5,871.5,273.32,171.91
2016,9,1,11,0,956.0,92.0,3.2,22.0,893.0,335.21,225.22
2016,9,1,11,15,959.0,92.5,3.35,22.0,907.0,395.89,279.02
2016,9,1,11,30,962.0,93.0,3.5,22.0,921.0,455.88,331.84
2016,9,1,11,45,960.5,94.5,3.65,22.5,926.5,513.63,381.23
2016,9,1,12,0,959.0,96.0,3.8,23.0,932.0,569.77,427.91
2016,9,1,12,15,958.5,96.0,3.9,22.5,929.5,623.45,473.08
2016,9,1,12,30,958.0,96.0,4.0,22.0,927.0,675.11,515.79
2016,9,1,12,45,952.5,97.5,4.15,22.0,916.0,722.5,553.65
2016,9,1,13,0,947.0,99.0,4.3,22.0,905.0,767.05,588.72
2016,9,1,13,15,943.0,98.0,4.3,21.5,886.5,807.46,620.14
2016,9,1,13,30,939.0,97.0,4.3,21.0,868.0,844.7,648.04
2016,9,1,13,45,932.5,96.0,4.3,21.0,842.5,876.55,670.95
2016,9,1,14,0,926.0,95.0,4.3,21.0,817.0,904.81,691.42
2016,9,1,14,15,918.0,93.5,4.2,20.5,784.0,927.53,708.99
2016,9,1,14,30,910.0,92.0,4.1,20.0,751.0,946.42,724.08
2016,9,1,14,45,899.5,90.0,4.05,20.0,712.0,958.56,733.55
2016,9,1,15,0,889.0,88.0,4.0,20.0,673.0,966.74,740.52
2016,9,1,15,15,874.0,86.0,4.0,19.5,628.5,966.64,743.69
2016,9,1,15,30,859.0,84.0,4.0,19.0,584.0,962.65,744.38
2016,9,1,15,45,838.0,81.0,4.0,19.0,535.0,959.74,744.58
2016,9,1,16,0,817.0,78.0,4.0,19.0,486.0,941.04,733.74
2016,9,1,16,15,789.5,74.5,3.9,18.5,434.0,911.64,716.06
2016,9,1,16,30,762.0,71.0,3.8,18.0,382.0,878.95,695.64
2016,9,1,16,45,719.0,67.0,3.75,17.5,327.5,827.39,660.93
2016,9,1,17,0,676.0,63.0,3.7,17.0,273.0,780.8,628.48
2016,9,1,17,15,617.0,57.0,3.5,16.5,220.5,708.46,573.85
2016,9,1,17,30,558.0,51.0,3.3,16.0,168.0,635.76,515.88
2016,9,1,17,45,452.5,42.0,3.15,15.5,119.5,517.24,418.59
2016,9,1,18,0,347.0,33.0,3.0,15.0,71.0,402.74,313.43
2016,9,1,18,15,173.5,16.5,2.9,14.5,35.5,205.85,3.54
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.5,10.0,2.25,13.5,15.0,7.87,0.0
2016,9,2,6,0,187.0,20.0,2.5,14.0,30.0,16.39,0.0
2016,9,2,6,15,309.5,31.5,2.55,14.5,71.0,25.83,15.96
2016,9,2,6,30,432.0,43.0,2.6,15.0,112.0,35.32,25.26
2016,9,2,6,45,502.5,51.5,2.7,15.5,161.0,42.07,31.62
2016,9,2,7,0,573.0,60.0,2.8,16.0,210.0,48.81,37.76
2016,9,2,7,15,621.5,66.0,2.7,16.5,261.5,53.41,41.81
2016,9,2,7,30,670.0,72.0,2.6,17.0,313.0,57.99,45.71
2016,9,2,7,45,703.0,77.0,2.55,17.5,364.0,66.65,53.07
2016,9,2,8,0,736.0,82.0,2.5,18.0,415.0,70.41,56.06
2016,9,2,8,15,760.5,85.5,2.45,18.5,464.0,72.85,57.85
2016,9,2,8,30,785.0,89.0,2.4,19.0,513.0,75.24,59.59
2016,9,2,8,45,802.0,92.5,2.35,20.0,558.5,77.38,60.97
2016,9,2,9,0,819.0,96.0,2.3,21.0,604.0,79.42,62.26
2016,9,2,9,15,832.5,98.0,2.35,21.0,644.5,80.34,62.87
2016,9,2,9,30,846.0,100.0,2.4,21.0,685.0,90.67,71.4
2016,9,2,9,45,864.0,98.0,2.45,21.5,721.5,89.86,70.42
2016,9,2,10,0,882.0,96.0,2.5,22.0,758.0,90.51,70.68
2016,9,2,10,15,889.0,97.5,2.6,22.5,786.5,149.0,83.44
2016,9,2,10,30,896.0,99.0,2.7,23.0,815.0,208.25,121.18
2016,9,2,10,45,900.5,100.5,2.85,23.5,836.0,267.51,168.05
2016,9,2,11,0,905.0,102.0,3.0,24.0,857.0,326.8,218.61
2016,9,2,11,15,908.0,102.5,3.1,24.0,871.0,384.73,269.49
2016,9,2,11,30,911.0,103.0,3.2,24.0,885.0,442.04,319.48
2016,9,2,11,45,912.0,103.0,3.35,24.0,891.0,497.23,367.0
2016,9,2,12,0,913.0,103.0,3.5,24.0,897.0,551.08,412.34
2016,9,2,12,15,913.0,103.0,3.55,24.0,895.0,602.83,454.73
2016,9,2,12,30,913.0,103.0,3.6,24.0,893.0,652.69,494.63
2016,9,2,12,45,898.5,110.0,3.65,24.0,879.5,696.75,529.24
2016,9,2,13,0,884.0,117.0,3.7,24.0,866.0,737.52,560.71
2016,9,2,13,15,611.5,242.5,3.7,24.0,755.5,699.61,530.76
2016,9,2,13,30,339.0,368.0,3.7,24.0,645.0,611.27,463.73
2016,9,2,13,45,604.0,239.0,3.75,24.0,713.5,755.47,574.35
2016,9,2,14,0,869.0,110.0,3.8,24.0,782.0,870.16,658.1
2016,9,2,14,15,859.5,108.0,3.8,23.5,750.5,889.81,673.19
2016,9,2,14,30,850.0,106.0,3.8,23.0,719.0,905.71,686.57
2016,9,2,14,45,840.0,103.0,3.85,23.0,681.0,916.31,695.46
2016,9,2,15,0,830.0,100.0,3.9,23.0,643.0,935.22,710.31
2016,9,2,15,15,813.5,97.5,3.9,22.5,599.5,932.76,711.67
2016,9,2,15,30,797.0,95.0,3.9,22.0,556.0,926.41,710.63
2016,9,2,15,45,777.0,91.0,3.9,22.0,508.5,910.97,702.0
2016,9,2,16,0,757.0,87.0,3.9,22.0,461.0,891.87,690.85
2016,9,2,16,15,728.0,83.0,3.8,21.0,410.5,860.37,672.83
2016,9,2,16,30,699.0,79.0,3.7,20.0,360.0,832.62,657.04
2016,9,2,16,45,659.5,73.0,3.65,19.5,308.5,783.1,623.52
2016,9,2,17,0,620.0,67.0,3.6,19.0,257.0,731.61,587.14
2016,9,2,17,15,558.0,60.0,3.45,18.0,206.0,655.89,530.9
2016,9,2,17,30,496.0,53.0,3.3,17.0,155.0,580.01,471.18
2016,9,2,17,45,398.5,43.0,3.2,16.5,109.5,468.87,379.11
2016,9,2,18,0,301.0,33.0,3.1,16.0,64.0,361.51,277.55
2016,9,2,18,15,150.5,16.5,3.05,15.5,32.0,183.46,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,66.5,10.0,3.35,14.0,13.5,7.87,0.0
2016,9,3,6,0,133.0,20.0,3.5,14.0,27.0,15.21,0.0
2016,9,3,6,15,253.5,34.5,3.55,14.0,67.0,26.32,16.25
2016,9,3,6,30,374.0,49.0,3.6,14.0,107.0,39.91,29.33
2016,9,3,6,45,442.0,60.5,3.65,14.5,155.0,48.72,37.61
2016,9,3,7,0,510.0,72.0,3.7,15.0,203.0,57.39,45.51
2016,9,3,7,15,563.5,79.5,3.7,15.5,255.0,62.71,50.21
2016,9,3,7,30,617.0,87.0,3.7,16.0,307.0,67.98,54.71
2016,9,3,7,45,655.0,92.5,3.7,16.5,358.5,71.54,57.58
2016,9,3,8,0,693.0,98.0,3.7,17.0,410.0,75.05,60.35
2016,9,3,8,15,720.5,102.5,3.65,17.0,459.5,77.64,62.38
2016,9,3,8,30,748.0,107.0,3.6,17.0,509.0,80.16,64.36
2016,9,3,8,45,773.5,108.5,3.6,17.5,556.5,87.44,70.28
2016,9,3,9,0,799.0,110.0,3.6,18.0,604.0,88.01,70.42
2016,9,3,9,15,814.0,113.0,3.6,18.5,645.0,89.28,71.17
2016,9,3,9,30,829.0,116.0,3.6,19.0,686.0,90.49,71.87
2016,9,3,9,45,862.0,107.0,3.6,19.5,727.0,94.8,75.21
2016,9,3,10,0,895.0,98.0,3.6,20.0,768.0,91.2,71.88
2016,9,3,10,15,902.0,99.5,3.65,20.0,796.5,150.6,85.45
2016,9,3,10,30,909.0,101.0,3.7,20.0,825.0,210.75,124.3
2016,9,3,10,45,916.0,101.0,3.8,20.5,847.0,270.51,172.09
2016,9,3,11,0,923.0,101.0,3.9,21.0,869.0,330.52,223.95
2016,9,3,11,15,925.5,101.5,4.0,21.0,882.5,389.37,276.5
2016,9,3,11,30,928.0,102.0,4.1,21.0,896.0,447.49,328.1
2016,9,3,11,45,928.5,102.5,4.2,21.0,901.5,503.77,377.29
2016,9,3,12,0,929.0,103.0,4.3,21.0,907.0,558.65,424.17
2016,9,3,12,15,928.0,103.0,4.4,20.5,904.5,610.69,468.72
2016,9,3,12,30,927.0,103.0,4.5,20.0,902.0,660.7,510.88
2016,9,3,12,45,914.0,108.5,4.65,20.0,888.5,705.18,547.25
2016,9,3,13,0,901.0,114.0,4.8,20.0,875.0,746.42,580.54
2016,9,3,13,15,896.5,113.5,4.8,19.5,857.0,785.39,612.15
2016,9,3,13,30,892.0,113.0,4.8,19.0,839.0,821.3,639.7
2016,9,3,13,45,888.0,110.0,4.8,19.0,814.0,852.06,662.36
2016,9,3,14,0,884.0,107.0,4.8,19.0,789.0,879.39,682.64
2016,9,3,14,15,875.5,105.0,4.7,19.0,756.5,900.24,697.72
2016,9,3,14,30,867.0,103.0,4.6,19.0,724.0,917.33,710.25
2016,9,3,14,45,687.0,159.5,4.55,19.0,634.5,852.72,665.2
2016,9,3,15,0,507.0,216.0,4.5,19.0,545.0,749.44,589.69
2016,9,3,15,15,663.5,153.5,4.45,18.5,553.5,857.41,673.59
2016,9,3,15,30,820.0,91.0,4.4,18.0,562.0,943.14,737.14
2016,9,3,15,45,696.0,110.0,4.35,18.0,486.0,859.81,678.53
2016,9,3,16,0,572.0,129.0,4.3,18.0,410.0,765.42,611.61
2016,9,3,16,15,647.5,102.5,4.2,17.5,387.0,811.62,649.16
2016,9,3,16,30,723.0,76.0,4.1,17.0,364.0,844.55,675.78
2016,9,3,16,45,674.5,72.0,4.1,16.5,310.5,795.38,641.77
2016,9,3,17,0,626.0,68.0,4.1,16.0,257.0,737.84,600.37
2016,9,3,17,15,562.0,61.0,3.95,15.5,205.5,660.12,540.55
2016,9,3,17,30,498.0,54.0,3.8,15.0,154.0,582.13,477.18
2016,9,3,17,45,375.5,44.5,3.65,15.0,107.0,448.76,365.32
2016,9,3,18,0,253.0,35.0,3.5,15.0,60.0,323.67,245.78
2016,9,3,18,15,126.5,17.5,3.5,14.5,30.0,159.5,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,7.08,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,13.66,0.0
2016,9,4,6,15,155.5,38.0,3.4,14.0,59.0,28.38,17.79
2016,9,4,6,30,252.0,58.0,3.4,14.0,97.0,43.02,31.99
2016,9,4,6,45,323.0,74.5,3.4,14.5,144.0,54.88,43.02
2016,9,4,7,0,394.0,91.0,3.4,15.0,191.0,66.55,53.6
2016,9,4,7,15,450.0,102.5,3.3,15.0,242.0,74.57,60.81
2016,9,4,7,30,506.0,114.0,3.2,15.0,293.0,82.46,67.71
2016,9,4,7,45,559.0,119.5,3.1,15.5,346.0,86.39,70.86
2016,9,4,8,0,612.0,125.0,3.0,16.0,399.0,92.29,75.63
2016,9,4,8,15,642.5,131.0,2.95,16.5,448.5,95.14,77.7
2016,9,4,8,30,673.0,137.0,2.9,17.0,498.0,97.93,79.68
2016,9,4,8,45,711.5,135.5,2.85,17.5,547.0,96.07,77.67
2016,9,4,9,0,750.0,134.0,2.8,18.0,596.0,94.49,75.94
2016,9,4,9,15,767.0,137.5,2.8,18.5,637.5,95.49,76.44
2016,9,4,9,30,784.0,141.0,2.8,19.0,679.0,104.86,84.01
2016,9,4,9,45,839.0,122.5,2.85,19.5,724.5,93.68,74.24
2016,9,4,10,0,894.0,104.0,2.9,20.0,770.0,93.87,74.12
2016,9,4,10,15,902.0,105.5,2.95,20.0,799.0,153.23,87.74
2016,9,4,10,30,910.0,107.0,3.0,20.0,828.0,213.71,126.48
2016,9,4,10,45,916.0,107.0,3.15,20.5,850.5,273.51,174.11
2016,9,4,11,0,922.0,107.0,3.3,21.0,873.0,333.43,225.74
2016,9,4,11,15,925.5,108.0,3.45,21.0,887.0,393.07,278.7
2016,9,4,11,30,929.0,109.0,3.6,21.0,901.0,452.13,330.83
2016,9,4,11,45,930.5,109.0,3.75,21.0,906.5,508.77,380.16
2016,9,4,12,0,932.0,109.0,3.9,21.0,912.0,564.09,427.29
2016,9,4,12,15,931.5,109.0,3.95,21.0,910.0,616.75,471.0
2016,9,4,12,30,931.0,109.0,4.0,21.0,908.0,667.42,512.11
2016,9,4,12,45,935.0,105.0,4.1,21.5,899.0,715.51,549.55
2016,9,4,13,0,939.0,101.0,4.2,22.0,890.0,761.31,584.48
2016,9,4,13,15,935.0,100.0,4.2,21.5,871.5,801.36,615.84
2016,9,4,13,30,931.0,99.0,4.2,21.0,853.0,838.25,643.52
2016,9,4,13,45,923.5,98.5,4.25,21.0,827.0,869.45,666.24
2016,9,4,14,0,916.0,98.0,4.3,21.0,801.0,897.03,686.53
2016,9,4,14,15,907.5,96.5,4.25,21.0,768.0,919.0,702.54
2016,9,4,14,30,899.0,95.0,4.2,21.0,735.0,937.13,716.04
2016,9,4,14,45,885.0,93.5,4.2,21.0,695.0,946.29,723.77
2016,9,4,15,0,871.0,92.0,4.2,21.0,655.0,951.42,728.96
2016,9,4,15,15,855.5,89.5,4.15,20.5,610.5,950.01,730.94
2016,9,4,15,30,840.0,87.0,4.1,20.0,566.0,956.74,738.84
2016,9,4,15,45,816.0,84.5,4.05,20.0,516.5,939.33,728.49
2016,9,4,16,0,792.0,82.0,4.0,20.0,467.0,918.14,715.62
2016,9,4,16,15,762.5,78.0,3.9,19.5,415.0,886.05,695.89
2016,9,4,16,30,733.0,74.0,3.8,19.0,363.0,850.71,673.33
2016,9,4,16,45,688.0,69.5,3.75,18.5,309.5,803.92,641.74
2016,9,4,17,0,643.0,65.0,3.7,18.0,256.0,748.97,602.53
2016,9,4,17,15,578.0,58.0,3.55,17.0,204.0,670.18,543.53
2016,9,4,17,30,513.0,51.0,3.4,16.0,152.0,591.28,480.75
2016,9,4,17,45,399.0,41.0,3.3,15.5,105.0,465.32,375.87
2016,9,4,18,0,285.0,31.0,3.2,15.0,58.0,344.13,254.2
2016,9,4,18,15,142.5,15.5,3.05,14.5,29.0,131.44,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,12.5,12.0,7.08,0.0
2016,9,5,6,0,137.0,18.0,1.8,13.0,24.0,13.73,0.0
2016,9,5,6,15,262.0,31.5,1.85,13.5,63.5,25.75,15.5
2016,9,5,6,30,387.0,45.0,1.9,14.0,103.0,36.79,26.55
2016,9,5,6,45,466.0,54.5,1.95,14.5,152.5,44.23,33.61
2016,9,5,7,0,545.0,64.0,2.0,15.0,202.0,51.66,40.43
2016,9,5,7,15,597.0,71.0,1.95,15.5,254.0,56.87,45.05
2016,9,5,7,30,649.0,78.0,1.9,16.0,306.0,62.04,49.49
2016,9,5,7,45,688.0,82.0,1.85,16.5,358.0,64.86,51.73
2016,9,5,8,0,727.0,86.0,1.8,17.0,410.0,67.7,53.94
2016,9,5,8,15,753.0,90.0,1.75,17.5,460.0,76.01,60.86
2016,9,5,8,30,779.0,94.0,1.7,18.0,510.0,78.67,62.8
2016,9,5,8,45,801.5,96.5,1.7,19.0,556.5,80.16,63.62
2016,9,5,9,0,824.0,99.0,1.7,20.0,603.0,81.64,64.42
2016,9,5,9,15,838.5,101.0,1.75,20.5,644.5,82.54,64.88
2016,9,5,9,30,853.0,103.0,1.8,21.0,686.0,92.61,73.05
2016,9,5,9,45,874.0,100.0,1.85,21.5,723.5,91.35,71.67
2016,9,5,10,0,895.0,97.0,1.9,22.0,761.0,90.09,70.34
2016,9,5,10,15,902.5,98.5,2.0,22.5,790.0,148.5,83.26
2016,9,5,10,30,910.0,100.0,2.1,23.0,819.0,208.83,121.01
2016,9,5,10,45,915.0,100.5,2.25,23.5,840.5,268.59,167.88
2016,9,5,11,0,920.0,101.0,2.4,24.0,862.0,328.36,218.61
2016,9,5,11,15,923.5,101.5,2.5,24.5,875.5,387.43,269.68
2016,9,5,11,30,927.0,102.0,2.6,25.0,889.0,445.88,319.67
2016,9,5,11,45,927.5,102.5,2.75,25.5,895.0,502.13,366.96
2016,9,5,12,0,928.0,103.0,2.9,26.0,901.0,556.97,411.81
2016,9,5,12,15,928.0,103.0,2.95,26.0,898.5,609.52,454.23
2016,9,5,12,30,928.0,103.0,3.0,26.0,896.0,660.12,494.12
2016,9,5,12,45,915.0,109.0,3.15,26.0,883.0,705.08,529.31
2016,9,5,13,0,902.0,115.0,3.3,26.0,870.0,746.79,561.5
2016,9,5,13,15,897.5,114.0,3.35,26.0,851.5,785.34,590.63
2016,9,5,13,30,893.0,113.0,3.4,26.0,833.0,820.78,615.66
2016,9,5,13,45,884.5,112.5,3.5,26.0,807.0,850.19,636.84
2016,9,5,14,0,876.0,112.0,3.6,26.0,781.0,876.03,655.73
2016,9,5,14,15,866.5,110.0,3.65,25.5,748.0,895.84,671.72
2016,9,5,14,30,857.0,108.0,3.7,25.0,715.0,911.87,685.38
2016,9,5,14,45,842.5,106.5,3.75,25.0,675.5,931.91,700.68
2016,9,5,15,0,828.0,105.0,3.8,25.0,636.0,936.46,705.57
2016,9,5,15,15,811.0,102.0,3.8,24.5,592.0,932.86,706.28
2016,9,5,15,30,794.0,99.0,3.8,24.0,548.0,925.29,704.47
2016,9,5,15,45,770.5,95.5,3.8,23.5,499.5,906.89,695.23
2016,9,5,16,0,747.0,92.0,3.8,23.0,451.0,884.75,683.34
2016,9,5,16,15,715.5,87.0,3.6,22.5,399.5,856.66,665.92
2016,9,5,16,30,684.0,82.0,3.4,22.0,348.0,819.05,641.24
2016,9,5,16,45,641.5,75.5,3.25,21.5,296.0,766.1,604.83
2016,9,5,17,0,599.0,69.0,3.1,21.0,244.0,711.23,565.44
2016,9,5,17,15,533.0,61.0,2.65,20.0,193.0,630.78,504.32
2016,9,5,17,30,467.0,53.0,2.2,19.0,142.0,550.24,439.84
2016,9,5,17,45,363.5,41.0,1.8,18.5,97.0,432.54,342.07
2016,9,5,18,0,260.0,29.0,1.4,18.0,52.0,318.95,222.77
2016,9,5,18,15,130.0,14.5,1.3,17.0,26.0,119.9,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.0,8.0,1.3,13.5,11.5,6.29,0.0
2016,9,6,6,0,156.0,16.0,1.4,14.0,23.0,13.04,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.0,23.37,13.28
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,33.72,23.74
2016,9,6,6,45,497.5,49.0,1.55,15.5,152.5,40.17,29.89
2016,9,6,7,0,579.0,57.0,1.6,16.0,202.0,46.69,35.87
2016,9,6,7,15,630.0,63.0,1.45,17.0,254.5,51.4,39.97
2016,9,6,7,30,681.0,69.0,1.3,18.0,307.0,56.1,43.9
2016,9,6,7,45,718.5,73.0,1.2,19.0,359.5,64.0,50.47
2016,9,6,8,0,756.0,77.0,1.1,20.0,412.0,67.25,52.9
2016,9,6,8,15,781.5,80.5,1.15,20.5,461.5,69.87,54.85
2016,9,6,8,30,807.0,84.0,1.2,21.0,511.0,72.45,56.74
2016,9,6,8,45,826.5,86.0,1.25,22.0,557.5,73.82,57.48
2016,9,6,9,0,846.0,88.0,1.3,23.0,604.0,83.63,65.31
2016,9,6,9,15,860.0,90.5,1.5,24.0,645.5,85.63,66.52
2016,9,6,9,30,874.0,93.0,1.7,25.0,687.0,87.5,67.64
2016,9,6,9,45,879.5,97.0,1.9,26.0,721.5,89.85,69.14
2016,9,6,10,0,885.0,101.0,2.1,27.0,756.0,92.01,70.5
2016,9,6,10,15,893.0,102.5,2.15,27.5,785.0,149.14,82.64
2016,9,6,10,30,901.0,104.0,2.2,28.0,814.0,209.09,119.26
2016,9,6,10,45,907.5,104.5,2.3,28.5,835.5,268.76,164.98
2016,9,6,11,0,914.0,105.0,2.4,29.0,857.0,328.62,214.64
2016,9,6,11,15,917.5,105.5,2.4,29.0,871.0,387.46,264.88
2016,9,6,11,30,921.0,106.0,2.4,29.0,885.0,445.68,314.17
2016,9,6,11,45,923.0,106.0,2.4,29.0,891.0,502.03,361.0
2016,9,6,12,0,925.0,106.0,2.4,29.0,897.0,557.11,405.56
2016,9,6,12,15,924.5,106.0,2.45,29.0,894.5,609.3,446.96
2016,9,6,12,30,924.0,106.0,2.5,29.0,892.0,659.51,485.83
2016,9,6,12,45,915.0,109.0,2.6,29.0,880.0,704.45,520.28
2016,9,6,13,0,906.0,112.0,2.7,29.0,868.0,746.39,551.93
2016,9,6,13,15,902.0,111.0,2.8,29.0,849.5,785.34,580.99
2016,9,6,13,30,898.0,110.0,2.9,29.0,831.0,821.22,606.12
2016,9,6,13,45,892.5,108.0,3.0,29.0,805.0,851.7,627.67
2016,9,6,14,0,887.0,106.0,3.1,29.0,779.0,878.69,647.02
2016,9,6,14,15,877.5,104.5,3.15,28.5,746.5,899.09,663.14
2016,9,6,14,30,868.0,103.0,3.2,28.0,714.0,915.71,677.0
2016,9,6,14,45,857.0,100.0,3.25,28.0,675.0,925.5,685.19
2016,9,6,15,0,846.0,97.0,3.3,28.0,636.0,943.22,698.92
2016,9,6,15,15,829.0,94.0,3.25,27.5,591.5,939.67,699.27
2016,9,6,15,30,812.0,91.0,3.2,27.0,547.0,932.14,697.24
2016,9,6,15,45,791.0,87.5,3.15,27.0,498.5,916.21,688.27
2016,9,6,16,0,770.0,84.0,3.1,27.0,450.0,896.58,676.81
2016,9,6,16,15,739.5,79.5,2.95,26.5,398.5,862.83,656.12
2016,9,6,16,30,709.0,75.0,2.8,26.0,347.0,832.68,637.48
2016,9,6,16,45,667.5,69.0,2.65,25.5,295.0,781.16,602.88
2016,9,6,17,0,626.0,63.0,2.5,25.0,243.0,727.74,565.41
2016,9,6,17,15,560.0,55.5,2.15,23.5,191.5,647.78,507.22
2016,9,6,17,30,494.0,48.0,1.8,22.0,140.0,567.99,445.45
2016,9,6,17,45,389.5,37.0,1.45,21.0,95.0,450.52,349.62
2016,9,6,18,0,285.0,26.0,1.1,20.0,50.0,333.6,218.35
2016,9,6,18,15,142.5,13.0,1.05,19.5,25.0,128.83,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,15.5,10.5,5.9,0.0
2016,9,7,6,0,143.0,15.0,0.4,16.0,21.0,11.8,0.0
2016,9,7,6,15,269.5,28.5,0.5,17.0,60.5,23.34,12.9
2016,9,7,6,30,396.0,42.0,0.6,18.0,100.0,34.46,24.04
2016,9,7,6,45,469.5,52.5,0.7,19.0,148.5,42.74,31.67
2016,9,7,7,0,543.0,63.0,0.8,20.0,197.0,50.95,38.96
2016,9,7,7,15,596.0,70.0,0.95,20.5,249.5,56.18,43.53
2016,9,7,7,30,649.0,77.0,1.1,21.0,302.0,61.39,47.92
2016,9,7,7,45,681.0,84.0,1.25,22.0,353.0,66.21,51.74
2016,9,7,8,0,713.0,91.0,1.4,23.0,404.0,70.88,55.34
2016,9,7,8,15,740.0,95.5,1.45,24.0,454.0,73.66,57.27
2016,9,7,8,30,767.0,100.0,1.5,25.0,504.0,82.69,64.41
2016,9,7,8,45,782.5,105.0,1.6,26.0,549.0,85.56,66.31
2016,9,7,9,0,798.0,110.0,1.7,27.0,594.0,88.29,68.09
2016,9,7,9,15,813.0,113.0,1.65,27.5,635.5,89.59,68.82
2016,9,7,9,30,828.0,116.0,1.6,28.0,677.0,90.83,69.51
2016,9,7,9,45,854.0,111.5,1.6,29.0,716.0,87.86,66.65
2016,9,7,10,0,880.0,107.0,1.6,30.0,755.0,95.15,72.13
2016,9,7,10,15,887.5,108.5,1.6,30.0,784.0,151.27,83.73
2016,9,7,10,30,895.0,110.0,1.6,30.0,813.0,210.99,119.76
2016,9,7,10,45,899.0,112.0,1.6,30.5,833.5,270.84,164.96
2016,9,7,11,0,903.0,114.0,1.6,31.0,854.0,330.66,213.71
2016,9,7,11,15,906.0,114.5,1.6,31.0,867.5,388.93,262.59
2016,9,7,11,30,909.0,115.0,1.6,31.0,881.0,446.54,310.44
2016,9,7,11,45,907.5,117.0,1.6,31.5,886.0,502.31,355.14
2016,9,7,12,0,906.0,119.0,1.6,32.0,891.0,556.56,397.18
2016,9,7,12,15,905.0,119.0,1.6,32.0,888.0,607.84,436.58
2016,9,7,12,30,904.0,119.0,1.6,32.0,885.0,657.14,473.43
2016,9,7,12,45,884.5,127.5,1.65,32.0,869.5,699.0,504.45
2016,9,7,13,0,865.0,136.0,1.7,32.0,854.0,745.02,537.24
2016,9,7,13,15,860.0,135.0,1.75,31.5,835.5,783.33,565.84
2016,9,7,13,30,855.0,134.0,1.8,31.0,817.0,818.49,591.67
2016,9,7,13,45,844.5,133.5,1.9,31.0,789.5,846.35,611.13
2016,9,7,14,0,834.0,133.0,2.0,31.0,762.0,870.46,628.35
2016,9,7,14,15,823.0,130.5,2.1,31.0,729.0,888.31,641.66
2016,9,7,14,30,812.0,128.0,2.2,31.0,696.0,902.23,652.67
2016,9,7,14,45,794.0,126.0,2.3,31.0,656.0,906.25,657.45
2016,9,7,15,0,776.0,124.0,2.4,31.0,616.0,906.13,659.77
2016,9,7,15,15,756.5,120.5,2.45,30.5,571.5,906.15,663.29
2016,9,7,15,30,737.0,117.0,2.5,30.0,527.0,895.72,660.02
2016,9,7,15,45,707.0,113.0,2.65,29.5,477.5,870.67,647.82
2016,9,7,16,0,677.0,109.0,2.8,29.0,428.0,842.06,632.94
2016,9,7,16,15,641.0,102.5,2.75,28.5,377.0,801.21,607.83
2016,9,7,16,30,605.0,96.0,2.7,28.0,326.0,757.46,580.0
2016,9,7,16,45,552.0,88.5,2.7,27.5,274.0,693.51,536.85
2016,9,7,17,0,499.0,81.0,2.7,27.0,222.0,627.68,490.37
2016,9,7,17,15,429.0,69.5,2.4,25.5,172.5,535.54,422.3
2016,9,7,17,30,359.0,58.0,2.1,24.0,123.0,452.36,357.32
2016,9,7,17,45,256.0,42.5,1.85,23.0,81.0,335.94,261.63
2016,9,7,18,0,153.0,27.0,1.6,22.0,39.0,216.33,130.1
2016,9,7,18,15,76.5,13.5,1.55,21.5,19.5,74.12,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,38.0,7.0,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,76.0,14.0,2.3,15.0,16.0,11.02,0.0
2016,9,8,6,15,183.5,31.0,2.35,15.5,52.5,23.46,12.77
2016,9,8,6,30,291.0,48.0,2.4,16.0,89.0,36.25,25.7
2016,9,8,6,45,374.5,60.5,2.5,16.5,137.0,45.72,34.55
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,57.96,45.58
2016,9,8,7,15,513.0,82.0,2.5,17.5,235.5,64.28,51.17
2016,9,8,7,30,568.0,91.0,2.4,18.0,286.0,70.51,56.5
2016,9,8,7,45,610.5,97.0,2.35,18.5,337.5,74.29,59.54
2016,9,8,8,0,653.0,103.0,2.3,19.0,389.0,78.04,62.48
2016,9,8,8,15,681.5,108.5,2.25,19.5,438.0,81.13,64.8
2016,9,8,8,30,710.0,114.0,2.2,20.0,487.0,84.14,67.02
2016,9,8,8,45,734.0,117.0,2.15,20.5,533.0,85.38,67.72
2016,9,8,9,0,758.0,120.0,2.1,21.0,579.0,86.62,68.43
2016,9,8,9,15,774.0,123.5,2.15,21.5,619.5,95.39,75.47
2016,9,8,9,30,790.0,127.0,2.2,22.0,660.0,96.72,76.24
2016,9,8,9,45,797.0,132.0,2.25,22.5,693.5,98.66,77.53
2016,9,8,10,0,804.0,137.0,2.3,23.0,727.0,100.49,78.74
2016,9,8,10,15,813.0,139.0,2.35,23.5,755.5,153.33,90.36
2016,9,8,10,30,822.0,141.0,2.4,24.0,784.0,210.87,126.02
2016,9,8,10,45,828.5,142.0,2.5,24.5,805.0,268.21,170.41
2016,9,8,11,0,835.0,143.0,2.6,25.0,826.0,325.96,218.72
2016,9,8,11,15,838.5,144.0,2.7,25.0,839.5,382.89,267.9
2016,9,8,11,30,842.0,145.0,2.8,25.0,853.0,439.41,316.43
2016,9,8,11,45,843.0,145.5,2.9,25.0,858.0,493.8,362.48
2016,9,8,12,0,844.0,146.0,3.0,25.0,863.0,546.99,406.51
2016,9,8,12,15,843.5,146.0,3.05,25.0,860.5,597.52,447.35
2016,9,8,12,30,843.0,146.0,3.1,25.0,858.0,646.21,485.82
2016,9,8,12,45,855.5,136.5,3.2,25.5,851.5,693.17,521.58
2016,9,8,13,0,868.0,127.0,3.3,26.0,845.0,731.18,550.52
2016,9,8,13,15,863.0,126.0,3.3,26.0,826.5,768.2,578.48
2016,9,8,13,30,858.0,125.0,3.3,26.0,808.0,802.16,602.87
2016,9,8,13,45,852.0,123.0,3.35,26.0,782.0,841.29,630.55
2016,9,8,14,0,846.0,121.0,3.4,26.0,756.0,867.65,649.48
2016,9,8,14,15,836.0,118.5,3.4,25.5,723.0,886.37,664.42
2016,9,8,14,30,826.0,116.0,3.4,25.0,690.0,901.22,676.99
2016,9,8,14,45,813.0,113.0,3.4,25.0,651.5,908.86,683.54
2016,9,8,15,0,800.0,110.0,3.4,25.0,613.0,912.53,687.63
2016,9,8,15,15,781.5,106.5,3.35,24.5,569.0,906.43,686.26
2016,9,8,15,30,763.0,103.0,3.3,24.0,525.0,896.38,682.36
2016,9,8,15,45,738.5,99.0,3.3,24.0,476.5,882.76,675.06
2016,9,8,16,0,714.0,95.0,3.3,24.0,428.0,859.58,661.06
2016,9,8,16,15,680.0,89.5,3.2,23.0,377.0,821.87,638.49
2016,9,8,16,30,646.0,84.0,3.1,22.0,326.0,781.29,613.15
2016,9,8,16,45,598.0,77.0,3.05,21.5,274.5,722.74,572.59
2016,9,8,17,0,550.0,70.0,3.0,21.0,223.0,662.46,528.84
2016,9,8,17,15,480.0,60.5,2.85,20.0,173.5,577.3,464.14
2016,9,8,17,30,410.0,51.0,2.7,19.0,124.0,492.45,395.87
2016,9,8,17,45,302.0,38.0,2.55,18.5,81.5,371.88,293.45
2016,9,8,18,0,194.0,25.0,2.4,18.0,39.0,244.86,132.82
2016,9,8,18,15,97.0,12.5,2.35,17.5,19.5,90.13,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,123.0,14.0,1.6,14.0,18.0,11.02,0.0
2016,9,9,6,15,251.5,27.5,1.65,14.5,56.0,22.51,11.79
2016,9,9,6,30,380.0,41.0,1.7,15.0,94.0,33.62,23.5
2016,9,9,6,45,462.5,50.0,1.75,15.5,142.5,40.77,30.34
2016,9,9,7,0,545.0,59.0,1.8,16.0,191.0,47.95,36.94
2016,9,9,7,15,598.0,65.5,1.75,16.5,242.5,52.92,41.38
2016,9,9,7,30,651.0,72.0,1.7,17.0,294.0,57.88,45.65
2016,9,9,7,45,690.0,76.5,1.65,18.0,345.5,61.19,48.25
2016,9,9,8,0,729.0,81.0,1.6,19.0,397.0,69.78,55.35
2016,9,9,8,15,755.0,84.5,1.55,19.5,446.5,72.27,57.19
2016,9,9,8,30,781.0,88.0,1.5,20.0,496.0,74.72,58.97
2016,9,9,8,45,802.5,90.5,1.5,20.5,542.5,76.35,60.04
2016,9,9,9,0,824.0,93.0,1.5,21.0,589.0,77.94,61.08
2016,9,9,9,15,838.5,95.5,1.55,21.5,630.0,79.31,61.94
2016,9,9,9,30,853.0,98.0,1.6,22.0,671.0,89.81,70.46
2016,9,9,9,45,863.5,100.0,1.65,23.0,706.0,91.11,71.08
2016,9,9,10,0,874.0,102.0,1.7,24.0,741.0,92.31,71.65
2016,9,9,10,15,882.0,103.5,1.75,24.5,769.5,146.44,82.63
2016,9,9,10,30,890.0,105.0,1.8,25.0,798.0,205.85,118.73
