Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,896.5,105.5,1.85,25.5,819.5,264.96,164.19
2016,9,9,11,0,903.0,106.0,1.9,26.0,841.0,324.26,213.67
2016,9,9,11,15,906.5,106.5,1.9,26.5,855.0,382.52,263.26
2016,9,9,11,30,910.0,107.0,1.9,27.0,869.0,440.17,311.71
2016,9,9,11,45,912.5,107.0,1.9,27.5,874.5,496.16,357.63
2016,9,9,12,0,915.0,107.0,1.9,28.0,880.0,550.94,401.14
2016,9,9,12,15,914.5,107.0,1.95,28.0,877.5,602.6,442.08
2016,9,9,12,30,914.0,107.0,2.0,28.0,875.0,652.27,480.5
2016,9,9,12,45,903.0,111.0,2.1,28.5,862.0,696.26,513.21
2016,9,9,13,0,892.0,115.0,2.2,29.0,849.0,737.11,542.94
2016,9,9,13,15,887.0,114.0,2.3,28.5,830.0,774.72,572.24
2016,9,9,13,30,882.0,113.0,2.4,28.0,811.0,809.2,597.73
2016,9,9,13,45,875.5,111.5,2.5,28.0,785.0,838.73,618.72
2016,9,9,14,0,869.0,110.0,2.6,28.0,759.0,864.78,637.52
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.0,883.7,652.65
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,910.06,673.03
2016,9,9,14,45,835.5,103.5,2.8,27.0,653.5,918.02,680.34
2016,9,9,15,0,822.0,101.0,2.9,27.0,614.0,921.97,685.31
2016,9,9,15,15,803.5,98.0,2.95,26.5,569.5,916.57,685.19
2016,9,9,15,30,785.0,95.0,3.0,26.0,525.0,907.22,682.57
2016,9,9,15,45,760.0,91.0,3.05,26.0,476.0,886.49,670.9
2016,9,9,16,0,735.0,87.0,3.1,26.0,427.0,862.08,656.61
2016,9,9,16,15,701.0,82.5,3.1,25.0,376.0,831.82,640.14
2016,9,9,16,30,667.0,78.0,3.1,24.0,325.0,792.52,616.51
2016,9,9,16,45,617.5,72.0,3.15,23.5,272.5,733.75,576.63
2016,9,9,17,0,568.0,66.0,3.2,23.0,220.0,673.32,533.42
2016,9,9,17,15,495.0,57.0,3.1,22.0,170.5,585.93,467.48
2016,9,9,17,30,422.0,48.0,3.0,21.0,121.0,499.07,397.9
2016,9,9,17,45,305.5,35.5,2.9,20.0,78.5,371.76,290.28
2016,9,9,18,0,189.0,23.0,2.8,19.0,36.0,235.04,101.74
2016,9,9,18,15,94.5,11.5,2.7,18.5,18.0,87.06,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,9.44,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,21.92,10.96
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,34.69,24.35
2016,9,10,6,45,348.0,59.0,2.55,15.5,129.0,44.45,33.53
2016,9,10,7,0,429.0,72.0,2.6,16.0,175.0,54.17,42.4
2016,9,10,7,15,253.0,102.0,2.55,16.5,167.0,72.88,58.95
2016,9,10,7,30,77.0,132.0,2.5,17.0,159.0,92.33,75.82
2016,9,10,7,45,127.5,155.0,2.45,17.5,207.0,105.48,86.91
2016,9,10,8,0,178.0,178.0,2.4,18.0,255.0,120.03,98.99
2016,9,10,8,15,430.0,147.5,2.4,18.5,363.5,99.99,81.29
2016,9,10,8,30,682.0,117.0,2.4,19.0,472.0,85.64,68.6
2016,9,10,8,45,704.0,122.0,2.4,19.5,516.5,87.99,70.26
2016,9,10,9,0,726.0,127.0,2.4,20.0,561.0,90.26,71.83
2016,9,10,9,15,742.5,130.5,2.45,20.5,601.5,91.4,72.46
2016,9,10,9,30,759.0,134.0,2.5,21.0,642.0,92.51,73.06
2016,9,10,9,45,771.5,137.0,2.6,22.0,676.0,101.27,79.93
2016,9,10,10,0,784.0,140.0,2.7,23.0,710.0,101.99,80.05
2016,9,10,10,15,793.0,142.0,2.8,23.0,738.0,152.2,90.83
2016,9,10,10,30,802.0,144.0,2.9,23.0,766.0,208.6,125.88
2016,9,10,10,45,808.0,146.0,3.0,23.5,787.0,265.36,169.96
2016,9,10,11,0,814.0,148.0,3.1,24.0,808.0,322.52,218.01
2016,9,10,11,15,817.5,149.0,3.15,24.0,821.0,378.34,266.52
2016,9,10,11,30,821.0,150.0,3.2,24.0,834.0,433.77,314.43
2016,9,10,11,45,822.0,150.5,3.3,24.5,839.0,487.09,359.26
2016,9,10,12,0,823.0,151.0,3.4,25.0,844.0,539.24,401.96
2016,9,10,12,15,822.0,151.0,3.45,25.0,841.0,588.49,442.04
2016,9,10,12,30,821.0,151.0,3.5,25.0,838.0,635.88,479.77
2016,9,10,12,45,822.0,148.0,3.6,25.0,828.0,679.93,514.5
2016,9,10,13,0,823.0,145.0,3.7,25.0,818.0,721.71,546.98
2016,9,10,13,15,817.0,143.5,3.75,25.0,799.5,757.16,574.24
2016,9,10,13,30,811.0,142.0,3.8,25.0,781.0,789.46,598.94
2016,9,10,13,45,803.0,140.0,3.85,25.0,755.0,816.37,618.62
2016,9,10,14,0,795.0,138.0,3.9,25.0,729.0,839.75,635.85
2016,9,10,14,15,783.5,135.5,3.9,24.5,696.0,855.95,649.3
2016,9,10,14,30,772.0,133.0,3.9,24.0,663.0,868.32,660.32
2016,9,10,14,45,757.5,129.5,3.9,24.0,624.5,873.04,664.97
2016,9,10,15,0,743.0,126.0,3.9,24.0,586.0,880.94,672.05
2016,9,10,15,15,722.5,121.5,3.85,23.5,542.5,871.65,668.34
2016,9,10,15,30,702.0,117.0,3.8,23.0,499.0,858.56,662.15
2016,9,10,15,45,676.0,112.0,3.75,23.0,451.5,835.91,647.94
2016,9,10,16,0,650.0,107.0,3.7,23.0,404.0,809.83,631.2
2016,9,10,16,15,613.5,100.5,3.6,22.5,354.0,768.49,604.08
2016,9,10,16,30,577.0,94.0,3.5,22.0,304.0,724.36,574.17
2016,9,10,16,45,526.0,85.5,3.45,21.5,254.0,661.49,529.24
2016,9,10,17,0,475.0,77.0,3.4,21.0,204.0,596.89,480.96
2016,9,10,17,15,402.5,65.5,3.2,20.0,156.0,503.75,408.33
2016,9,10,17,30,330.0,54.0,3.0,19.0,108.0,419.59,339.02
2016,9,10,17,45,226.0,38.0,2.9,18.5,68.5,303.32,237.11
2016,9,10,18,0,122.0,22.0,2.8,18.0,29.0,172.17,46.22
2016,9,10,18,15,61.0,11.0,2.75,17.5,14.5,58.87,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,14.0,11.0,7.87,0.0
2016,9,11,6,15,130.5,29.0,2.7,14.5,44.5,21.81,10.44
2016,9,11,6,30,222.0,48.0,2.8,15.0,78.0,35.83,25.27
2016,9,11,6,45,301.0,63.0,2.9,15.5,123.0,46.84,35.58
2016,9,11,7,0,380.0,78.0,3.0,16.0,168.0,57.74,45.52
2016,9,11,7,15,190.0,89.5,2.95,16.5,134.5,64.31,51.4
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,74.37,60.13
2016,9,11,7,45,15.5,131.5,2.85,17.5,138.5,95.22,78.05
2016,9,11,8,0,31.0,162.0,2.8,18.0,176.0,111.7,91.89
2016,9,11,8,15,153.5,187.0,2.8,18.5,265.0,125.45,103.16
2016,9,11,8,30,276.0,212.0,2.8,19.0,354.0,136.94,112.36
2016,9,11,8,45,305.5,227.5,2.8,19.5,398.5,145.36,118.87
2016,9,11,9,0,335.0,243.0,2.8,20.0,443.0,153.51,125.11
2016,9,11,9,15,336.0,262.5,2.8,20.5,475.0,162.66,132.12
2016,9,11,9,30,337.0,282.0,2.8,21.0,507.0,171.37,138.73
2016,9,11,9,45,560.0,209.5,2.85,21.5,606.0,130.03,103.99
2016,9,11,10,0,783.0,137.0,2.9,22.0,705.0,100.32,78.97
2016,9,11,10,15,792.5,139.0,2.95,22.0,733.0,149.73,89.53
2016,9,11,10,30,802.0,141.0,3.0,22.0,761.0,206.15,124.56
2016,9,11,10,45,811.0,141.0,3.1,22.5,782.5,262.21,168.12
2016,9,11,11,0,820.0,141.0,3.2,23.0,804.0,318.94,216.0
2016,9,11,11,15,824.0,142.0,3.3,23.0,817.0,375.13,265.14
2016,9,11,11,30,828.0,143.0,3.4,23.0,830.0,430.96,313.74
2016,9,11,11,45,831.0,142.5,3.5,23.5,835.5,484.64,359.17
2016,9,11,12,0,834.0,142.0,3.6,24.0,841.0,537.28,402.58
2016,9,11,12,15,833.5,141.5,3.7,24.0,838.0,586.71,443.25
2016,9,11,12,30,833.0,141.0,3.8,24.0,835.0,634.27,481.58
2016,9,11,12,45,841.0,134.5,3.9,24.0,827.0,680.05,517.96
2016,9,11,13,0,849.0,128.0,4.0,24.0,819.0,716.7,547.39
2016,9,11,13,15,843.5,127.0,4.1,23.5,800.5,760.73,582.18
2016,9,11,13,30,838.0,126.0,4.2,23.0,782.0,794.43,608.98
2016,9,11,13,45,832.0,123.5,4.35,23.0,756.0,822.96,630.31
2016,9,11,14,0,826.0,121.0,4.5,23.0,730.0,848.0,649.49
2016,9,11,14,15,815.0,118.5,4.5,22.5,697.5,865.1,663.79
2016,9,11,14,30,804.0,116.0,4.5,22.0,665.0,878.34,675.63
2016,9,11,14,45,789.5,113.5,4.55,21.5,626.0,884.5,683.08
2016,9,11,15,0,775.0,111.0,4.6,21.0,587.0,886.72,688.0
2016,9,11,15,15,755.5,107.5,4.55,20.5,543.5,879.17,685.43
2016,9,11,15,30,736.0,104.0,4.5,20.0,500.0,874.21,684.9
2016,9,11,15,45,708.0,100.0,4.5,20.0,452.0,850.9,670.17
2016,9,11,16,0,680.0,96.0,4.5,20.0,404.0,824.17,652.9
2016,9,11,16,15,644.5,90.5,4.4,19.0,354.0,785.05,627.99
2016,9,11,16,30,609.0,85.0,4.3,18.0,304.0,743.16,600.17
2016,9,11,16,45,556.0,77.5,4.2,17.5,253.0,679.56,553.49
2016,9,11,17,0,503.0,70.0,4.1,17.0,202.0,614.4,503.52
2016,9,11,17,15,429.0,60.0,3.95,16.5,154.5,525.84,432.23
2016,9,11,17,30,355.0,50.0,3.8,16.0,107.0,437.66,357.55
2016,9,11,17,45,243.0,35.0,3.7,15.5,67.5,313.26,245.86
2016,9,11,18,0,131.0,20.0,3.6,15.0,28.0,173.43,6.14
2016,9,11,18,15,65.5,10.0,3.5,14.5,14.0,61.64,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,10.23,0.0
2016,9,12,6,15,233.0,26.5,3.75,13.5,52.5,21.72,9.9
2016,9,12,6,30,377.0,40.0,3.8,14.0,90.0,32.9,22.79
2016,9,12,6,45,472.5,48.0,3.85,14.5,139.5,39.35,29.11
2016,9,12,7,0,568.0,56.0,3.9,15.0,189.0,45.95,35.26
2016,9,12,7,15,622.5,62.5,3.9,15.0,241.5,51.06,39.96
2016,9,12,7,30,677.0,69.0,3.9,15.0,294.0,56.16,44.5
2016,9,12,7,45,715.5,73.0,3.9,15.5,346.5,64.09,51.33
2016,9,12,8,0,754.0,77.0,3.9,16.0,399.0,67.35,53.94
2016,9,12,8,15,780.0,80.5,3.9,16.5,448.5,70.0,55.97
2016,9,12,8,30,806.0,84.0,3.9,17.0,498.0,72.6,57.92
2016,9,12,8,45,823.5,87.5,3.95,17.5,543.5,74.94,59.64
2016,9,12,9,0,841.0,91.0,4.0,18.0,589.0,77.2,61.28
2016,9,12,9,15,855.0,93.5,4.0,18.0,630.0,87.25,69.72
2016,9,12,9,30,869.0,96.0,4.0,18.0,671.0,89.13,71.14
2016,9,12,9,45,881.0,97.0,4.0,18.5,706.5,89.98,71.56
2016,9,12,10,0,893.0,98.0,4.0,19.0,742.0,90.75,71.94
2016,9,12,10,15,900.5,99.0,4.05,19.0,770.5,143.17,82.33
2016,9,12,10,30,908.0,100.0,4.1,19.0,799.0,203.33,119.61
2016,9,12,10,45,912.5,102.0,4.15,19.5,820.0,264.02,167.74
2016,9,12,11,0,917.0,104.0,4.2,20.0,841.0,324.69,220.23
2016,9,12,11,15,920.0,104.5,4.25,20.0,854.5,383.61,273.07
2016,9,12,11,30,923.0,105.0,4.3,20.0,868.0,441.81,325.08
2016,9,12,11,45,922.5,106.5,4.35,20.0,872.5,498.23,374.77
2016,9,12,12,0,922.0,108.0,4.4,20.0,877.0,553.15,422.03
2016,9,12,12,15,922.0,108.0,4.45,20.0,874.5,605.43,466.1
2016,9,12,12,30,922.0,108.0,4.5,20.0,872.0,655.74,507.57
2016,9,12,12,45,923.0,105.5,4.6,20.0,862.0,702.39,545.68
2016,9,12,13,0,924.0,103.0,4.7,20.0,852.0,746.56,581.29
2016,9,12,13,15,920.5,102.0,4.7,19.5,833.5,786.11,613.39
2016,9,12,13,30,917.0,101.0,4.7,19.0,815.0,822.54,641.37
2016,9,12,13,45,912.5,99.0,4.7,19.0,789.5,853.91,664.52
2016,9,12,14,0,908.0,97.0,4.7,19.0,764.0,881.78,685.25
2016,9,12,14,15,900.0,95.0,4.65,18.5,731.0,903.0,702.38
2016,9,12,14,30,892.0,93.0,4.6,18.0,698.0,920.39,717.01
2016,9,12,14,45,882.0,90.5,4.6,18.0,659.0,931.54,726.41
2016,9,12,15,0,872.0,88.0,4.6,18.0,620.0,938.78,733.27
2016,9,12,15,15,856.5,85.5,4.55,17.5,575.5,948.39,743.07
2016,9,12,15,30,841.0,83.0,4.5,17.0,531.0,942.79,742.16
2016,9,12,15,45,820.5,79.0,4.45,17.0,482.0,926.52,732.34
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,906.48,719.78
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,871.71,697.17
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,833.72,671.68
2016,9,12,16,45,688.5,62.0,4.15,15.5,274.5,776.7,630.82
2016,9,12,17,0,641.0,57.0,4.1,15.0,221.0,726.35,592.77
2016,9,12,17,15,564.5,49.5,3.9,14.5,169.5,637.11,521.15
2016,9,12,17,30,488.0,42.0,3.7,14.0,118.0,548.54,445.62
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,402.18,311.49
2016,9,12,18,0,208.0,20.0,3.3,13.0,31.0,236.17,0.0
2016,9,12,18,15,104.0,10.0,3.35,13.0,15.5,93.02,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,14.0,3.0,2.36,0.0
2016,9,13,6,15,0.0,11.5,1.9,14.0,11.5,8.73,0.35
2016,9,13,6,30,0.0,20.0,2.0,14.0,20.0,15.22,7.51
2016,9,13,6,45,0.0,32.0,2.15,14.5,32.0,24.42,15.96
2016,9,13,7,0,0.0,44.0,2.3,15.0,44.0,33.64,24.35
2016,9,13,7,15,0.0,56.5,2.35,15.0,56.5,43.28,33.06
2016,9,13,7,30,0.0,69.0,2.4,15.0,69.0,52.69,41.43
2016,9,13,7,45,0.0,70.5,2.45,15.5,70.5,54.09,42.51
2016,9,13,8,0,0.0,72.0,2.5,16.0,72.0,55.26,43.32
2016,9,13,8,15,0.0,109.0,2.45,16.0,109.0,81.95,66.53
2016,9,13,8,30,0.0,146.0,2.4,16.0,146.0,107.25,88.21
2016,9,13,8,45,22.5,193.5,2.4,16.5,207.0,138.66,114.6
2016,9,13,9,0,45.0,241.0,2.4,17.0,268.0,159.47,131.59
2016,9,13,9,15,26.0,221.5,2.35,17.5,237.5,149.55,122.59
2016,9,13,9,30,7.0,202.0,2.3,18.0,207.0,146.21,119.27
2016,9,13,9,45,142.5,264.0,2.3,18.5,367.0,167.16,136.25
2016,9,13,10,0,278.0,326.0,2.3,19.0,527.0,188.39,153.21
2016,9,13,10,15,204.0,347.0,2.3,19.0,497.0,226.4,169.6
2016,9,13,10,30,130.0,368.0,2.3,19.0,467.0,247.61,186.52
2016,9,13,10,45,203.5,372.5,2.35,19.5,532.5,282.61,210.02
2016,9,13,11,0,277.0,377.0,2.4,20.0,598.0,319.84,236.59
2016,9,13,11,15,276.0,384.0,2.35,20.0,608.0,351.21,262.4
2016,9,13,11,30,275.0,391.0,2.3,20.0,618.0,382.6,288.1
2016,9,13,11,45,276.5,393.0,2.3,20.5,622.0,411.7,311.23
2016,9,13,12,0,278.0,395.0,2.3,21.0,626.0,440.65,333.83
2016,9,13,12,15,278.0,393.5,2.2,21.0,623.5,465.95,353.76
2016,9,13,12,30,278.0,392.0,2.1,21.0,621.0,490.52,372.8
2016,9,13,12,45,278.5,386.0,2.05,21.0,613.0,510.97,388.75
2016,9,13,13,0,279.0,380.0,2.0,21.0,605.0,530.28,403.7
2016,9,13,13,15,554.5,262.0,1.95,21.0,695.5,666.12,506.88
2016,9,13,13,30,830.0,144.0,1.9,21.0,786.0,803.73,608.08
2016,9,13,13,45,819.5,142.5,1.85,21.0,759.0,829.67,624.92
2016,9,13,14,0,809.0,141.0,1.8,21.0,732.0,851.84,640.16
2016,9,13,14,15,797.0,138.5,1.8,21.0,698.5,867.91,651.89
2016,9,13,14,30,785.0,136.0,1.8,21.0,665.0,880.03,661.19
2016,9,13,14,45,768.0,133.0,1.8,21.0,625.0,890.23,669.4
2016,9,13,15,0,751.0,130.0,1.8,21.0,585.0,890.0,670.79
2016,9,13,15,15,729.5,125.5,1.8,21.0,540.0,879.83,665.71
2016,9,13,15,30,708.0,121.0,1.8,21.0,495.0,865.78,658.18
2016,9,13,15,45,677.0,116.0,1.8,21.0,446.0,838.22,641.39
2016,9,13,16,0,646.0,111.0,1.8,21.0,397.0,807.11,621.99
2016,9,13,16,15,606.5,104.0,1.75,20.5,346.0,762.14,593.05
2016,9,13,16,30,567.0,97.0,1.7,20.0,295.0,714.28,561.13
2016,9,13,16,45,510.5,88.0,1.7,19.5,244.0,645.43,512.72
2016,9,13,17,0,454.0,79.0,1.7,19.0,193.0,571.57,458.1
2016,9,13,17,15,375.5,66.0,1.5,18.0,145.0,478.94,385.71
2016,9,13,17,30,297.0,53.0,1.3,17.0,97.0,388.81,311.31
2016,9,13,17,45,189.0,35.0,1.15,16.5,59.0,268.48,200.27
2016,9,13,18,0,81.0,17.0,1.0,16.0,21.0,120.74,0.0
2016,9,13,18,15,40.5,8.5,1.05,15.5,10.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.5,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,33.0,8.0,0.6,13.0,9.0,6.29,0.0
2016,9,14,6,15,132.0,27.0,0.7,13.5,42.0,20.35,7.67
2016,9,14,6,30,231.0,46.0,0.8,14.0,75.0,34.45,24.05
2016,9,14,6,45,316.5,60.5,0.95,15.0,121.0,45.22,34.19
2016,9,14,7,0,402.0,75.0,1.1,16.0,167.0,55.93,43.9
2016,9,14,7,15,460.0,86.5,1.05,16.5,217.0,64.25,51.33
2016,9,14,7,30,518.0,98.0,1.0,17.0,267.0,72.45,58.43
2016,9,14,7,45,566.0,104.5,1.0,17.5,318.5,79.51,64.35
2016,9,14,8,0,614.0,111.0,1.0,18.0,370.0,83.45,67.44
2016,9,14,8,15,645.0,117.5,0.95,18.5,418.5,87.03,70.16
2016,9,14,8,30,676.0,124.0,0.9,19.0,467.0,90.52,72.76
2016,9,14,8,45,705.0,126.5,0.85,19.5,513.5,91.3,73.03
2016,9,14,9,0,734.0,129.0,0.8,20.0,560.0,92.13,73.36
2016,9,14,9,15,751.5,132.5,0.75,20.5,600.5,93.31,73.99
2016,9,14,9,30,769.0,136.0,0.7,21.0,641.0,94.47,74.61
2016,9,14,9,45,826.5,117.0,0.65,21.5,686.0,91.07,71.44
2016,9,14,10,0,884.0,98.0,0.6,22.0,731.0,90.52,70.7
2016,9,14,10,15,892.0,99.5,0.6,22.5,759.0,141.17,79.95
2016,9,14,10,30,900.0,101.0,0.6,23.0,787.0,201.24,115.35
2016,9,14,10,45,906.5,101.5,0.65,23.5,808.5,260.97,160.64
2016,9,14,11,0,913.0,102.0,0.7,24.0,830.0,320.84,210.1
2016,9,14,11,15,916.0,102.5,0.85,24.0,843.0,379.48,260.55
2016,9,14,11,30,919.0,103.0,1.0,24.0,856.0,437.39,310.16
2016,9,14,11,45,921.5,102.5,1.2,24.5,861.0,493.38,357.0
2016,9,14,12,0,924.0,102.0,1.4,25.0,866.0,548.05,401.61
2016,9,14,12,15,923.5,102.0,1.6,25.0,863.0,599.94,443.84
2016,9,14,12,30,923.0,102.0,1.8,25.0,860.0,649.78,483.66
2016,9,14,12,45,914.5,104.5,2.0,25.5,847.0,694.33,517.88
2016,9,14,13,0,906.0,107.0,2.2,26.0,834.0,735.84,549.22
2016,9,14,13,15,901.0,106.0,2.3,26.0,815.0,773.57,577.92
2016,9,14,13,30,896.0,105.0,2.4,26.0,796.0,808.1,602.5
2016,9,14,13,45,889.5,103.5,2.5,26.0,769.5,837.62,623.7
2016,9,14,14,0,883.0,102.0,2.6,26.0,743.0,863.61,642.68
2016,9,14,14,15,872.5,100.5,2.7,25.5,709.0,882.51,658.35
2016,9,14,14,30,862.0,99.0,2.8,25.0,675.0,897.58,671.73
2016,9,14,14,45,848.5,96.5,2.9,25.0,635.5,916.08,686.36
2016,9,14,15,0,835.0,94.0,3.0,25.0,596.0,919.84,691.19
2016,9,14,15,15,816.5,91.0,3.0,24.5,551.0,914.27,690.59
2016,9,14,15,30,798.0,88.0,3.0,24.0,506.0,904.73,687.45
2016,9,14,15,45,773.0,84.0,3.05,24.0,457.0,883.84,675.52
2016,9,14,16,0,748.0,80.0,3.1,24.0,408.0,859.27,660.91
2016,9,14,16,15,713.0,75.5,3.05,23.5,356.5,820.96,636.82
2016,9,14,16,30,678.0,71.0,3.0,23.0,305.0,787.13,615.11
2016,9,14,16,45,627.0,64.5,3.0,22.5,253.0,726.39,572.72
2016,9,14,17,0,576.0,58.0,3.0,22.0,201.0,664.17,526.87
2016,9,14,17,15,496.0,49.5,2.65,21.0,151.0,571.69,454.63
2016,9,14,17,30,416.0,41.0,2.3,20.0,101.0,480.26,378.64
2016,9,14,17,45,283.0,28.5,2.0,19.0,61.5,341.37,246.7
2016,9,14,18,0,150.0,16.0,1.7,18.0,22.0,138.79,0.0
2016,9,14,18,15,75.0,8.0,1.6,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,9,15,6,0,104.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,9,15,6,15,253.5,22.5,1.45,13.5,48.0,18.5,5.64
2016,9,15,6,30,403.0,35.0,1.6,14.0,84.0,29.0,19.27
2016,9,15,6,45,492.0,43.0,1.8,15.0,133.0,35.59,25.69
2016,9,15,7,0,581.0,51.0,2.0,16.0,182.0,42.28,31.85
2016,9,15,7,15,635.5,57.0,2.0,16.5,234.5,47.17,36.27
2016,9,15,7,30,690.0,63.0,2.0,17.0,287.0,56.33,44.3
2016,9,15,7,45,728.0,67.0,2.0,17.5,339.5,59.76,47.14
2016,9,15,8,0,766.0,71.0,2.0,18.0,392.0,63.18,49.89
2016,9,15,8,15,792.0,74.5,2.0,18.5,441.5,65.99,52.07
2016,9,15,8,30,818.0,78.0,2.0,19.0,491.0,68.75,54.17
2016,9,15,8,45,837.0,80.5,2.0,19.5,537.5,70.62,55.48
2016,9,15,9,0,856.0,83.0,2.0,20.0,584.0,80.63,63.73
2016,9,15,9,15,870.0,85.5,2.0,20.5,624.5,82.78,65.24
2016,9,15,9,30,884.0,88.0,2.0,21.0,665.0,84.82,66.65
2016,9,15,9,45,896.5,88.5,2.0,22.0,700.5,85.51,66.81
2016,9,15,10,0,909.0,89.0,2.0,23.0,736.0,86.15,66.94
2016,9,15,10,15,916.5,90.0,2.0,23.5,764.5,136.8,76.06
2016,9,15,10,30,924.0,91.0,2.0,24.0,793.0,197.8,112.1
2016,9,15,10,45,928.5,92.0,2.0,24.5,813.5,258.67,158.8
2016,9,15,11,0,933.0,93.0,2.0,25.0,834.0,319.43,209.77
2016,9,15,11,15,936.5,93.5,2.05,25.0,847.0,379.19,261.61
2016,9,15,11,30,940.0,94.0,2.1,25.0,860.0,438.23,312.55
2016,9,15,11,45,941.0,94.5,2.2,25.5,865.0,495.22,360.35
2016,9,15,12,0,942.0,95.0,2.3,26.0,870.0,550.73,405.62
2016,9,15,12,15,941.5,95.0,2.35,26.0,867.0,603.33,448.07
2016,9,15,12,30,941.0,95.0,2.4,26.0,864.0,653.82,487.85
2016,9,15,12,45,928.5,100.0,2.5,26.0,850.0,698.61,522.77
2016,9,15,13,0,916.0,105.0,2.6,26.0,836.0,740.07,554.6
2016,9,15,13,15,911.5,104.0,2.65,26.0,816.5,778.48,583.64
2016,9,15,13,30,907.0,103.0,2.7,26.0,797.0,813.69,608.41
2016,9,15,13,45,899.0,102.0,2.8,26.0,770.0,842.77,629.37
2016,9,15,14,0,891.0,101.0,2.9,26.0,743.0,868.2,648.02
2016,9,15,14,15,881.0,99.0,2.9,25.5,709.5,887.16,663.08
2016,9,15,14,30,871.0,97.0,2.9,25.0,676.0,902.25,675.79
2016,9,15,14,45,856.0,95.0,2.95,25.0,635.5,919.91,689.5
2016,9,15,15,0,841.0,93.0,3.0,25.0,595.0,922.91,693.47
2016,9,15,15,15,822.5,90.5,3.0,24.5,549.5,917.97,693.33
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,909.05,690.63
2016,9,15,15,45,777.0,84.5,3.0,24.0,454.5,886.84,677.46
2016,9,15,16,0,750.0,81.0,3.0,24.0,405.0,860.91,661.6
2016,9,15,16,15,713.5,76.0,2.95,23.0,353.0,827.25,642.06
2016,9,15,16,30,677.0,71.0,2.9,22.0,301.0,784.82,615.27
2016,9,15,16,45,622.0,65.0,2.85,21.5,248.5,721.05,570.21
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,655.84,521.58
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,559.25,445.88
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,463.81,366.16
2016,9,15,17,45,259.0,27.5,1.95,18.5,58.0,317.36,221.47
2016,9,15,18,0,119.0,14.0,1.7,18.0,19.0,110.83,0.0
2016,9,15,18,15,59.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,1.2,13.5,41.0,13.77,2.04
2016,9,16,6,30,395.0,34.0,1.2,14.0,82.0,28.16,18.49
2016,9,16,6,45,485.0,42.5,1.3,14.5,130.5,35.16,25.36
2016,9,16,7,0,575.0,51.0,1.4,15.0,179.0,42.24,31.95
2016,9,16,7,15,630.5,57.0,1.25,15.5,231.5,47.12,36.4
2016,9,16,7,30,686.0,63.0,1.1,16.0,284.0,56.29,44.47
2016,9,16,7,45,724.5,67.5,1.0,17.0,336.0,60.1,47.55
2016,9,16,8,0,763.0,72.0,0.9,18.0,388.0,63.88,50.52
2016,9,16,8,15,789.0,75.5,0.8,18.5,438.0,66.67,52.65
2016,9,16,8,30,815.0,79.0,0.7,19.0,488.0,69.41,54.72
2016,9,16,8,45,835.0,81.5,0.65,20.0,534.0,71.27,55.9
2016,9,16,9,0,855.0,84.0,0.6,21.0,580.0,81.2,63.9
2016,9,16,9,15,869.0,86.0,0.5,21.5,621.0,83.05,65.1
2016,9,16,9,30,883.0,88.0,0.4,22.0,662.0,84.78,66.22
2016,9,16,9,45,894.5,89.0,0.35,23.0,697.5,85.75,66.59
2016,9,16,10,0,906.0,90.0,0.3,24.0,733.0,86.65,66.9
2016,9,16,10,15,914.0,91.5,0.2,24.5,761.5,136.67,75.53
2016,9,16,10,30,922.0,93.0,0.1,25.0,790.0,197.95,110.56
2016,9,16,10,45,732.5,184.5,0.05,26.0,747.5,265.2,167.58
2016,9,16,11,0,543.0,276.0,0.0,27.0,705.0,325.56,220.44
2016,9,16,11,15,551.5,274.5,0.2,27.0,716.0,369.3,255.79
2016,9,16,11,30,560.0,273.0,0.4,27.0,727.0,413.39,291.93
2016,9,16,11,45,559.5,275.0,0.6,27.5,731.5,456.09,326.24
2016,9,16,12,0,559.0,277.0,0.8,28.0,736.0,497.93,359.19
2016,9,16,12,15,749.5,186.5,1.0,28.0,798.0,574.06,416.6
2016,9,16,12,30,940.0,96.0,1.2,28.0,860.0,653.15,476.55
2016,9,16,12,45,932.5,98.0,1.4,28.5,847.0,698.51,510.62
2016,9,16,13,0,925.0,100.0,1.6,29.0,834.0,740.83,542.13
2016,9,16,13,15,920.0,99.0,1.7,28.5,814.5,779.03,571.65
2016,9,16,13,30,915.0,98.0,1.8,28.0,795.0,813.97,597.2
2016,9,16,13,45,906.0,97.5,1.95,28.0,767.5,842.8,618.13
2016,9,16,14,0,897.0,97.0,2.1,28.0,740.0,867.94,636.79
2016,9,16,14,15,887.0,95.0,2.15,28.0,705.5,886.87,650.64
2016,9,16,14,30,877.0,93.0,2.2,28.0,671.0,901.92,662.15
2016,9,16,14,45,861.0,91.5,2.3,28.0,630.5,908.17,668.56
2016,9,16,15,0,845.0,90.0,2.4,28.0,590.0,921.62,679.97
2016,9,16,15,15,826.0,87.0,2.45,27.5,544.5,915.54,679.46
2016,9,16,15,30,807.0,84.0,2.5,27.0,499.0,905.47,676.52
2016,9,16,15,45,780.0,81.0,2.55,26.5,449.5,883.85,665.75
2016,9,16,16,0,753.0,78.0,2.6,26.0,400.0,858.54,652.25
2016,9,16,16,15,717.0,73.0,2.55,25.5,348.0,818.63,627.34
2016,9,16,16,30,681.0,68.0,2.5,25.0,296.0,782.97,604.51
2016,9,16,16,45,626.0,62.0,2.45,24.5,243.5,719.27,560.1
2016,9,16,17,0,571.0,56.0,2.4,24.0,191.0,654.22,512.24
2016,9,16,17,15,486.5,47.5,2.1,22.5,142.0,558.08,438.55
2016,9,16,17,30,402.0,39.0,1.8,21.0,93.0,463.22,360.28
2016,9,16,17,45,259.5,25.5,1.5,20.0,54.5,311.17,203.42
2016,9,16,18,0,117.0,12.0,1.2,19.0,16.0,107.27,0.0
2016,9,16,18,15,58.5,6.0,1.1,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,14.15,1.31
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,28.86,18.91
2016,9,17,6,45,455.5,44.0,1.1,15.5,125.5,36.18,26.11
2016,9,17,7,0,550.0,53.0,1.2,16.0,174.0,43.58,32.98
2016,9,17,7,15,322.5,90.0,1.1,16.5,165.5,65.02,52.0
2016,9,17,7,30,95.0,127.0,1.0,17.0,157.0,87.55,71.62
2016,9,17,7,45,103.5,148.5,0.95,18.0,187.0,100.97,82.79
2016,9,17,8,0,112.0,170.0,0.9,19.0,217.0,114.03,93.37
2016,9,17,8,15,455.0,125.5,0.8,20.0,348.0,87.52,70.12
2016,9,17,8,30,798.0,81.0,0.7,21.0,479.0,70.47,55.14
2016,9,17,8,45,819.0,83.0,0.6,22.0,525.0,71.95,56.02
2016,9,17,9,0,840.0,85.0,0.5,23.0,571.0,73.42,56.83
2016,9,17,9,15,854.0,87.5,0.45,24.0,611.5,83.56,64.87
2016,9,17,9,30,868.0,90.0,0.4,25.0,652.0,85.56,66.05
2016,9,17,9,45,881.5,90.5,0.4,26.0,687.0,86.26,66.19
2016,9,17,10,0,895.0,91.0,0.4,27.0,722.0,86.91,66.3
2016,9,17,10,15,902.5,92.0,0.45,27.5,750.0,135.21,74.24
2016,9,17,10,30,910.0,93.0,0.5,28.0,778.0,195.42,108.4
2016,9,17,10,45,689.5,196.0,0.55,28.5,723.5,263.18,167.33
2016,9,17,11,0,469.0,299.0,0.6,29.0,669.0,319.59,218.95
2016,9,17,11,15,479.5,296.0,0.7,29.5,679.0,359.28,250.24
2016,9,17,11,30,490.0,293.0,0.8,30.0,689.0,399.57,282.04
2016,9,17,11,45,490.5,294.5,0.9,30.5,693.0,438.96,312.84
2016,9,17,12,0,491.0,296.0,1.0,31.0,697.0,477.7,342.48
2016,9,17,12,15,490.5,295.0,1.1,31.0,694.0,513.18,369.95
2016,9,17,12,30,490.0,294.0,1.2,31.0,691.0,547.41,396.08
2016,9,17,12,45,698.0,198.0,1.35,31.0,754.5,640.29,464.37
2016,9,17,13,0,906.0,102.0,1.5,31.0,818.0,728.51,529.32
2016,9,17,13,15,901.0,101.0,1.6,30.5,798.0,765.92,557.76
2016,9,17,13,30,896.0,100.0,1.7,30.0,778.0,800.12,582.73
2016,9,17,13,45,889.0,98.5,1.8,30.0,751.0,828.9,603.03
2016,9,17,14,0,882.0,97.0,1.9,30.0,724.0,854.11,621.17
2016,9,17,14,15,871.5,95.0,1.95,29.5,690.5,872.12,635.57
2016,9,17,14,30,861.0,93.0,2.0,29.0,657.0,886.27,647.73
2016,9,17,14,45,846.5,90.5,2.1,29.0,617.0,892.37,654.04
2016,9,17,15,0,832.0,88.0,2.2,29.0,577.0,905.59,665.28
2016,9,17,15,15,813.0,85.5,2.25,28.5,532.0,899.87,664.98
2016,9,17,15,30,794.0,83.0,2.3,28.0,487.0,890.24,662.32
2016,9,17,15,45,767.0,79.5,2.4,28.0,438.0,867.88,650.18
2016,9,17,16,0,740.0,76.0,2.5,28.0,389.0,841.91,635.35
2016,9,17,16,15,703.0,71.5,2.45,27.0,337.5,801.7,611.48
2016,9,17,16,30,666.0,67.0,2.4,26.0,286.0,765.8,589.58
2016,9,17,16,45,610.0,61.0,2.35,25.5,234.5,701.39,544.56
2016,9,17,17,0,554.0,55.0,2.3,25.0,183.0,635.75,496.1
2016,9,17,17,15,468.0,46.0,2.0,24.0,134.5,538.1,420.31
2016,9,17,17,30,382.0,37.0,1.7,23.0,86.0,442.15,340.16
2016,9,17,17,45,238.5,24.0,1.45,22.0,49.5,286.95,170.72
2016,9,17,18,0,95.0,11.0,1.2,21.0,13.0,87.84,0.0
2016,9,17,18,15,47.5,5.5,1.1,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.85,16.5,38.0,13.36,0.0
2016,9,18,6,30,372.0,33.0,0.9,17.0,76.0,27.28,17.31
2016,9,18,6,45,461.5,42.5,1.0,18.0,123.5,35.04,24.81
2016,9,18,7,0,551.0,52.0,1.1,19.0,171.0,42.83,31.89
2016,9,18,7,15,608.5,58.0,1.0,20.0,223.0,47.65,36.15
2016,9,18,7,30,666.0,64.0,0.9,21.0,275.0,52.5,40.26
2016,9,18,7,45,703.5,69.5,0.8,22.0,326.5,61.35,47.66
2016,9,18,8,0,741.0,75.0,0.7,23.0,378.0,65.78,51.1
2016,9,18,8,15,768.5,78.5,0.8,24.0,427.5,68.49,53.01
2016,9,18,8,30,796.0,82.0,0.9,25.0,477.0,71.16,54.85
2016,9,18,8,45,815.0,85.0,1.0,26.5,522.5,73.25,56.07
2016,9,18,9,0,834.0,88.0,1.1,28.0,568.0,75.28,57.22
2016,9,18,9,15,849.0,90.5,1.15,28.5,609.0,76.84,58.21
2016,9,18,9,30,864.0,93.0,1.2,29.0,650.0,87.22,66.43
2016,9,18,9,45,881.5,92.0,1.3,30.0,686.0,87.14,65.92
2016,9,18,10,0,899.0,91.0,1.4,31.0,722.0,87.03,65.43
2016,9,18,10,15,906.5,92.5,1.4,31.5,750.0,135.0,73.29
2016,9,18,10,30,914.0,94.0,1.4,32.0,778.0,195.79,107.4
2016,9,18,10,45,918.5,95.0,1.45,32.5,798.5,256.14,151.81
2016,9,18,11,0,923.0,96.0,1.5,33.0,819.0,316.39,200.45
2016,9,18,11,15,926.0,96.5,1.55,33.0,831.5,375.45,249.86
2016,9,18,11,30,929.0,97.0,1.6,33.0,844.0,433.73,298.37
2016,9,18,11,45,929.0,97.5,1.7,33.5,848.5,489.68,343.68
2016,9,18,12,0,929.0,98.0,1.8,34.0,853.0,544.06,386.49
2016,9,18,12,15,928.0,98.0,1.85,34.0,849.0,595.69,426.68
2016,9,18,12,30,927.0,98.0,1.9,34.0,845.0,645.18,464.29
2016,9,18,12,45,913.0,103.0,1.95,34.0,830.0,688.33,496.56
2016,9,18,13,0,899.0,108.0,2.0,34.0,815.0,728.04,525.76
2016,9,18,13,15,894.0,107.0,2.0,34.0,795.0,765.31,552.58
2016,9,18,13,30,889.0,106.0,2.0,34.0,775.0,799.39,575.56
2016,9,18,13,45,881.5,104.5,2.05,34.0,748.0,827.67,594.88
2016,9,18,14,0,874.0,103.0,2.1,34.0,721.0,852.37,612.02
2016,9,18,14,15,863.0,101.0,2.1,33.5,687.0,869.87,625.51
2016,9,18,14,30,852.0,99.0,2.1,33.0,653.0,894.11,643.6
2016,9,18,14,45,838.0,96.0,2.1,33.0,613.0,900.44,648.94
2016,9,18,15,0,824.0,93.0,2.1,33.0,573.0,902.73,652.01
2016,9,18,15,15,804.5,90.0,2.05,32.5,528.0,895.87,650.17
2016,9,18,15,30,785.0,87.0,2.0,32.0,483.0,885.05,645.9
2016,9,18,15,45,758.0,83.0,2.0,32.0,433.5,862.02,632.77
2016,9,18,16,0,731.0,79.0,2.0,32.0,384.0,835.35,617.07
2016,9,18,16,15,693.0,74.0,1.75,31.0,332.5,800.44,595.56
2016,9,18,16,30,655.0,69.0,1.5,30.0,281.0,756.77,567.07
2016,9,18,16,45,596.0,62.5,1.3,29.0,229.0,689.01,520.79
2016,9,18,17,0,537.0,56.0,1.1,28.0,177.0,620.04,471.1
2016,9,18,17,15,449.5,46.5,1.1,26.5,129.0,520.77,398.45
2016,9,18,17,30,362.0,37.0,1.1,25.0,81.0,423.24,319.78
2016,9,18,17,45,216.5,23.0,1.1,24.0,45.5,262.55,134.07
2016,9,18,18,0,71.0,9.0,1.1,23.0,10.0,66.07,0.0
2016,9,18,18,15,35.5,4.5,1.05,22.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.5,18.5,1.25,20.5,32.0,14.1,0.0
2016,9,19,6,30,241.0,37.0,1.4,21.0,64.0,28.08,17.5
2016,9,19,6,45,329.0,51.0,1.6,21.5,109.0,38.68,27.45
2016,9,19,7,0,417.0,65.0,1.8,22.0,154.0,49.23,36.94
2016,9,19,7,15,477.0,75.0,1.75,22.5,203.5,59.23,45.72
2016,9,19,7,30,537.0,85.0,1.7,23.0,253.0,66.4,51.84
2016,9,19,7,45,580.5,92.5,1.65,24.0,303.0,71.37,55.8
2016,9,19,8,0,624.0,100.0,1.6,25.0,353.0,76.26,59.56
2016,9,19,8,15,655.0,105.5,1.6,26.0,401.5,79.45,61.8
2016,9,19,8,30,686.0,111.0,1.6,27.0,450.0,82.59,63.95
2016,9,19,8,45,709.5,115.5,1.65,28.0,494.5,84.85,65.35
2016,9,19,9,0,733.0,120.0,1.7,29.0,539.0,87.05,66.69
2016,9,19,9,15,750.5,123.5,1.7,29.5,579.0,88.45,67.5
2016,9,19,9,30,768.0,127.0,1.7,30.0,619.0,97.51,74.55
2016,9,19,9,45,795.0,123.5,1.75,30.5,657.0,94.8,72.02
2016,9,19,10,0,822.0,120.0,1.8,31.0,695.0,92.36,69.77
2016,9,19,10,15,831.0,122.0,1.9,31.0,722.5,137.34,77.71
2016,9,19,10,30,840.0,124.0,2.0,31.0,750.0,195.87,111.18
2016,9,19,10,45,848.5,124.0,2.1,31.5,771.0,253.85,153.93
2016,9,19,11,0,857.0,124.0,2.2,32.0,792.0,312.31,201.23
2016,9,19,11,15,861.0,125.0,2.3,32.0,805.0,372.91,251.84
2016,9,19,11,30,865.0,126.0,2.4,32.0,818.0,428.9,298.9
