Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,879.0,100.0,3.5,24.0,716.0,771.05,590.45
2016,9,29,13,45,866.5,100.0,3.55,24.0,687.5,795.74,608.75
2016,9,29,14,0,854.0,100.0,3.6,24.0,659.0,825.59,630.85
2016,9,29,14,15,841.5,98.0,3.6,23.5,624.0,841.21,644.06
2016,9,29,14,30,829.0,96.0,3.6,23.0,589.0,852.86,654.8
2016,9,29,14,45,811.5,93.0,3.6,23.0,548.5,854.98,657.79
2016,9,29,15,0,794.0,90.0,3.6,23.0,508.0,853.03,658.12
2016,9,29,15,15,770.5,86.5,3.6,22.5,463.0,841.04,652.73
2016,9,29,15,30,747.0,83.0,3.6,22.0,418.0,825.13,644.53
2016,9,29,15,45,718.0,78.0,3.6,21.5,369.5,798.58,628.42
2016,9,29,16,0,689.0,73.0,3.6,21.0,321.0,775.4,614.24
2016,9,29,16,15,642.0,67.5,3.55,20.0,270.5,725.89,580.53
2016,9,29,16,30,595.0,62.0,3.5,19.0,220.0,674.06,543.21
2016,9,29,16,45,527.0,53.5,3.45,18.5,171.0,597.28,483.13
2016,9,29,17,0,459.0,45.0,3.4,18.0,122.0,520.05,418.98
2016,9,29,17,15,341.5,33.5,3.3,17.0,79.5,396.83,312.22
2016,9,29,17,30,224.0,22.0,3.2,16.0,37.0,261.29,100.92
2016,9,29,17,45,112.0,11.0,3.1,15.5,18.5,101.1,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.0,13.0,2.9,12.0,24.0,10.23,0.0
2016,9,30,6,30,266.0,26.0,3.0,12.0,48.0,21.41,9.67
2016,9,30,6,45,376.5,37.0,3.15,12.5,92.0,30.43,20.78
2016,9,30,7,0,487.0,48.0,3.3,13.0,136.0,39.49,29.41
2016,9,30,7,15,243.5,71.0,3.35,13.5,115.0,51.67,40.56
2016,9,30,7,30,0.0,94.0,3.4,14.0,94.0,68.42,55.56
2016,9,30,7,45,5.0,112.5,3.45,14.5,114.0,81.48,67.04
2016,9,30,8,0,10.0,131.0,3.5,15.0,134.0,94.45,78.21
2016,9,30,8,15,26.0,156.0,3.55,15.0,167.0,111.44,92.87
2016,9,30,8,30,42.0,181.0,3.6,15.0,200.0,123.25,102.86
2016,9,30,8,45,142.5,205.0,3.65,15.5,279.5,135.14,112.61
2016,9,30,9,0,243.0,229.0,3.7,16.0,359.0,145.01,120.52
2016,9,30,9,15,548.0,159.0,3.75,16.5,481.5,106.98,87.4
2016,9,30,9,30,853.0,89.0,3.8,17.0,604.0,84.38,67.65
2016,9,30,9,45,868.0,89.5,3.85,17.5,638.0,85.21,68.09
2016,9,30,10,0,883.0,90.0,3.9,18.0,672.0,85.99,68.49
2016,9,30,10,15,891.0,91.5,3.95,18.0,699.0,122.29,72.62
2016,9,30,10,30,899.0,93.0,4.0,18.0,726.0,182.06,105.43
2016,9,30,10,45,904.0,94.0,4.1,18.5,745.5,241.42,150.74
2016,9,30,11,0,909.0,95.0,4.2,19.0,765.0,300.66,201.64
2016,9,30,11,15,912.5,95.5,4.25,19.0,776.5,358.71,253.99
2016,9,30,11,30,916.0,96.0,4.3,19.0,788.0,415.98,305.81
2016,9,30,11,45,917.0,96.0,4.35,19.0,791.5,470.79,354.97
2016,9,30,12,0,918.0,96.0,4.4,19.0,795.0,524.04,401.8
2016,9,30,12,15,916.5,96.0,4.45,19.0,790.0,574.21,445.1
2016,9,30,12,30,915.0,96.0,4.5,19.0,785.0,622.14,485.62
2016,9,30,12,45,907.5,97.5,4.55,19.0,771.0,665.25,521.58
2016,9,30,13,0,900.0,99.0,4.6,19.0,757.0,705.33,554.52
2016,9,30,13,15,893.5,98.0,4.6,18.5,736.5,740.56,584.27
2016,9,30,13,30,887.0,97.0,4.6,18.0,716.0,772.47,610.32
2016,9,30,13,45,879.0,95.0,4.6,18.0,687.5,798.77,630.31
2016,9,30,14,0,871.0,93.0,4.6,18.0,659.0,821.42,647.78
2016,9,30,14,15,858.5,91.0,4.55,18.0,624.0,836.62,659.66
2016,9,30,14,30,846.0,89.0,4.5,18.0,589.0,857.63,675.93
2016,9,30,14,45,830.5,86.0,4.5,18.0,548.5,861.65,680.35
2016,9,30,15,0,815.0,83.0,4.5,18.0,508.0,861.65,682.11
2016,9,30,15,15,792.0,80.0,4.45,17.5,462.5,850.88,677.09
2016,9,30,15,30,769.0,77.0,4.4,17.0,417.0,836.19,669.21
2016,9,30,15,45,738.0,72.5,4.35,17.0,368.0,808.49,650.2
2016,9,30,16,0,707.0,68.0,4.3,17.0,319.0,777.28,628.08
2016,9,30,16,15,660.5,62.5,4.15,16.5,268.5,734.19,596.82
2016,9,30,16,30,614.0,57.0,4.0,16.0,218.0,682.88,557.58
2016,9,30,16,45,542.0,50.0,3.85,15.5,168.5,604.62,494.88
2016,9,30,17,0,470.0,43.0,3.7,15.0,119.0,526.0,428.06
2016,9,30,17,15,349.0,32.0,3.45,14.5,76.5,400.69,315.4
2016,9,30,17,30,228.0,21.0,3.2,14.0,34.0,259.47,53.13
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.0,102.03,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,10.23,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,21.5,9.03
2016,10,1,6,45,394.0,36.5,2.35,13.0,92.0,30.15,20.43
2016,10,1,7,0,510.0,47.0,2.7,14.0,137.0,38.89,28.73
2016,10,1,7,15,578.5,54.0,2.9,14.5,188.0,44.56,34.08
2016,10,1,7,30,647.0,61.0,3.1,15.0,239.0,50.28,39.26
2016,10,1,7,45,694.5,65.0,3.3,15.5,291.0,57.99,46.04
2016,10,1,8,0,742.0,69.0,3.5,16.0,343.0,61.53,49.0
2016,10,1,8,15,772.5,73.0,3.5,16.5,392.0,64.81,51.66
2016,10,1,8,30,803.0,77.0,3.5,17.0,441.0,68.06,54.23
2016,10,1,8,45,827.5,79.0,3.5,17.5,487.0,69.73,55.41
2016,10,1,9,0,852.0,81.0,3.5,18.0,533.0,71.4,56.58
2016,10,1,9,15,867.5,83.0,3.45,18.5,573.5,80.74,64.33
2016,10,1,9,30,883.0,85.0,3.4,19.0,614.0,82.67,65.68
2016,10,1,9,45,899.5,84.5,3.4,19.5,649.0,83.0,65.68
2016,10,1,10,0,916.0,84.0,3.4,20.0,684.0,83.3,65.67
2016,10,1,10,15,924.0,85.0,3.4,20.0,711.5,119.42,69.39
2016,10,1,10,30,932.0,86.0,3.4,20.0,739.0,180.7,102.26
2016,10,1,10,45,937.5,87.0,3.4,20.5,759.0,241.95,148.39
2016,10,1,11,0,943.0,88.0,3.4,21.0,779.0,303.1,200.28
2016,10,1,11,15,946.0,88.5,3.4,21.0,790.5,362.77,253.44
2016,10,1,11,30,949.0,89.0,3.4,21.0,802.0,421.53,305.91
2016,10,1,11,45,949.5,89.5,3.4,21.5,805.5,478.11,355.15
2016,10,1,12,0,950.0,90.0,3.4,22.0,809.0,533.03,401.67
2016,10,1,12,15,948.5,89.5,3.45,22.0,804.0,584.18,444.91
2016,10,1,12,30,947.0,89.0,3.5,22.0,799.0,632.99,485.26
2016,10,1,12,45,943.5,89.0,3.6,22.0,785.5,678.47,522.36
2016,10,1,13,0,940.0,89.0,3.7,22.0,772.0,721.08,556.6
2016,10,1,13,15,934.0,88.0,3.75,22.0,751.0,757.91,585.94
2016,10,1,13,30,928.0,87.0,3.8,22.0,730.0,791.33,611.05
2016,10,1,13,45,918.5,86.5,3.85,22.0,701.0,819.03,631.66
2016,10,1,14,0,909.0,86.0,3.9,22.0,672.0,842.97,649.76
2016,10,1,14,15,897.5,84.0,3.9,21.5,636.5,859.76,664.02
2016,10,1,14,30,886.0,82.0,3.9,21.0,601.0,872.58,675.73
2016,10,1,14,45,868.5,80.5,3.95,21.0,559.5,876.78,680.51
2016,10,1,15,0,851.0,79.0,4.0,21.0,518.0,887.14,689.88
2016,10,1,15,15,828.5,76.0,4.0,20.5,471.5,877.19,685.93
2016,10,1,15,30,806.0,73.0,4.0,20.0,425.0,863.22,679.16
2016,10,1,15,45,772.5,69.5,4.05,20.0,375.0,834.63,660.5
2016,10,1,16,0,739.0,66.0,4.1,20.0,325.0,802.42,638.6
2016,10,1,16,15,691.5,61.0,3.95,19.5,273.0,752.1,602.52
2016,10,1,16,30,644.0,56.0,3.8,19.0,221.0,707.22,568.63
2016,10,1,16,45,567.0,49.0,3.7,18.5,170.0,624.3,503.26
2016,10,1,17,0,490.0,42.0,3.6,18.0,119.0,541.06,433.52
2016,10,1,17,15,357.5,31.0,3.3,17.0,75.5,405.93,312.42
2016,10,1,17,30,225.0,20.0,3.0,16.0,32.0,251.78,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.0,100.08,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,9.83,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,20.64,7.6
2016,10,2,6,45,377.0,35.5,2.4,13.0,88.0,29.27,19.59
2016,10,2,7,0,491.0,46.0,2.8,14.0,132.0,37.98,27.89
2016,10,2,7,15,560.0,53.0,2.9,14.5,182.0,43.64,33.24
2016,10,2,7,30,629.0,60.0,3.0,15.0,232.0,49.35,38.42
2016,10,2,7,45,676.5,64.5,3.15,15.5,282.5,52.99,41.61
2016,10,2,8,0,724.0,69.0,3.3,16.0,333.0,61.27,48.78
2016,10,2,8,15,753.5,72.5,3.4,16.0,381.0,64.13,51.17
2016,10,2,8,30,783.0,76.0,3.5,16.0,429.0,66.97,53.52
2016,10,2,8,45,806.5,78.0,3.6,16.5,473.5,68.61,54.67
2016,10,2,9,0,830.0,80.0,3.7,17.0,518.0,70.25,55.82
2016,10,2,9,15,844.5,82.0,3.75,17.0,557.0,79.52,63.69
2016,10,2,9,30,859.0,84.0,3.8,17.0,596.0,81.41,65.15
2016,10,2,9,45,871.0,85.5,3.9,17.5,629.0,82.83,66.09
2016,10,2,10,0,883.0,87.0,4.0,18.0,662.0,84.18,66.98
2016,10,2,10,15,890.5,88.0,4.05,18.0,688.5,118.06,70.18
2016,10,2,10,30,898.0,89.0,4.1,18.0,715.0,177.26,101.96
2016,10,2,10,45,899.0,92.0,4.2,18.5,732.5,236.98,147.47
2016,10,2,11,0,900.0,95.0,4.3,19.0,750.0,296.18,198.4
2016,10,2,11,15,554.0,227.0,4.35,19.0,632.5,331.87,243.19
2016,10,2,11,30,208.0,359.0,4.4,19.0,515.0,335.83,257.66
2016,10,2,11,45,104.0,197.0,4.45,19.0,275.0,196.97,152.3
2016,10,2,12,0,0.0,35.0,4.5,19.0,35.0,26.93,16.48
2016,10,2,12,15,163.0,184.5,4.55,19.0,306.0,240.39,189.2
2016,10,2,12,30,326.0,334.0,4.6,19.0,577.0,470.22,368.29
2016,10,2,12,45,329.5,325.5,4.65,19.0,567.5,490.5,384.8
2016,10,2,13,0,333.0,317.0,4.7,19.0,558.0,509.62,401.04
2016,10,2,13,15,166.5,214.5,4.7,19.0,335.0,321.05,255.38
2016,10,2,13,30,0.0,112.0,4.7,19.0,112.0,86.89,65.57
2016,10,2,13,45,159.0,194.0,4.75,19.0,295.5,319.32,256.71
2016,10,2,14,0,318.0,276.0,4.8,19.0,479.0,542.73,432.76
2016,10,2,14,15,585.0,182.0,4.8,18.5,531.0,705.43,563.34
2016,10,2,14,30,852.0,88.0,4.8,18.0,583.0,857.79,679.33
2016,10,2,14,45,835.5,85.5,4.8,18.0,542.5,861.55,682.78
2016,10,2,15,0,819.0,83.0,4.8,18.0,502.0,861.26,684.34
2016,10,2,15,15,795.5,80.0,4.7,17.5,456.5,850.05,678.66
2016,10,2,15,30,772.0,77.0,4.6,17.0,411.0,834.89,670.03
2016,10,2,15,45,737.0,73.5,4.6,17.0,361.5,804.74,649.35
2016,10,2,16,0,702.0,70.0,4.6,17.0,312.0,777.81,630.47
2016,10,2,16,15,652.0,64.5,4.45,16.5,261.0,725.75,591.77
2016,10,2,16,30,602.0,59.0,4.3,16.0,210.0,671.39,549.4
2016,10,2,16,45,515.5,51.5,4.15,15.5,160.0,579.73,475.29
2016,10,2,17,0,429.0,44.0,4.0,15.0,110.0,487.8,396.95
2016,10,2,17,15,295.0,32.0,3.65,14.5,69.0,351.57,270.27
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,194.81,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,73.63,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,116.5,12.0,1.2,11.5,20.5,9.44,0.0
2016,10,3,6,30,233.0,24.0,1.4,12.0,41.0,19.74,6.02
2016,10,3,6,45,348.5,35.0,1.65,13.0,83.5,28.75,19.08
2016,10,3,7,0,464.0,46.0,1.9,14.0,126.0,37.82,27.73
2016,10,3,7,15,534.0,53.0,1.85,14.0,174.5,43.42,33.11
2016,10,3,7,30,604.0,60.0,1.8,14.0,223.0,49.08,38.36
2016,10,3,7,45,647.5,65.5,1.8,14.5,272.0,53.34,42.11
2016,10,3,8,0,691.0,71.0,1.8,15.0,321.0,57.59,45.73
2016,10,3,8,15,450.0,128.5,1.8,15.5,300.5,90.13,74.11
2016,10,3,8,30,209.0,186.0,1.8,16.0,280.0,125.25,104.12
2016,10,3,8,45,106.5,177.0,1.85,16.5,225.0,119.36,98.5
2016,10,3,9,0,4.0,168.0,1.9,17.0,170.0,121.68,100.03
2016,10,3,9,15,5.5,179.0,1.9,17.0,182.5,129.47,106.39
2016,10,3,9,30,7.0,190.0,1.9,17.0,195.0,137.17,112.64
2016,10,3,9,45,60.5,244.5,1.95,17.5,284.0,162.58,133.55
2016,10,3,10,0,114.0,299.0,2.0,18.0,373.0,191.82,157.3
2016,10,3,10,15,96.5,306.5,2.0,18.0,371.0,202.65,156.37
2016,10,3,10,30,79.0,314.0,2.0,18.0,369.0,217.16,166.56
2016,10,3,10,45,44.5,270.5,2.05,18.5,302.0,196.47,151.11
2016,10,3,11,0,10.0,227.0,2.1,19.0,235.0,170.78,132.05
2016,10,3,11,15,10.5,231.5,2.15,19.0,240.0,176.17,136.37
2016,10,3,11,30,11.0,236.0,2.2,19.0,245.0,181.65,140.72
2016,10,3,11,45,19.0,263.5,2.25,19.0,278.0,207.23,160.82
2016,10,3,12,0,27.0,291.0,2.3,19.0,311.0,236.85,184.05
2016,10,3,12,15,34.5,301.5,2.3,19.0,327.0,254.81,198.19
2016,10,3,12,30,42.0,312.0,2.3,19.0,343.0,274.13,213.46
2016,10,3,12,45,29.0,281.5,2.3,19.0,303.0,247.76,193.15
2016,10,3,13,0,16.0,251.0,2.3,19.0,263.0,209.24,163.15
2016,10,3,13,15,19.5,253.5,2.3,19.0,267.5,216.46,169.26
2016,10,3,13,30,23.0,256.0,2.3,19.0,272.0,224.25,175.76
2016,10,3,13,45,17.5,235.0,2.3,19.0,247.0,204.77,160.58
2016,10,3,14,0,12.0,214.0,2.3,19.0,222.0,184.42,144.64
2016,10,3,14,15,6.0,177.5,2.25,19.0,181.5,148.89,116.36
2016,10,3,14,30,0.0,141.0,2.2,19.0,141.0,112.72,87.2
2016,10,3,14,45,0.5,149.5,2.2,19.0,149.5,122.1,95.15
2016,10,3,15,0,1.0,158.0,2.2,19.0,158.0,132.74,104.09
2016,10,3,15,15,371.0,116.5,2.15,18.5,274.5,500.55,407.63
2016,10,3,15,30,741.0,75.0,2.1,18.0,391.0,801.92,632.11
2016,10,3,15,45,705.5,71.5,2.1,18.0,343.0,771.23,608.62
2016,10,3,16,0,670.0,68.0,2.1,18.0,295.0,743.66,589.93
2016,10,3,16,15,620.5,62.5,1.95,17.5,246.0,692.29,552.62
2016,10,3,16,30,571.0,57.0,1.8,17.0,197.0,638.8,511.91
2016,10,3,16,45,491.0,49.0,1.7,17.0,149.5,552.99,443.51
2016,10,3,17,0,411.0,41.0,1.6,17.0,102.0,467.23,371.23
2016,10,3,17,15,279.0,29.0,1.35,16.5,63.0,334.15,246.66
2016,10,3,17,30,147.0,17.0,1.1,16.0,24.0,176.05,0.0
2016,10,3,17,45,73.5,8.5,0.9,16.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,66.0,13.0,1.0,13.0,17.5,10.23,0.0
2016,10,4,6,30,132.0,26.0,1.2,13.0,35.0,19.61,4.65
2016,10,4,6,45,224.0,43.5,1.4,13.5,74.5,32.63,22.26
2016,10,4,7,0,316.0,61.0,1.6,14.0,114.0,45.55,34.48
2016,10,4,7,15,389.5,73.0,1.7,14.0,161.0,54.45,42.86
2016,10,4,7,30,463.0,85.0,1.8,14.0,208.0,63.29,50.97
2016,10,4,7,45,291.5,115.5,1.9,14.5,198.5,81.86,67.36
2016,10,4,8,0,120.0,146.0,2.0,15.0,189.0,99.61,82.72
2016,10,4,8,15,91.0,163.5,2.0,15.5,199.0,112.48,93.55
2016,10,4,8,30,62.0,181.0,2.0,16.0,209.0,123.08,102.26
2016,10,4,8,45,132.5,204.0,2.05,16.5,271.0,134.06,111.18
2016,10,4,9,0,203.0,227.0,2.1,17.0,333.0,148.13,122.61
2016,10,4,9,15,122.0,233.0,2.1,17.0,298.0,150.08,123.91
2016,10,4,9,30,41.0,239.0,2.1,17.0,263.0,158.24,130.49
2016,10,4,9,45,46.5,256.5,2.1,17.5,285.5,168.23,138.31
2016,10,4,10,0,52.0,274.0,2.1,18.0,308.0,177.96,145.87
2016,10,4,10,15,104.0,300.0,2.1,18.0,371.0,199.54,153.93
2016,10,4,10,30,156.0,326.0,2.1,18.0,434.0,225.17,169.84
2016,10,4,10,45,509.5,223.0,2.15,18.5,587.5,237.57,163.63
2016,10,4,11,0,863.0,120.0,2.2,19.0,741.0,297.67,199.49
2016,10,4,11,15,867.0,120.5,2.25,19.0,752.5,354.98,250.13
2016,10,4,11,30,871.0,121.0,2.3,19.0,764.0,411.66,300.36
2016,10,4,11,45,881.5,116.5,2.4,19.5,769.5,466.38,347.69
2016,10,4,12,0,892.0,112.0,2.5,20.0,775.0,519.1,392.39
2016,10,4,12,15,891.0,111.5,2.65,20.0,770.0,568.03,434.08
2016,10,4,12,30,890.0,111.0,2.8,20.0,765.0,614.8,473.18
2016,10,4,12,45,893.0,107.0,2.95,20.5,753.5,658.62,508.38
2016,10,4,13,0,896.0,103.0,3.1,21.0,742.0,700.01,541.05
2016,10,4,13,15,890.0,102.0,3.2,21.0,721.0,735.32,569.49
2016,10,4,13,30,884.0,101.0,3.3,21.0,700.0,767.36,594.75
2016,10,4,13,45,877.0,98.0,3.4,21.0,672.0,793.22,614.38
2016,10,4,14,0,870.0,95.0,3.5,21.0,644.0,815.43,631.6
2016,10,4,14,15,857.0,93.0,3.55,20.5,608.5,839.2,651.09
2016,10,4,14,30,844.0,91.0,3.6,20.0,573.0,850.43,661.88
2016,10,4,14,45,829.0,87.5,3.7,20.0,532.5,854.16,666.61
2016,10,4,15,0,814.0,84.0,3.8,20.0,492.0,853.85,668.63
2016,10,4,15,15,790.0,80.5,3.8,19.5,446.0,841.49,662.81
2016,10,4,15,30,766.0,77.0,3.8,19.0,400.0,825.17,654.07
2016,10,4,15,45,734.5,72.5,3.85,19.0,351.5,797.01,635.31
2016,10,4,16,0,703.0,68.0,3.9,19.0,303.0,772.11,618.28
2016,10,4,16,15,652.0,62.0,3.8,18.5,252.0,718.62,579.18
2016,10,4,16,30,601.0,56.0,3.7,18.0,201.0,662.93,536.3
2016,10,4,16,45,520.0,48.0,3.6,17.5,152.0,576.11,466.45
2016,10,4,17,0,439.0,40.0,3.5,17.0,103.0,489.26,391.91
2016,10,4,17,15,296.0,28.0,3.3,16.5,62.5,346.92,251.17
2016,10,4,17,30,153.0,16.0,3.1,16.0,22.0,140.01,0.0
2016,10,4,17,45,76.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,12.0,1.4,10.5,18.5,9.44,0.0
2016,10,5,6,30,210.0,24.0,1.6,11.0,37.0,19.78,3.23
2016,10,5,6,45,343.0,35.0,1.8,12.0,81.0,28.81,19.01
2016,10,5,7,0,476.0,46.0,2.0,13.0,125.0,37.98,27.92
2016,10,5,7,15,551.0,53.5,2.25,13.5,175.5,44.03,33.67
2016,10,5,7,30,626.0,61.0,2.5,14.0,226.0,50.14,39.27
2016,10,5,7,45,679.5,65.5,2.75,15.0,278.0,53.81,42.43
2016,10,5,8,0,733.0,70.0,3.0,16.0,330.0,62.26,49.67
2016,10,5,8,15,765.0,73.5,3.1,16.5,379.0,65.15,52.0
2016,10,5,8,30,797.0,77.0,3.2,17.0,428.0,68.04,54.27
2016,10,5,8,45,824.0,79.0,3.3,17.5,474.5,69.75,55.48
2016,10,5,9,0,851.0,81.0,3.4,18.0,521.0,71.48,56.71
2016,10,5,9,15,867.5,83.5,3.4,18.5,561.5,73.31,58.01
2016,10,5,9,30,884.0,86.0,3.4,19.0,602.0,83.18,66.2
2016,10,5,9,45,900.0,86.0,3.4,19.5,637.0,83.83,66.46
2016,10,5,10,0,916.0,86.0,3.4,20.0,672.0,84.43,66.7
2016,10,5,10,15,924.0,87.0,3.4,20.0,699.0,116.17,68.94
2016,10,5,10,30,932.0,88.0,3.4,20.0,726.0,177.37,100.34
2016,10,5,10,45,940.0,88.0,3.4,20.5,746.5,238.29,145.42
2016,10,5,11,0,948.0,88.0,3.4,21.0,767.0,299.33,196.85
2016,10,5,11,15,951.0,88.5,3.4,21.0,778.5,359.1,250.06
2016,10,5,11,30,954.0,89.0,3.4,21.0,790.0,417.94,302.67
2016,10,5,11,45,956.5,88.5,3.45,21.5,793.5,474.6,352.18
2016,10,5,12,0,959.0,88.0,3.5,22.0,797.0,529.73,399.15
2016,10,5,12,15,958.0,88.0,3.55,22.0,791.5,581.72,443.22
2016,10,5,12,30,957.0,88.0,3.6,22.0,786.0,631.4,484.42
2016,10,5,12,45,948.5,89.5,3.65,22.0,771.5,675.36,520.41
2016,10,5,13,0,940.0,91.0,3.7,22.0,757.0,716.07,553.22
2016,10,5,13,15,934.0,90.0,3.7,22.0,735.0,752.72,582.35
2016,10,5,13,30,928.0,89.0,3.7,22.0,713.0,785.94,607.61
2016,10,5,13,45,918.5,88.0,3.75,22.0,684.0,812.97,627.78
2016,10,5,14,0,909.0,87.0,3.8,22.0,655.0,836.2,645.43
2016,10,5,14,15,896.0,85.0,3.8,21.5,618.5,851.59,658.73
2016,10,5,14,30,883.0,83.0,3.8,21.0,582.0,862.96,669.44
2016,10,5,14,45,863.0,81.0,3.8,21.0,540.0,873.93,678.78
2016,10,5,15,0,843.0,79.0,3.8,21.0,498.0,871.4,678.69
2016,10,5,15,15,818.0,76.0,3.8,20.5,451.0,859.03,672.99
2016,10,5,15,30,793.0,73.0,3.8,20.0,404.0,842.64,664.31
2016,10,5,15,45,753.5,69.5,3.8,20.0,353.0,808.56,641.14
2016,10,5,16,0,714.0,66.0,3.8,20.0,302.0,770.82,614.54
2016,10,5,16,15,660.5,60.5,3.6,19.5,250.0,722.39,578.93
2016,10,5,16,30,607.0,55.0,3.4,19.0,198.0,665.21,534.6
2016,10,5,16,45,518.0,47.5,3.2,18.5,148.0,572.1,459.87
2016,10,5,17,0,429.0,40.0,3.0,18.0,98.0,478.94,380.18
2016,10,5,17,15,279.0,27.5,2.8,17.0,58.5,327.88,226.85
2016,10,5,17,30,129.0,15.0,2.6,16.0,19.0,118.84,0.0
2016,10,5,17,45,64.5,7.5,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,11.0,1.4,11.5,17.5,8.65,0.0
2016,10,6,6,30,226.0,22.0,1.6,12.0,35.0,18.14,0.62
2016,10,6,6,45,355.0,32.5,1.8,13.0,78.5,26.82,17.11
2016,10,6,7,0,484.0,43.0,2.0,14.0,122.0,35.64,25.7
2016,10,6,7,15,557.0,50.0,2.15,14.5,171.5,41.37,31.16
2016,10,6,7,30,630.0,57.0,2.3,15.0,221.0,47.18,36.47
2016,10,6,7,45,680.0,61.5,2.45,15.5,272.0,55.11,43.5
2016,10,6,8,0,730.0,66.0,2.6,16.0,323.0,59.12,46.91
2016,10,6,8,15,761.5,70.0,2.6,16.5,371.5,62.47,49.65
2016,10,6,8,30,793.0,74.0,2.6,17.0,420.0,65.79,52.32
2016,10,6,8,45,817.5,76.0,2.6,18.0,465.5,67.5,53.44
2016,10,6,9,0,842.0,78.0,2.6,19.0,511.0,69.23,54.55
2016,10,6,9,15,858.0,80.5,2.6,19.5,550.5,78.73,62.43
2016,10,6,9,30,874.0,83.0,2.6,20.0,590.0,81.03,64.1
2016,10,6,9,45,892.0,81.5,2.65,21.0,624.5,80.81,63.5
2016,10,6,10,0,910.0,80.0,2.7,22.0,659.0,80.56,62.91
2016,10,6,10,15,918.0,81.5,2.7,22.5,685.5,111.21,64.96
2016,10,6,10,30,926.0,83.0,2.7,23.0,712.0,172.16,95.4
2016,10,6,10,45,930.5,84.0,2.75,23.5,731.0,232.58,139.49
2016,10,6,11,0,935.0,85.0,2.8,24.0,750.0,292.75,189.6
2016,10,6,11,15,937.5,85.5,2.75,24.0,761.0,351.46,241.12
2016,10,6,11,30,940.0,86.0,2.7,24.0,772.0,409.19,291.96
2016,10,6,11,45,940.5,86.0,2.7,24.5,774.5,464.49,339.55
2016,10,6,12,0,941.0,86.0,2.7,25.0,777.0,518.1,384.45
2016,10,6,12,15,940.0,86.0,2.7,25.0,772.0,569.03,426.77
2016,10,6,12,30,939.0,86.0,2.7,25.0,767.0,617.69,466.25
2016,10,6,12,45,936.5,85.0,2.7,25.0,753.5,662.05,501.63
2016,10,6,13,0,934.0,84.0,2.7,25.0,740.0,703.57,534.16
2016,10,6,13,15,928.0,83.0,2.7,25.0,719.0,739.66,562.21
2016,10,6,13,30,922.0,82.0,2.7,25.0,698.0,772.35,586.36
2016,10,6,13,45,912.5,81.0,2.7,25.0,669.0,798.86,605.44
2016,10,6,14,0,903.0,80.0,2.7,25.0,640.0,821.61,622.04
2016,10,6,14,15,891.0,78.0,2.7,25.0,604.5,837.36,633.98
2016,10,6,14,30,879.0,76.0,2.7,25.0,569.0,849.16,643.4
2016,10,6,14,45,861.5,74.0,2.7,25.0,528.0,852.28,647.03
2016,10,6,15,0,844.0,72.0,2.7,25.0,487.0,851.44,648.12
2016,10,6,15,15,820.5,69.0,2.65,24.5,441.0,850.06,649.82
2016,10,6,15,30,797.0,66.0,2.6,24.0,395.0,835.0,641.91
2016,10,6,15,45,763.0,62.5,2.6,24.0,345.0,806.02,623.06
2016,10,6,16,0,729.0,59.0,2.6,24.0,295.0,773.57,601.04
2016,10,6,16,15,678.5,54.0,2.25,23.0,244.5,721.06,563.33
2016,10,6,16,30,628.0,49.0,1.9,22.0,194.0,665.92,521.44
2016,10,6,16,45,544.5,42.0,1.6,21.0,144.5,586.41,458.78
2016,10,6,17,0,461.0,35.0,1.3,20.0,95.0,499.66,385.3
2016,10,6,17,15,311.5,24.0,1.25,19.0,56.0,347.51,221.54
2016,10,6,17,30,162.0,13.0,1.2,18.0,17.0,144.14,0.0
2016,10,6,17,45,81.0,6.5,1.2,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,10.0,0.8,13.5,17.5,7.87,0.0
2016,10,7,6,30,254.0,20.0,0.8,14.0,35.0,16.53,0.0
2016,10,7,6,45,379.0,30.0,0.85,15.0,77.5,24.89,15.23
2016,10,7,7,0,504.0,40.0,0.9,16.0,120.0,33.38,23.51
2016,10,7,7,15,575.0,46.5,1.0,16.5,169.5,38.83,28.66
2016,10,7,7,30,646.0,53.0,1.1,17.0,219.0,48.04,36.93
2016,10,7,7,45,690.5,58.0,1.2,17.5,269.0,52.46,40.82
2016,10,7,8,0,735.0,63.0,1.3,18.0,319.0,56.87,44.57
2016,10,7,8,15,766.0,66.5,1.5,19.0,367.0,59.92,46.94
2016,10,7,8,30,797.0,70.0,1.7,20.0,415.0,62.95,49.23
2016,10,7,8,45,818.5,73.0,1.9,21.0,459.5,65.41,50.99
2016,10,7,9,0,840.0,76.0,2.1,22.0,504.0,67.82,52.69
2016,10,7,9,15,855.5,78.0,2.2,22.5,543.0,77.03,60.24
2016,10,7,9,30,871.0,80.0,2.3,23.0,582.0,79.03,61.64
2016,10,7,9,45,871.5,86.0,2.45,24.0,612.5,83.04,64.61
2016,10,7,10,0,872.0,92.0,2.6,25.0,643.0,86.82,67.36
2016,10,7,10,15,880.5,93.5,2.55,25.5,669.5,115.29,68.74
2016,10,7,10,30,889.0,95.0,2.5,26.0,696.0,174.29,97.52
2016,10,7,10,45,892.5,97.0,2.5,26.5,714.0,233.24,139.82
2016,10,7,11,0,896.0,99.0,2.5,27.0,732.0,291.89,187.84
2016,10,7,11,15,899.0,99.5,2.4,27.0,743.0,348.82,236.91
2016,10,7,11,30,902.0,100.0,2.3,27.0,754.0,404.88,285.37
2016,10,7,11,45,901.0,101.0,2.25,27.5,756.5,458.6,330.7
2016,10,7,12,0,900.0,102.0,2.2,28.0,759.0,510.6,373.34
2016,10,7,12,15,667.5,195.0,2.15,28.0,680.0,519.74,384.49
2016,10,7,12,30,435.0,288.0,2.1,28.0,601.0,500.25,372.38
2016,10,7,12,45,422.0,287.5,2.05,28.5,587.0,522.16,389.18
2016,10,7,13,0,409.0,287.0,2.0,29.0,573.0,530.74,395.99
2016,10,7,13,15,625.5,199.5,1.95,29.0,621.5,646.8,481.91
2016,10,7,13,30,842.0,112.0,1.9,29.0,670.0,749.38,556.77
2016,10,7,13,45,640.5,172.0,1.85,29.0,586.5,692.73,515.72
2016,10,7,14,0,439.0,232.0,1.8,29.0,503.0,609.57,456.33
2016,10,7,14,15,493.5,200.0,1.75,28.5,488.0,642.04,483.24
2016,10,7,14,30,548.0,168.0,1.7,28.0,473.0,672.7,508.11
2016,10,7,14,45,496.0,167.5,1.7,28.0,428.0,643.98,488.64
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,611.35,466.56
2016,10,7,15,15,430.0,151.5,1.55,27.5,344.0,592.35,454.91
2016,10,7,15,30,416.0,136.0,1.4,27.0,305.0,570.53,440.85
2016,10,7,15,45,380.0,125.5,1.25,26.5,265.0,532.35,413.96
2016,10,7,16,0,344.0,115.0,1.1,26.0,225.0,492.25,384.9
2016,10,7,16,15,310.5,98.0,1.05,25.0,184.5,444.63,350.56
2016,10,7,16,30,277.0,81.0,1.0,24.0,144.0,395.7,313.36
2016,10,7,16,45,223.0,63.5,1.0,23.0,105.5,307.77,244.2
2016,10,7,17,0,169.0,46.0,1.0,22.0,67.0,240.51,186.83
2016,10,7,17,15,84.5,28.0,1.0,21.5,38.5,138.74,78.26
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,10.5,1.0,16.5,14.5,8.26,0.0
2016,10,8,6,30,147.0,21.0,0.9,17.0,29.0,15.98,0.0
2016,10,8,6,45,275.0,34.0,0.85,17.5,69.5,27.81,17.29
2016,10,8,7,0,403.0,47.0,0.8,18.0,110.0,38.46,27.62
2016,10,8,7,15,482.0,56.0,0.85,18.5,158.5,45.52,34.21
2016,10,8,7,30,561.0,65.0,0.9,19.0,207.0,52.61,40.6
2016,10,8,7,45,613.5,71.0,1.0,20.0,257.0,57.13,44.44
2016,10,8,8,0,666.0,77.0,1.1,21.0,307.0,61.67,48.16
2016,10,8,8,15,701.0,81.5,1.15,22.0,355.0,64.87,50.61
2016,10,8,8,30,736.0,86.0,1.2,23.0,403.0,68.07,52.99
2016,10,8,8,45,761.5,90.0,1.3,24.0,447.5,76.55,59.79
2016,10,8,9,0,787.0,94.0,1.4,25.0,492.0,79.34,61.7
2016,10,8,9,15,805.0,96.5,1.4,25.5,531.0,80.88,62.69
2016,10,8,9,30,823.0,99.0,1.4,26.0,570.0,82.42,63.67
2016,10,8,9,45,869.0,88.0,1.45,27.0,611.0,84.17,64.71
2016,10,8,10,0,915.0,77.0,1.5,28.0,652.0,78.75,59.85
2016,10,8,10,15,923.0,78.0,1.45,28.5,678.5,106.84,60.97
2016,10,8,10,30,931.0,79.0,1.4,29.0,705.0,167.59,89.53
2016,10,8,10,45,935.5,80.5,1.35,29.5,724.0,228.44,132.18
2016,10,8,11,0,940.0,82.0,1.3,30.0,743.0,289.07,180.71
2016,10,8,11,15,943.0,82.5,1.2,30.0,754.0,348.02,230.29
2016,10,8,11,30,946.0,83.0,1.1,30.0,765.0,406.03,279.02
2016,10,8,11,45,946.5,83.0,1.05,30.5,767.5,461.44,324.33
2016,10,8,12,0,947.0,83.0,1.0,31.0,770.0,515.14,366.8
2016,10,8,12,15,945.5,83.0,0.95,31.0,764.5,565.89,406.4
2016,10,8,12,30,944.0,83.0,0.9,31.0,759.0,614.3,443.01
2016,10,8,12,45,939.5,83.0,0.85,31.0,745.0,658.37,475.47
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,699.48,504.97
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,735.44,530.94
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,768.01,553.37
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,794.03,570.65
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,816.26,585.64
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,831.48,598.26
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,842.73,608.63
2016,10,8,14,45,859.5,73.0,1.0,30.0,517.5,844.9,612.89
2016,10,8,15,0,841.0,71.0,1.1,30.0,476.0,852.74,620.99
2016,10,8,15,15,816.5,68.0,1.1,29.5,429.5,840.65,615.89
2016,10,8,15,30,792.0,65.0,1.1,29.0,383.0,824.65,608.26
2016,10,8,15,45,756.5,61.5,1.15,28.5,333.5,794.37,591.34
2016,10,8,16,0,721.0,58.0,1.2,28.0,284.0,760.63,571.17
2016,10,8,16,15,668.5,53.0,1.15,26.5,233.5,706.53,536.39
2016,10,8,16,30,616.0,48.0,1.1,25.0,183.0,649.8,497.1
2016,10,8,16,45,529.5,40.5,1.05,24.0,134.5,568.01,435.19
2016,10,8,17,0,443.0,33.0,1.0,23.0,86.0,478.89,360.56
2016,10,8,17,15,286.0,21.5,1.05,22.0,49.0,314.35,155.24
2016,10,8,17,30,129.0,10.0,1.1,21.0,12.0,113.7,0.0
2016,10,8,17,45,64.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.25,16.5,15.0,7.08,0.0
2016,10,9,6,30,236.0,18.0,1.2,17.0,30.0,14.85,0.0
2016,10,9,6,45,364.0,28.5,1.15,17.5,72.0,23.63,13.67
2016,10,9,7,0,492.0,39.0,1.1,18.0,114.0,32.54,22.47
2016,10,9,7,15,566.0,46.0,1.15,18.5,163.5,38.39,27.97
2016,10,9,7,30,640.0,53.0,1.2,19.0,213.0,48.0,36.56
2016,10,9,7,45,686.0,58.5,1.3,20.0,263.0,52.83,40.7
2016,10,9,8,0,732.0,64.0,1.4,21.0,313.0,57.63,44.68
2016,10,9,8,15,763.5,67.5,1.3,22.0,361.5,60.65,47.0
2016,10,9,8,30,795.0,71.0,1.2,23.0,410.0,63.67,49.25
2016,10,9,8,45,816.5,74.5,1.1,24.0,454.0,66.46,51.26
2016,10,9,9,0,838.0,78.0,1.0,25.0,498.0,69.2,53.2
2016,10,9,9,15,854.0,80.0,1.0,25.5,537.5,70.74,54.22
2016,10,9,9,30,870.0,82.0,1.0,26.0,577.0,80.19,61.83
2016,10,9,9,45,882.0,83.5,1.05,27.0,610.0,81.7,62.66
2016,10,9,10,0,894.0,85.0,1.1,28.0,643.0,83.13,63.44
2016,10,9,10,15,902.0,86.5,1.15,28.0,669.0,109.8,64.41
2016,10,9,10,30,910.0,88.0,1.2,28.0,695.0,169.78,92.55
2016,10,9,10,45,913.0,89.5,1.25,28.5,713.0,229.3,134.22
2016,10,9,11,0,916.0,91.0,1.3,29.0,731.0,288.41,181.74
2016,10,9,11,15,919.0,91.5,1.35,29.0,741.5,346.17,230.74
2016,10,9,11,30,922.0,92.0,1.4,29.0,752.0,403.01,279.23
2016,10,9,11,45,920.5,93.0,1.5,29.0,754.0,457.29,325.31
2016,10,9,12,0,919.0,94.0,1.6,29.0,756.0,509.75,368.97
2016,10,9,12,15,917.0,93.5,1.7,29.0,750.0,558.66,408.98
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,605.22,446.31
2016,10,9,12,45,905.5,95.0,1.9,29.0,729.0,647.01,479.37
2016,10,9,13,0,896.0,97.0,2.0,29.0,714.0,685.59,509.51
2016,10,9,13,15,889.0,96.0,2.05,28.5,692.5,719.71,536.86
2016,10,9,13,30,882.0,95.0,2.1,28.0,671.0,750.48,561.43
2016,10,9,13,45,871.0,93.5,2.2,28.0,641.5,774.25,579.02
2016,10,9,14,0,860.0,92.0,2.3,28.0,612.0,802.48,599.84
2016,10,9,14,15,845.5,90.0,2.4,27.5,576.5,815.92,611.9
2016,10,9,14,30,831.0,88.0,2.5,27.0,541.0,825.33,621.55
2016,10,9,14,45,811.0,85.0,2.6,27.0,500.0,824.83,623.35
2016,10,9,15,0,791.0,82.0,2.7,27.0,459.0,820.24,622.48
2016,10,9,15,15,764.0,78.5,2.75,26.5,413.0,804.87,614.99
2016,10,9,15,30,737.0,75.0,2.8,26.0,367.0,785.6,604.57
2016,10,9,15,45,698.0,70.5,2.85,25.5,318.5,756.88,586.91
