Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,659.0,66.0,2.9,25.0,270.0,719.68,562.16
2016,10,9,16,15,602.5,59.5,2.8,24.0,220.5,661.32,520.65
2016,10,9,16,30,546.0,53.0,2.7,23.0,171.0,601.01,475.06
2016,10,9,16,45,454.0,44.0,2.65,22.5,124.0,505.08,398.47
2016,10,9,17,0,362.0,35.0,2.6,22.0,77.0,409.96,314.9
2016,10,9,17,15,181.0,17.5,2.55,21.0,38.5,216.68,83.23
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,10.23,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,18.52,0.0
2016,10,10,6,45,202.5,35.5,1.7,14.5,66.0,26.79,16.25
2016,10,10,7,0,405.0,45.0,1.9,15.0,106.0,36.93,26.52
2016,10,10,7,15,484.0,54.0,1.9,15.0,154.0,44.04,33.34
2016,10,10,7,30,563.0,63.0,1.9,15.0,202.0,51.18,39.97
2016,10,10,7,45,617.0,69.0,1.95,15.5,252.0,55.76,44.07
2016,10,10,8,0,671.0,75.0,2.0,16.0,302.0,60.37,48.04
2016,10,10,8,15,706.0,79.5,1.95,16.5,349.5,63.64,50.72
2016,10,10,8,30,741.0,84.0,1.9,17.0,397.0,66.89,53.33
2016,10,10,8,45,769.5,86.5,1.9,18.0,442.0,74.26,59.35
2016,10,10,9,0,798.0,89.0,1.9,19.0,487.0,76.13,60.55
2016,10,10,9,15,815.5,92.0,1.95,19.5,526.0,78.13,61.97
2016,10,10,9,30,833.0,95.0,2.0,20.0,565.0,80.1,63.37
2016,10,10,9,45,854.0,93.5,2.05,20.5,600.0,79.17,62.3
2016,10,10,10,0,875.0,92.0,2.1,21.0,635.0,86.85,68.55
2016,10,10,10,15,883.5,93.5,2.15,21.5,661.0,111.89,68.96
2016,10,10,10,30,892.0,95.0,2.2,22.0,687.0,170.93,96.96
2016,10,10,10,45,897.5,96.5,2.25,22.5,705.5,229.94,139.24
2016,10,10,11,0,903.0,98.0,2.3,23.0,724.0,288.85,187.86
2016,10,10,11,15,906.0,98.5,2.35,23.0,734.5,346.0,237.91
2016,10,10,11,30,909.0,99.0,2.4,23.0,745.0,402.24,287.58
2016,10,10,11,45,908.5,99.5,2.5,23.5,747.5,455.96,334.14
2016,10,10,12,0,908.0,100.0,2.6,24.0,750.0,507.96,378.17
2016,10,10,12,15,906.5,99.5,2.65,24.0,744.5,556.69,419.18
2016,10,10,12,30,905.0,99.0,2.7,24.0,739.0,603.15,457.45
2016,10,10,12,45,889.5,103.5,2.8,24.0,722.5,643.19,490.24
2016,10,10,13,0,874.0,108.0,2.9,24.0,706.0,685.02,523.42
2016,10,10,13,15,866.5,106.5,2.95,23.5,684.0,718.68,551.27
2016,10,10,13,30,859.0,105.0,3.0,23.0,662.0,748.89,576.4
2016,10,10,13,45,845.0,104.5,3.1,23.0,632.5,771.7,594.32
2016,10,10,14,0,831.0,104.0,3.2,23.0,603.0,790.57,609.12
2016,10,10,14,15,815.5,101.5,3.25,22.5,567.5,802.09,619.85
2016,10,10,14,30,800.0,99.0,3.3,22.0,532.0,809.56,627.95
2016,10,10,14,45,774.5,97.5,3.4,22.0,490.0,805.54,627.09
2016,10,10,15,0,749.0,96.0,3.5,22.0,448.0,803.25,627.6
2016,10,10,15,15,720.0,91.5,3.5,21.5,402.5,785.28,617.45
2016,10,10,15,30,691.0,87.0,3.5,21.0,357.0,763.55,604.38
2016,10,10,15,45,644.5,82.5,3.5,20.5,308.0,722.61,576.55
2016,10,10,16,0,598.0,78.0,3.5,20.0,259.0,678.34,545.13
2016,10,10,16,15,536.5,70.0,3.45,19.0,210.0,613.62,497.15
2016,10,10,16,30,475.0,62.0,3.4,18.0,161.0,546.63,444.6
2016,10,10,16,45,377.5,50.5,3.35,17.5,115.5,443.21,359.22
2016,10,10,17,0,280.0,39.0,3.3,17.0,70.0,344.17,269.35
2016,10,10,17,15,140.0,19.5,3.15,16.5,35.0,178.01,39.41
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,9.0,1.0,13.0,12.0,7.08,0.0
2016,10,11,6,30,124.0,18.0,1.2,13.0,24.0,13.7,0.0
2016,10,11,6,45,244.0,32.5,1.45,13.5,62.0,24.8,14.45
2016,10,11,7,0,364.0,47.0,1.7,14.0,100.0,38.41,27.87
2016,10,11,7,15,444.0,57.0,1.75,14.0,147.0,46.18,35.35
2016,10,11,7,30,524.0,67.0,1.8,14.0,194.0,53.96,42.59
2016,10,11,7,45,262.0,83.0,1.85,14.5,146.5,59.49,47.55
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,73.03,59.43
2016,10,11,8,15,16.5,130.0,1.9,15.5,137.0,94.1,77.69
2016,10,11,8,30,33.0,161.0,1.9,16.0,175.0,110.78,91.81
2016,10,11,8,45,175.0,179.0,1.95,16.5,264.5,121.2,100.34
2016,10,11,9,0,317.0,197.0,2.0,17.0,354.0,129.86,107.28
2016,10,11,9,15,565.5,147.5,2.0,17.0,454.0,102.9,83.91
2016,10,11,9,30,814.0,98.0,2.0,17.0,554.0,81.75,65.55
2016,10,11,9,45,842.0,94.0,2.05,17.5,589.5,79.26,63.16
2016,10,11,10,0,870.0,90.0,2.1,18.0,625.0,85.49,68.25
2016,10,11,10,15,879.0,91.5,2.1,18.0,651.5,109.2,68.52
2016,10,11,10,30,888.0,93.0,2.1,18.0,678.0,167.92,96.49
2016,10,11,10,45,894.5,93.5,2.1,18.5,696.5,226.08,138.48
2016,10,11,11,0,901.0,94.0,2.1,19.0,715.0,284.21,187.04
2016,10,11,11,15,904.5,94.5,2.05,19.0,726.0,341.2,237.52
2016,10,11,11,30,908.0,95.0,2.0,19.0,737.0,397.35,287.56
2016,10,11,11,45,908.5,95.0,2.0,19.5,739.5,450.84,334.28
2016,10,11,12,0,909.0,95.0,2.0,20.0,742.0,502.68,378.4
2016,10,11,12,15,907.5,95.0,2.0,20.0,736.5,551.66,419.77
2016,10,11,12,30,906.0,95.0,2.0,20.0,731.0,598.39,458.3
2016,10,11,12,45,653.0,186.5,2.0,20.5,640.5,578.79,444.62
2016,10,11,13,0,400.0,278.0,2.0,21.0,550.0,514.08,396.31
2016,10,11,13,15,426.0,261.0,2.05,20.5,542.0,553.65,428.72
2016,10,11,13,30,452.0,244.0,2.1,20.0,534.0,581.8,452.3
2016,10,11,13,45,455.0,230.5,2.15,20.0,512.0,594.97,463.82
2016,10,11,14,0,458.0,217.0,2.2,20.0,490.0,605.82,473.75
2016,10,11,14,15,616.0,161.5,2.3,19.5,505.5,705.29,552.4
2016,10,11,14,30,774.0,106.0,2.4,19.0,521.0,793.16,619.0
2016,10,11,14,45,598.0,134.0,2.55,19.0,440.0,698.58,552.29
2016,10,11,15,0,422.0,162.0,2.7,19.0,359.0,581.99,465.89
2016,10,11,15,15,546.5,125.5,2.75,18.5,354.0,660.09,530.16
2016,10,11,15,30,671.0,89.0,2.8,18.0,349.0,746.16,596.09
2016,10,11,15,45,628.5,83.0,2.9,18.0,300.5,706.91,567.83
2016,10,11,16,0,586.0,77.0,3.0,18.0,252.0,664.47,536.89
2016,10,11,16,15,522.5,69.0,3.0,17.5,203.5,598.16,486.51
2016,10,11,16,30,459.0,61.0,3.0,17.0,155.0,529.63,431.67
2016,10,11,16,45,361.0,49.5,3.0,16.5,110.0,426.23,345.93
2016,10,11,17,0,263.0,38.0,3.0,16.0,65.0,328.27,254.93
2016,10,11,17,15,131.5,19.0,2.95,15.5,32.5,167.97,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,124.0,17.0,1.3,12.0,22.0,13.38,0.0
2016,10,12,6,45,254.5,31.0,1.5,12.5,61.0,25.42,14.71
2016,10,12,7,0,385.0,45.0,1.7,13.0,100.0,36.93,26.64
2016,10,12,7,15,467.0,54.0,1.65,13.5,147.5,44.01,33.47
2016,10,12,7,30,549.0,63.0,1.6,14.0,195.0,51.14,40.07
2016,10,12,7,45,373.5,96.5,1.6,14.5,195.0,69.8,56.69
2016,10,12,8,0,198.0,130.0,1.6,15.0,195.0,89.4,73.82
2016,10,12,8,15,285.5,139.0,1.55,15.5,249.0,96.31,79.57
2016,10,12,8,30,373.0,148.0,1.5,16.0,303.0,100.74,83.07
2016,10,12,8,45,585.5,118.0,1.5,16.5,391.0,86.67,70.49
2016,10,12,9,0,798.0,88.0,1.5,17.0,479.0,75.53,60.53
2016,10,12,9,15,816.0,90.5,1.55,17.5,518.0,77.21,61.72
2016,10,12,9,30,834.0,93.0,1.6,18.0,557.0,78.89,62.88
2016,10,12,9,45,847.0,95.0,1.7,18.5,590.0,80.1,63.65
2016,10,12,10,0,860.0,97.0,1.8,19.0,623.0,81.32,64.42
2016,10,12,10,15,869.0,98.5,1.9,19.0,649.0,103.69,64.63
2016,10,12,10,30,878.0,100.0,2.0,19.0,675.0,169.92,98.35
2016,10,12,10,45,882.5,101.5,2.15,19.0,693.0,227.94,140.23
2016,10,12,11,0,887.0,103.0,2.3,19.0,711.0,285.75,188.82
2016,10,12,11,15,890.0,103.5,2.4,19.0,721.5,341.99,238.82
2016,10,12,11,30,893.0,104.0,2.5,19.0,732.0,397.35,288.56
2016,10,12,11,45,894.5,103.5,2.7,19.0,734.5,450.23,336.03
2016,10,12,12,0,896.0,103.0,2.9,19.0,737.0,501.58,381.39
2016,10,12,12,15,894.5,103.0,2.9,19.0,731.0,550.08,423.06
2016,10,12,12,30,893.0,103.0,2.9,19.0,725.0,596.36,461.94
2016,10,12,12,45,896.5,98.5,2.9,19.5,713.0,639.19,496.44
2016,10,12,13,0,900.0,94.0,2.9,20.0,701.0,679.56,528.25
2016,10,12,13,15,892.5,93.0,2.85,20.0,679.0,713.22,555.16
2016,10,12,13,30,885.0,92.0,2.8,20.0,657.0,743.48,579.12
2016,10,12,13,45,688.5,148.0,2.8,20.0,575.5,697.88,545.03
2016,10,12,14,0,492.0,204.0,2.8,20.0,494.0,618.57,485.81
2016,10,12,14,15,294.0,218.5,2.9,19.5,389.0,474.7,377.84
2016,10,12,14,30,96.0,233.0,3.0,19.0,284.0,302.94,242.34
2016,10,12,14,45,442.0,156.5,3.2,19.0,363.5,579.32,467.08
2016,10,12,15,0,788.0,80.0,3.4,19.0,443.0,808.45,640.25
2016,10,12,15,15,759.5,76.0,3.35,18.5,397.0,791.13,628.44
2016,10,12,15,30,731.0,72.0,3.3,18.0,351.0,769.91,615.31
2016,10,12,15,45,696.0,66.5,3.25,18.0,303.0,737.46,592.12
2016,10,12,16,0,661.0,61.0,3.2,18.0,255.0,708.6,570.63
2016,10,12,16,15,601.5,55.0,2.8,17.0,206.0,648.74,524.64
2016,10,12,16,30,542.0,49.0,2.4,16.0,157.0,587.09,474.63
2016,10,12,16,45,445.5,39.5,2.05,15.5,111.5,487.72,391.36
2016,10,12,17,0,349.0,30.0,1.7,15.0,66.0,390.14,295.98
2016,10,12,17,15,174.5,15.0,1.55,14.5,33.0,198.39,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.2,12.0,19.0,14.95,0.0
2016,10,13,6,45,149.5,31.5,1.25,12.5,52.0,23.69,12.97
2016,10,13,7,0,299.0,44.0,1.3,13.0,85.0,33.47,23.58
2016,10,13,7,15,348.5,58.5,1.5,13.0,126.0,44.11,33.6
2016,10,13,7,30,398.0,73.0,1.7,13.0,167.0,54.54,43.24
2016,10,13,7,45,431.5,85.5,1.95,13.5,209.0,63.24,51.07
2016,10,13,8,0,465.0,98.0,2.2,14.0,251.0,71.72,58.51
2016,10,13,8,15,489.5,109.0,2.25,14.5,291.0,78.89,64.63
2016,10,13,8,30,514.0,120.0,2.3,15.0,331.0,85.85,70.46
2016,10,13,8,45,466.5,147.0,2.35,15.5,354.5,101.04,83.37
2016,10,13,9,0,419.0,174.0,2.4,16.0,378.0,115.38,95.37
2016,10,13,9,15,635.5,126.0,2.4,16.5,463.5,90.51,73.47
2016,10,13,9,30,852.0,78.0,2.4,17.0,549.0,77.04,61.56
2016,10,13,9,45,691.0,137.5,2.4,17.5,534.0,96.67,78.17
2016,10,13,10,0,530.0,197.0,2.4,18.0,519.0,126.76,103.42
2016,10,13,10,15,507.0,215.5,2.4,18.5,534.0,149.36,108.29
2016,10,13,10,30,484.0,234.0,2.4,19.0,549.0,196.5,134.98
2016,10,13,10,45,457.0,253.0,2.4,19.5,557.0,241.13,168.53
2016,10,13,11,0,430.0,272.0,2.4,20.0,565.0,283.09,203.41
2016,10,13,11,15,409.5,282.5,2.45,20.0,564.5,319.28,234.97
2016,10,13,11,30,389.0,293.0,2.5,20.0,564.0,351.05,263.07
2016,10,13,11,45,394.5,290.5,2.6,20.5,566.0,381.56,288.89
2016,10,13,12,0,400.0,288.0,2.7,21.0,568.0,411.73,314.09
2016,10,13,12,15,389.5,290.0,2.8,21.0,561.5,436.92,335.77
2016,10,13,12,30,379.0,292.0,2.9,21.0,555.0,460.3,355.62
2016,10,13,12,45,400.5,279.5,3.0,21.5,552.5,488.58,378.43
2016,10,13,13,0,422.0,267.0,3.1,22.0,550.0,528.12,409.18
2016,10,13,13,15,451.0,247.5,3.15,22.0,541.0,556.94,432.77
2016,10,13,13,30,480.0,228.0,3.2,22.0,532.0,585.14,455.94
2016,10,13,13,45,425.0,231.5,3.25,22.0,492.0,571.11,446.38
2016,10,13,14,0,370.0,235.0,3.3,22.0,452.0,535.74,421.11
2016,10,13,14,15,403.0,212.0,3.3,21.5,435.0,573.46,452.37
2016,10,13,14,30,436.0,189.0,3.3,21.0,418.0,593.51,470.55
2016,10,13,14,45,426.5,174.0,3.3,21.0,383.5,584.2,465.15
2016,10,13,15,0,417.0,159.0,3.3,21.0,349.0,572.03,457.69
2016,10,13,15,15,435.0,138.0,3.3,20.5,318.5,574.27,462.56
2016,10,13,15,30,453.0,117.0,3.3,20.0,288.0,573.67,465.06
2016,10,13,15,45,424.5,104.5,3.3,20.0,247.5,539.79,439.64
2016,10,13,16,0,396.0,92.0,3.3,20.0,207.0,503.76,411.7
2016,10,13,16,15,358.0,77.5,3.05,19.5,166.5,454.86,372.51
2016,10,13,16,30,320.0,63.0,2.8,19.0,126.0,404.8,330.46
2016,10,13,16,45,254.5,47.5,2.55,18.5,88.5,329.04,265.05
2016,10,13,17,0,189.0,32.0,2.3,18.0,51.0,254.89,189.44
2016,10,13,17,15,94.5,16.0,2.05,17.5,25.5,127.12,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,3.65,15.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,3.8,15.0,11.0,8.65,0.0
2016,10,14,6,45,25.0,29.0,3.95,15.5,32.5,21.72,10.79
2016,10,14,7,0,50.0,47.0,4.1,16.0,54.0,34.53,24.06
2016,10,14,7,15,66.5,67.5,4.2,16.0,80.5,48.62,37.04
2016,10,14,7,30,83.0,88.0,4.3,16.0,107.0,62.41,49.6
2016,10,14,7,45,93.0,108.5,4.45,16.5,134.5,75.83,61.52
2016,10,14,8,0,103.0,129.0,4.6,17.0,162.0,88.91,72.9
2016,10,14,8,15,106.5,150.0,4.75,17.0,189.0,101.82,84.08
2016,10,14,8,30,110.0,171.0,4.9,17.0,216.0,114.34,94.79
2016,10,14,8,45,274.0,169.5,5.05,17.5,297.5,113.87,93.95
2016,10,14,9,0,438.0,168.0,5.2,18.0,379.0,112.32,92.19
2016,10,14,9,15,317.0,206.5,5.25,18.0,365.5,134.88,111.31
2016,10,14,9,30,196.0,245.0,5.3,18.0,352.0,157.52,130.33
2016,10,14,9,45,163.5,261.0,5.35,18.5,354.5,165.12,136.2
2016,10,14,10,0,131.0,277.0,5.4,19.0,357.0,172.36,141.78
2016,10,14,10,15,234.0,277.0,5.35,19.0,426.0,182.68,139.93
2016,10,14,10,30,337.0,277.0,5.3,19.0,495.0,209.29,151.64
2016,10,14,10,45,217.5,295.5,5.3,19.5,437.5,233.47,173.87
2016,10,14,11,0,98.0,314.0,5.3,20.0,380.0,240.92,184.77
2016,10,14,11,15,172.0,319.0,5.2,20.0,437.5,275.59,210.31
2016,10,14,11,30,246.0,324.0,5.1,20.0,495.0,321.88,246.1
2016,10,14,11,45,123.0,228.5,5.1,20.0,314.0,226.19,175.02
2016,10,14,12,0,0.0,133.0,5.1,20.0,133.0,102.41,77.9
2016,10,14,12,15,130.5,225.5,5.05,20.0,315.5,249.74,195.97
2016,10,14,12,30,261.0,318.0,5.0,20.0,498.0,416.01,326.4
2016,10,14,12,45,231.5,315.0,5.0,20.0,472.5,407.58,320.76
2016,10,14,13,0,202.0,312.0,5.0,20.0,447.0,403.96,318.88
2016,10,14,13,15,203.0,301.5,4.9,20.0,433.0,411.09,325.46
2016,10,14,13,30,204.0,291.0,4.8,20.0,419.0,417.22,331.19
2016,10,14,13,45,227.5,273.5,4.7,20.0,411.0,432.19,344.32
2016,10,14,14,0,251.0,256.0,4.6,20.0,403.0,464.13,370.36
2016,10,14,14,15,182.0,243.0,4.45,19.5,346.0,391.91,314.52
2016,10,14,14,30,113.0,230.0,4.3,19.0,289.0,332.45,267.49
2016,10,14,14,45,112.0,211.0,4.15,19.0,265.5,320.02,258.6
2016,10,14,15,0,111.0,192.0,4.0,19.0,242.0,306.47,248.66
2016,10,14,15,15,107.5,172.0,3.8,19.0,216.5,288.39,234.87
2016,10,14,15,30,104.0,152.0,3.6,19.0,191.0,269.16,219.97
2016,10,14,15,45,95.0,131.5,3.4,19.0,163.0,243.27,199.16
2016,10,14,16,0,86.0,111.0,3.2,19.0,135.0,216.25,176.97
2016,10,14,16,15,72.0,90.5,2.9,18.5,108.0,166.76,135.94
2016,10,14,16,30,58.0,70.0,2.6,18.0,81.0,133.84,107.64
2016,10,14,16,45,33.0,50.0,2.3,18.0,56.0,90.91,69.88
2016,10,14,17,0,8.0,30.0,2.0,18.0,31.0,37.46,22.37
2016,10,14,17,15,4.0,15.0,1.75,17.5,15.5,15.09,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,56.5,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,113.0,14.0,1.8,14.0,17.0,11.02,0.0
2016,10,15,6,45,254.0,26.0,2.1,15.0,54.0,21.33,10.05
2016,10,15,7,0,395.0,38.0,2.4,16.0,91.0,31.33,21.27
2016,10,15,7,15,478.0,46.0,2.7,16.0,137.0,37.82,27.58
2016,10,15,7,30,561.0,54.0,3.0,16.0,183.0,44.39,33.71
2016,10,15,7,45,611.5,60.0,3.3,16.5,230.5,49.13,37.99
2016,10,15,8,0,662.0,66.0,3.6,17.0,278.0,53.88,42.13
2016,10,15,8,15,348.5,111.0,3.9,17.5,224.5,78.06,63.2
2016,10,15,8,30,35.0,156.0,4.2,18.0,171.0,107.51,88.51
2016,10,15,8,45,405.5,119.0,4.5,18.5,312.5,82.83,66.76
2016,10,15,9,0,776.0,82.0,4.8,19.0,454.0,70.92,56.17
2016,10,15,9,15,794.0,84.5,4.95,19.0,491.5,72.7,57.56
2016,10,15,9,30,812.0,87.0,5.1,19.0,529.0,74.46,58.94
2016,10,15,9,45,827.5,88.0,5.35,19.5,561.5,75.16,59.28
2016,10,15,10,0,843.0,89.0,5.6,20.0,594.0,75.88,59.66
2016,10,15,10,15,572.0,186.0,5.75,20.0,535.5,134.23,95.87
2016,10,15,10,30,301.0,283.0,5.9,20.0,477.0,208.17,151.87
2016,10,15,10,45,303.0,290.0,6.05,20.5,489.5,239.46,174.53
2016,10,15,11,0,305.0,297.0,6.2,21.0,502.0,271.01,199.96
2016,10,15,11,15,232.0,313.0,6.3,21.0,470.5,288.47,218.15
2016,10,15,11,30,159.0,329.0,6.4,21.0,439.0,295.09,226.96
2016,10,15,11,45,105.0,314.5,6.5,21.0,387.5,278.23,215.92
2016,10,15,12,0,51.0,300.0,6.6,21.0,336.0,254.42,198.46
2016,10,15,12,15,51.5,297.0,6.65,21.0,333.0,260.09,203.41
2016,10,15,12,30,52.0,294.0,6.7,21.0,330.0,265.57,208.17
2016,10,15,12,45,175.5,293.0,6.75,21.0,410.0,355.32,280.57
2016,10,15,13,0,299.0,292.0,6.8,21.0,490.0,459.23,363.83
2016,10,15,13,15,296.5,283.0,6.75,20.5,474.0,470.11,374.18
2016,10,15,13,30,294.0,274.0,6.7,20.0,458.0,479.38,383.43
2016,10,15,13,45,227.5,268.0,6.7,20.0,406.5,426.38,342.25
2016,10,15,14,0,161.0,262.0,6.7,20.0,355.0,383.16,307.9
2016,10,15,14,15,158.0,246.5,6.65,19.5,333.0,376.43,304.2
2016,10,15,14,30,155.0,231.0,6.6,19.0,311.0,368.5,299.44
2016,10,15,14,45,77.5,186.5,6.55,19.0,226.5,243.81,197.96
2016,10,15,15,0,0.0,142.0,6.5,19.0,142.0,119.56,93.96
2016,10,15,15,15,8.0,137.5,6.3,18.5,140.5,125.56,99.79
2016,10,15,15,30,16.0,133.0,6.1,18.0,139.0,132.84,106.6
2016,10,15,15,45,9.5,115.0,5.95,18.0,118.5,112.4,89.42
2016,10,15,16,0,3.0,97.0,5.8,18.0,98.0,91.68,71.77
2016,10,15,16,15,1.5,77.0,5.6,17.5,77.5,72.3,55.34
2016,10,15,16,30,0.0,57.0,5.4,17.0,57.0,52.01,37.91
2016,10,15,16,45,0.0,39.0,5.2,17.0,39.0,34.62,22.76
2016,10,15,17,0,0.0,21.0,5.0,17.0,21.0,16.03,5.85
2016,10,15,17,15,0.0,10.5,4.95,17.0,10.5,8.26,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,3.35,16.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,3.4,16.0,3.0,2.36,0.0
2016,10,16,6,45,0.0,10.0,3.5,16.5,10.0,7.59,0.0
2016,10,16,7,0,0.0,17.0,3.6,17.0,17.0,12.92,5.38
2016,10,16,7,15,0.0,26.0,3.6,17.0,26.0,19.8,11.69
2016,10,16,7,30,0.0,35.0,3.6,17.0,35.0,26.7,17.97
2016,10,16,7,45,0.0,44.0,3.6,17.0,44.0,33.62,24.21
2016,10,16,8,0,0.0,53.0,3.6,17.0,53.0,40.56,30.38
2016,10,16,8,15,0.0,62.0,3.65,17.0,62.0,47.51,36.48
2016,10,16,8,30,0.0,71.0,3.7,17.0,71.0,54.48,42.53
2016,10,16,8,45,14.0,126.5,3.8,17.5,133.0,93.4,76.26
2016,10,16,9,0,28.0,182.0,3.9,18.0,195.0,124.12,102.33
2016,10,16,9,15,18.5,183.0,4.0,18.0,192.5,130.82,107.77
2016,10,16,9,30,9.0,184.0,4.1,18.0,190.0,132.17,108.66
2016,10,16,9,45,10.0,193.0,4.25,18.5,199.0,138.52,113.63
2016,10,16,10,0,11.0,202.0,4.4,19.0,208.0,144.79,118.49
2016,10,16,10,15,33.0,238.5,4.55,19.0,259.5,160.42,125.19
2016,10,16,10,30,55.0,275.0,4.7,19.0,311.0,189.66,146.83
2016,10,16,10,45,30.0,235.0,4.9,19.0,254.5,170.43,132.07
2016,10,16,11,0,5.0,195.0,5.1,19.0,198.0,146.55,113.94
2016,10,16,11,15,60.5,259.0,5.2,19.0,300.5,205.82,159.64
2016,10,16,11,30,116.0,323.0,5.3,19.0,403.0,275.89,214.25
2016,10,16,11,45,58.0,229.5,5.4,19.5,269.5,198.05,154.09
2016,10,16,12,0,0.0,136.0,5.5,20.0,136.0,104.69,79.83
2016,10,16,12,15,12.5,198.5,5.5,20.0,207.5,159.41,124.02
2016,10,16,12,30,25.0,261.0,5.5,20.0,279.0,217.24,170.33
2016,10,16,12,45,23.5,253.5,5.55,20.0,269.5,213.66,167.68
2016,10,16,13,0,22.0,246.0,5.6,20.0,260.0,209.73,164.82
2016,10,16,13,15,51.5,262.0,5.75,20.0,294.0,259.06,205.03
2016,10,16,13,30,81.0,278.0,5.9,20.0,328.0,302.57,240.61
2016,10,16,13,45,40.5,208.5,6.05,20.0,233.5,212.68,168.77
2016,10,16,14,0,0.0,139.0,6.2,20.0,139.0,110.3,85.15
2016,10,16,14,15,66.5,182.5,6.3,19.5,217.0,217.56,175.18
2016,10,16,14,30,133.0,226.0,6.4,19.0,295.0,344.74,280.12
2016,10,16,14,45,186.5,204.0,6.5,19.0,291.5,374.88,306.79
2016,10,16,15,0,240.0,182.0,6.6,19.0,288.0,424.53,349.06
2016,10,16,15,15,120.0,123.0,6.35,18.5,176.0,237.63,196.29
2016,10,16,15,30,0.0,64.0,6.1,18.0,64.0,49.06,35.79
2016,10,16,15,45,0.0,55.0,5.9,18.0,55.0,42.1,30.01
2016,10,16,16,0,0.0,46.0,5.7,18.0,46.0,35.17,24.12
2016,10,16,16,15,249.5,46.0,5.35,17.5,91.0,308.29,259.43
2016,10,16,16,30,499.0,46.0,5.0,17.0,136.0,539.08,442.27
2016,10,16,16,45,385.0,36.5,4.7,17.0,93.0,426.76,343.15
2016,10,16,17,0,271.0,27.0,4.4,17.0,50.0,312.02,210.1
2016,10,16,17,15,135.5,13.5,4.3,16.5,25.0,121.04,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,22.0,6.5,1.15,13.0,7.0,0.0,0.0
2016,10,17,6,30,44.0,13.0,1.2,13.0,14.0,10.23,0.0
2016,10,17,6,45,178.0,28.5,1.3,13.5,48.5,21.59,8.92
2016,10,17,7,0,312.0,44.0,1.4,14.0,83.0,33.47,23.16
2016,10,17,7,15,403.0,54.0,1.5,14.5,128.5,43.85,33.0
2016,10,17,7,30,494.0,64.0,1.6,15.0,174.0,51.7,40.29
2016,10,17,7,45,562.5,69.0,1.75,15.5,222.5,55.47,43.76
2016,10,17,8,0,631.0,74.0,1.9,16.0,271.0,59.41,47.21
2016,10,17,8,15,669.0,79.0,1.9,16.0,317.5,63.02,50.34
2016,10,17,8,30,707.0,84.0,1.9,16.0,364.0,66.62,53.4
2016,10,17,8,45,739.5,86.0,1.9,16.5,408.0,68.08,54.43
2016,10,17,9,0,772.0,88.0,1.9,17.0,452.0,75.27,60.43
2016,10,17,9,15,791.0,90.5,1.9,17.5,489.5,76.96,61.6
2016,10,17,9,30,810.0,93.0,1.9,18.0,527.0,78.64,62.78
2016,10,17,9,45,822.0,95.5,1.9,18.5,559.0,80.17,63.81
2016,10,17,10,0,834.0,98.0,1.9,19.0,591.0,81.68,64.84
2016,10,17,10,15,588.5,183.5,1.9,19.0,538.5,131.75,94.95
2016,10,17,10,30,343.0,269.0,1.9,19.0,486.0,203.75,146.63
2016,10,17,10,45,182.5,259.5,1.9,19.0,375.5,205.82,152.82
2016,10,17,11,0,22.0,250.0,1.9,19.0,265.0,187.74,145.44
2016,10,17,11,15,450.0,175.5,1.95,19.0,481.5,255.49,185.1
2016,10,17,11,30,878.0,101.0,2.0,19.0,698.0,381.88,276.02
2016,10,17,11,45,591.0,204.0,2.1,19.5,606.5,398.74,299.23
2016,10,17,12,0,304.0,307.0,2.2,20.0,515.0,380.45,291.4
2016,10,17,12,15,591.5,202.5,2.3,20.0,602.5,475.48,365.09
2016,10,17,12,30,879.0,98.0,2.4,20.0,690.0,574.82,443.08
2016,10,17,12,45,880.5,94.5,2.55,20.0,677.5,616.12,477.5
2016,10,17,13,0,882.0,91.0,2.7,20.0,665.0,654.91,509.82
2016,10,17,13,15,874.5,90.0,2.75,20.0,643.5,687.48,536.56
2016,10,17,13,30,867.0,89.0,2.8,20.0,622.0,716.72,560.49
2016,10,17,13,45,433.5,56.5,2.85,20.0,323.0,397.18,320.58
2016,10,17,14,0,0.0,24.0,2.9,20.0,24.0,18.36,9.53
2016,10,17,14,15,0.0,22.5,2.95,19.5,22.5,17.2,8.7
2016,10,17,14,30,0.0,21.0,3.0,19.0,21.0,16.03,7.79
2016,10,17,14,45,389.5,47.5,3.05,19.0,217.5,403.94,333.61
2016,10,17,15,0,779.0,74.0,3.1,19.0,414.0,781.7,621.67
2016,10,17,15,15,750.0,70.5,3.05,18.5,369.5,764.54,608.49
2016,10,17,15,30,721.0,67.0,3.0,18.0,325.0,743.57,595.16
2016,10,17,15,45,677.5,63.0,3.0,18.0,277.0,705.71,567.65
2016,10,17,16,0,634.0,59.0,3.0,18.0,229.0,672.14,542.09
2016,10,17,16,15,568.0,52.5,2.65,17.5,181.5,606.89,490.05
2016,10,17,16,30,502.0,46.0,2.3,17.0,134.0,540.02,433.97
2016,10,17,16,45,388.0,36.0,2.0,16.5,91.0,427.43,338.02
2016,10,17,17,0,274.0,26.0,1.7,16.0,48.0,309.25,192.76
2016,10,17,17,15,137.0,13.0,1.6,15.5,24.0,121.44,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,42.5,6.0,1.15,11.5,7.0,0.0,0.0
2016,10,18,6,30,85.0,12.0,1.2,12.0,14.0,9.44,0.0
2016,10,18,6,45,232.0,25.0,1.3,12.5,49.0,20.55,7.33
2016,10,18,7,0,379.0,38.0,1.4,13.0,84.0,31.39,21.38
2016,10,18,7,15,468.0,46.5,1.7,13.5,130.5,38.26,28.18
2016,10,18,7,30,557.0,55.0,2.0,14.0,177.0,45.22,34.69
2016,10,18,7,45,615.5,60.0,2.35,14.5,225.0,49.26,38.4
2016,10,18,8,0,674.0,65.0,2.7,15.0,273.0,53.38,42.05
2016,10,18,8,15,710.5,69.0,2.85,15.5,319.5,61.17,48.82
2016,10,18,8,30,747.0,73.0,3.0,16.0,366.0,64.52,51.57
2016,10,18,8,45,777.0,75.0,3.2,16.5,410.0,66.26,52.86
2016,10,18,9,0,807.0,77.0,3.4,17.0,454.0,68.06,54.18
2016,10,18,9,15,825.0,79.5,3.45,17.0,492.0,69.98,55.71
2016,10,18,9,30,843.0,82.0,3.5,17.0,530.0,71.88,57.22
2016,10,18,9,45,645.5,149.0,3.55,17.5,504.5,103.98,84.62
2016,10,18,10,0,448.0,216.0,3.6,18.0,479.0,136.28,111.77
2016,10,18,10,15,671.0,150.5,3.6,18.0,563.0,114.16,80.84
2016,10,18,10,30,894.0,85.0,3.6,18.0,647.0,153.47,86.94
2016,10,18,10,45,899.5,86.0,3.6,18.5,665.0,211.5,127.41
2016,10,18,11,0,905.0,87.0,3.6,19.0,683.0,269.36,175.47
2016,10,18,11,15,908.0,87.5,3.55,19.0,693.0,325.77,225.88
2016,10,18,11,30,911.0,88.0,3.5,19.0,703.0,381.25,276.22
2016,10,18,11,45,913.0,87.5,3.5,19.5,705.5,434.38,323.69
2016,10,18,12,0,915.0,87.0,3.5,20.0,708.0,485.97,368.78
2016,10,18,12,15,913.0,86.5,3.5,19.5,702.0,533.83,411.33
2016,10,18,12,30,911.0,86.0,3.5,19.0,696.0,579.34,451.14
2016,10,18,12,45,908.0,85.0,3.5,19.0,682.0,621.28,486.52
2016,10,18,13,0,905.0,84.0,3.5,19.0,668.0,660.41,519.01
2016,10,18,13,15,898.0,83.0,3.5,19.0,646.5,693.93,546.71
2016,10,18,13,30,891.0,82.0,3.5,19.0,625.0,724.1,571.48
2016,10,18,13,45,883.5,79.5,3.55,19.5,596.5,748.85,589.73
2016,10,18,14,0,876.0,77.0,3.6,20.0,568.0,769.99,605.14
2016,10,18,14,15,861.5,75.0,3.55,20.0,533.0,782.53,615.13
2016,10,18,14,30,847.0,73.0,3.5,20.0,498.0,791.17,622.48
2016,10,18,14,45,825.5,71.0,3.5,20.0,457.0,798.97,629.56
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,794.33,627.65
2016,10,18,15,15,775.5,65.5,3.35,19.5,370.5,777.86,617.52
2016,10,18,15,30,747.0,62.0,3.2,19.0,325.0,757.58,604.23
2016,10,18,15,45,701.0,58.5,3.1,19.0,277.0,718.47,575.35
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,675.95,542.65
2016,10,18,16,15,589.5,49.0,2.6,18.0,180.5,618.81,497.51
2016,10,18,16,30,524.0,43.0,2.2,17.0,132.0,553.37,442.92
2016,10,18,16,45,407.0,33.5,1.85,16.5,88.5,439.26,344.77
2016,10,18,17,0,290.0,24.0,1.5,16.0,45.0,316.68,177.73
2016,10,18,17,15,145.0,12.0,1.5,15.5,22.5,126.69,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.5,5.0,1.4,10.5,6.5,0.0,0.0
2016,10,19,6,30,137.0,10.0,1.5,11.0,13.0,7.87,0.0
2016,10,19,6,45,293.0,20.5,1.65,11.5,49.0,16.96,4.09
2016,10,19,7,0,449.0,31.0,1.8,12.0,85.0,25.98,16.71
2016,10,19,7,15,532.5,38.5,1.95,12.5,131.5,35.11,25.47
2016,10,19,7,30,616.0,46.0,2.1,13.0,178.0,42.04,31.97
2016,10,19,7,45,668.0,50.5,2.25,14.0,226.0,46.21,35.77
2016,10,19,8,0,720.0,55.0,2.4,15.0,274.0,50.45,39.44
2016,10,19,8,15,753.5,58.5,2.45,15.5,320.5,53.67,42.19
2016,10,19,8,30,787.0,62.0,2.5,16.0,367.0,56.89,44.86
2016,10,19,8,45,811.0,64.5,2.65,16.5,410.0,59.2,46.68
2016,10,19,9,0,835.0,67.0,2.8,17.0,453.0,68.05,54.2
2016,10,19,9,15,851.5,69.0,2.9,17.5,491.0,70.33,55.92
2016,10,19,9,30,868.0,71.0,3.0,18.0,529.0,72.52,57.55
2016,10,19,9,45,881.0,72.0,3.1,19.0,561.5,73.88,58.36
2016,10,19,10,0,894.0,73.0,3.2,20.0,594.0,75.17,59.11
2016,10,19,10,15,902.5,74.0,3.25,20.0,619.0,88.16,57.57
2016,10,19,10,30,911.0,75.0,3.3,20.0,644.0,146.91,80.72
2016,10,19,10,45,916.0,76.0,3.35,20.5,661.5,205.51,120.98
2016,10,19,11,0,921.0,77.0,3.4,21.0,679.0,263.87,169.04
2016,10,19,11,15,923.5,77.5,3.4,21.5,689.0,320.69,219.08
2016,10,19,11,30,926.0,78.0,3.4,22.0,699.0,376.5,268.87
2016,10,19,11,45,925.0,78.5,3.4,22.5,700.5,429.71,316.06
2016,10,19,12,0,924.0,79.0,3.4,23.0,702.0,481.1,360.63
2016,10,19,12,15,922.0,79.0,3.4,23.0,696.0,529.53,402.43
2016,10,19,12,30,920.0,79.0,3.4,23.0,690.0,575.62,441.36
2016,10,19,12,45,911.5,80.5,3.4,23.0,675.0,616.85,475.69
2016,10,19,13,0,903.0,82.0,3.4,23.0,660.0,654.94,506.9
2016,10,19,13,15,896.0,81.0,3.4,23.0,638.5,688.26,534.06
2016,10,19,13,30,889.0,80.0,3.4,23.0,617.0,718.24,558.33
2016,10,19,13,45,879.5,78.0,3.4,23.0,588.5,741.88,576.45
2016,10,19,14,0,870.0,76.0,3.4,23.0,560.0,761.83,591.72
2016,10,19,14,15,856.0,74.0,3.35,23.0,525.0,774.56,601.71
2016,10,19,14,30,842.0,72.0,3.3,23.0,490.0,783.45,609.11
2016,10,19,14,45,823.0,69.5,3.3,23.0,450.0,792.52,617.0
2016,10,19,15,0,804.0,67.0,3.3,23.0,410.0,789.31,616.1
2016,10,19,15,15,775.5,63.5,2.95,22.5,365.0,772.85,604.95
