Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,213.5,25.5,1.3,16.5,52.0,250.93,153.2
2016,10,29,17,0,0.0,16.0,1.1,16.0,16.0,12.59,0.0
2016,10,29,17,15,0.0,8.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,3.35,14.5,23.0,12.2,0.0
2016,10,30,7,0,192.0,31.0,3.6,15.0,46.0,23.45,11.14
2016,10,30,7,15,298.0,43.0,3.75,15.0,86.0,32.7,22.43
2016,10,30,7,30,404.0,55.0,3.9,15.0,126.0,44.68,33.62
2016,10,30,7,45,464.0,64.5,4.05,15.5,169.0,51.86,40.31
2016,10,30,8,0,524.0,74.0,4.2,16.0,212.0,59.0,46.75
2016,10,30,8,15,262.0,62.0,4.4,16.0,131.0,45.4,34.78
2016,10,30,8,30,0.0,50.0,4.6,16.0,50.0,38.24,28.42
2016,10,30,8,45,0.0,32.5,4.85,16.5,32.5,24.8,16.39
2016,10,30,9,0,0.0,15.0,5.1,17.0,15.0,11.42,4.47
2016,10,30,9,15,0.0,12.5,5.25,17.0,12.5,9.52,2.77
2016,10,30,9,30,0.0,10.0,5.4,17.0,10.0,7.62,1.07
2016,10,30,9,45,0.0,59.5,5.6,17.5,59.5,45.63,34.37
2016,10,30,10,0,0.0,109.0,5.8,18.0,109.0,82.61,66.29
2016,10,30,10,15,17.0,170.0,5.85,18.0,180.0,124.0,101.74
2016,10,30,10,30,34.0,231.0,5.9,18.0,251.0,159.28,124.74
2016,10,30,10,45,90.5,256.5,5.95,18.5,311.0,188.37,145.05
2016,10,30,11,0,147.0,282.0,6.0,19.0,371.0,222.91,169.99
2016,10,30,11,15,246.5,273.0,5.95,19.0,425.5,257.57,194.81
2016,10,30,11,30,346.0,264.0,5.9,19.0,480.0,303.85,230.66
2016,10,30,11,45,597.0,183.5,5.9,19.0,556.0,368.57,279.75
2016,10,30,12,0,848.0,103.0,5.9,19.0,632.0,445.94,342.05
2016,10,30,12,15,846.0,103.0,5.85,19.0,626.5,491.75,383.38
2016,10,30,12,30,844.0,103.0,5.8,19.0,621.0,535.39,422.1
2016,10,30,12,45,841.0,101.5,5.75,19.0,607.5,574.7,456.62
2016,10,30,13,0,838.0,100.0,5.7,19.0,594.0,611.34,488.32
2016,10,30,13,15,829.0,98.5,5.55,19.0,572.5,641.35,514.05
2016,10,30,13,30,820.0,97.0,5.4,19.0,551.0,667.98,536.67
2016,10,30,13,45,436.5,154.0,5.3,19.0,394.5,483.02,391.48
2016,10,30,14,0,53.0,211.0,5.2,19.0,238.0,232.76,186.56
2016,10,30,14,15,141.0,199.0,5.05,18.5,264.0,309.84,252.36
2016,10,30,14,30,229.0,187.0,4.9,18.0,290.0,392.34,321.55
2016,10,30,14,45,465.0,134.0,4.75,18.0,317.5,549.11,451.32
2016,10,30,15,0,701.0,81.0,4.6,18.0,345.0,699.64,569.66
2016,10,30,15,15,662.0,76.5,4.3,17.5,301.5,673.73,549.48
2016,10,30,15,30,623.0,72.0,4.0,17.0,258.0,644.2,527.13
2016,10,30,15,45,562.0,66.0,3.75,17.0,212.5,591.27,484.68
2016,10,30,16,0,501.0,60.0,3.5,17.0,167.0,535.29,438.12
2016,10,30,16,15,409.0,50.5,3.15,16.5,123.0,447.52,364.69
2016,10,30,16,30,317.0,41.0,2.8,16.0,79.0,358.39,285.28
2016,10,30,16,45,158.5,27.0,2.45,15.5,46.0,206.26,115.89
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,10.23,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,14.0,0.95,12.0,24.0,11.02,0.0
2016,10,31,7,0,259.0,28.0,0.9,12.0,48.0,23.15,10.32
2016,10,31,7,15,372.0,38.0,1.1,12.5,89.5,31.32,21.45
2016,10,31,7,30,485.0,48.0,1.3,13.0,131.0,39.6,29.43
2016,10,31,7,45,557.0,54.0,1.5,13.5,177.0,44.46,34.08
2016,10,31,8,0,629.0,60.0,1.7,14.0,223.0,49.44,38.65
2016,10,31,8,15,671.5,64.5,1.75,14.5,268.0,53.02,41.82
2016,10,31,8,30,714.0,69.0,1.8,15.0,313.0,61.3,49.05
2016,10,31,8,45,747.5,71.5,1.85,15.5,355.5,63.47,50.79
2016,10,31,9,0,781.0,74.0,1.9,16.0,398.0,65.7,52.53
2016,10,31,9,15,801.5,76.5,1.9,16.0,435.0,67.71,54.17
2016,10,31,9,30,822.0,79.0,1.9,16.0,472.0,69.72,55.79
2016,10,31,9,45,831.5,82.5,1.95,16.5,502.5,72.18,57.7
2016,10,31,10,0,841.0,86.0,2.0,17.0,533.0,74.59,59.55
2016,10,31,10,15,574.5,165.5,2.0,17.0,477.0,111.84,91.5
2016,10,31,10,30,308.0,245.0,2.0,17.0,421.0,177.3,130.92
2016,10,31,10,45,253.5,261.0,2.0,17.5,409.0,205.39,151.37
2016,10,31,11,0,199.0,277.0,2.0,18.0,397.0,229.39,172.2
2016,10,31,11,15,221.0,279.0,2.05,18.0,414.5,254.64,192.3
2016,10,31,11,30,243.0,281.0,2.1,18.0,432.0,281.92,214.72
2016,10,31,11,45,561.5,186.5,2.2,18.0,534.5,353.03,265.82
2016,10,31,12,0,880.0,92.0,2.3,18.0,637.0,447.43,338.6
2016,10,31,12,15,877.0,91.5,2.4,18.0,630.0,492.43,378.54
2016,10,31,12,30,874.0,91.0,2.5,18.0,623.0,535.09,415.98
2016,10,31,12,45,476.5,175.5,2.65,18.0,465.0,433.51,342.27
2016,10,31,13,0,79.0,260.0,2.8,18.0,307.0,267.36,211.88
2016,10,31,13,15,39.5,204.0,2.9,18.0,227.5,198.72,157.81
2016,10,31,13,30,0.0,148.0,3.0,18.0,148.0,117.3,91.48
2016,10,31,13,45,1.0,155.5,3.1,18.0,156.0,125.62,98.59
2016,10,31,14,0,2.0,163.0,3.2,18.0,164.0,134.83,106.36
2016,10,31,14,15,1.0,142.0,3.25,18.0,142.5,116.64,91.62
2016,10,31,14,30,0.0,121.0,3.3,18.0,121.0,98.06,76.45
2016,10,31,14,45,368.0,96.5,3.35,18.0,234.0,426.03,352.84
2016,10,31,15,0,736.0,72.0,3.4,18.0,347.0,709.52,573.61
2016,10,31,15,15,698.5,68.0,3.3,17.5,303.0,690.46,558.69
2016,10,31,15,30,661.0,64.0,3.2,17.0,259.0,663.27,538.9
2016,10,31,15,45,602.5,58.5,3.1,16.5,213.0,613.54,500.55
2016,10,31,16,0,544.0,53.0,3.0,16.0,167.0,561.03,458.0
2016,10,31,16,15,453.5,45.0,2.7,15.5,123.0,476.91,387.43
2016,10,31,16,30,363.0,37.0,2.4,15.0,79.0,391.73,309.9
2016,10,31,16,45,181.5,24.5,2.1,14.5,45.5,217.62,108.72
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,9.44,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.0,10.62,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,44.0,22.28,8.68
2016,11,1,7,15,350.5,37.5,1.3,12.5,85.0,30.85,20.93
2016,11,1,7,30,466.0,48.0,1.5,13.0,126.0,39.51,29.3
2016,11,1,7,45,540.5,54.0,1.7,13.5,172.0,44.35,33.95
2016,11,1,8,0,615.0,60.0,1.9,14.0,218.0,49.32,38.52
2016,11,1,8,15,659.5,65.0,1.9,14.0,263.0,53.27,42.12
2016,11,1,8,30,704.0,70.0,1.9,14.0,308.0,57.23,45.64
2016,11,1,8,45,738.0,72.5,1.95,14.5,350.0,64.12,51.58
2016,11,1,9,0,772.0,75.0,2.0,15.0,392.0,66.31,53.3
2016,11,1,9,15,400.5,129.5,2.0,15.0,295.0,89.2,73.24
2016,11,1,9,30,29.0,184.0,2.0,15.0,198.0,125.19,104.3
2016,11,1,9,45,441.0,132.5,2.0,15.5,364.5,90.64,73.96
2016,11,1,10,0,853.0,81.0,2.0,16.0,531.0,71.46,57.07
2016,11,1,10,15,863.5,82.5,2.0,16.0,556.0,72.57,57.96
2016,11,1,10,30,874.0,84.0,2.0,16.0,581.0,126.77,73.76
2016,11,1,10,45,881.0,85.0,2.0,16.5,598.5,182.77,107.39
2016,11,1,11,0,888.0,86.0,2.0,17.0,616.0,238.75,151.3
2016,11,1,11,15,891.5,86.5,2.0,17.0,625.5,293.26,199.01
2016,11,1,11,30,895.0,87.0,2.0,17.0,635.0,346.9,247.54
2016,11,1,11,45,894.0,87.5,2.05,17.5,636.5,397.85,293.54
2016,11,1,12,0,893.0,88.0,2.1,18.0,638.0,447.05,337.24
2016,11,1,12,15,891.0,88.0,2.1,18.0,631.5,493.4,378.15
2016,11,1,12,30,889.0,88.0,2.1,18.0,625.0,537.5,416.27
2016,11,1,12,45,880.5,88.5,2.15,18.0,610.5,576.12,449.51
2016,11,1,13,0,872.0,89.0,2.2,18.0,596.0,615.57,482.47
2016,11,1,13,15,864.0,87.5,2.15,18.0,574.5,647.15,508.55
2016,11,1,13,30,856.0,86.0,2.1,18.0,553.0,675.36,531.62
2016,11,1,13,45,843.0,84.5,2.1,18.0,524.0,696.65,549.53
2016,11,1,14,0,830.0,83.0,2.1,18.0,495.0,714.16,564.02
2016,11,1,14,15,812.0,80.5,2.05,17.5,460.5,723.01,572.16
2016,11,1,14,30,794.0,78.0,2.0,17.0,426.0,727.87,577.53
2016,11,1,14,45,766.5,75.0,1.95,17.0,385.5,720.73,573.09
2016,11,1,15,0,739.0,72.0,1.9,17.0,345.0,709.49,565.57
2016,11,1,15,15,702.0,68.0,1.8,16.5,301.0,691.09,553.09
2016,11,1,15,30,665.0,64.0,1.7,16.0,257.0,664.44,533.76
2016,11,1,15,45,605.0,58.5,1.6,16.0,211.0,613.66,494.16
2016,11,1,16,0,545.0,53.0,1.5,16.0,165.0,560.04,450.54
2016,11,1,16,15,453.5,44.5,1.4,15.0,121.0,474.77,381.47
2016,11,1,16,30,362.0,36.0,1.3,14.0,77.0,388.61,304.17
2016,11,1,16,45,181.0,18.0,1.2,13.5,38.5,207.63,86.46
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,12.5,0.9,9.5,21.5,9.83,0.0
2016,11,2,7,0,260.0,25.0,0.9,10.0,43.0,20.69,6.54
2016,11,2,7,15,375.0,35.5,1.1,10.5,84.5,29.35,19.72
2016,11,2,7,30,490.0,46.0,1.3,11.0,126.0,38.1,28.26
2016,11,2,7,45,557.5,53.0,1.55,11.5,172.0,43.75,33.68
2016,11,2,8,0,625.0,60.0,1.8,12.0,218.0,49.46,38.95
2016,11,2,8,15,669.0,65.0,1.9,12.5,263.0,53.41,42.51
2016,11,2,8,30,713.0,70.0,2.0,13.0,308.0,57.39,45.97
2016,11,2,8,45,745.5,73.0,2.15,14.0,350.5,64.66,52.17
2016,11,2,9,0,778.0,76.0,2.3,15.0,393.0,67.2,54.09
2016,11,2,9,15,799.0,78.5,2.3,15.5,430.0,69.19,55.61
2016,11,2,9,30,820.0,81.0,2.3,16.0,467.0,71.17,57.1
2016,11,2,9,45,847.0,79.0,2.35,16.5,501.0,70.12,55.94
2016,11,2,10,0,874.0,77.0,2.4,17.0,535.0,76.5,61.26
2016,11,2,10,15,884.0,78.5,2.3,17.5,559.5,78.01,62.32
2016,11,2,10,30,894.0,80.0,2.2,18.0,584.0,123.59,70.74
2016,11,2,10,45,900.5,80.5,2.15,18.5,601.5,180.14,103.89
2016,11,2,11,0,907.0,81.0,2.1,19.0,619.0,236.57,147.61
2016,11,2,11,15,910.0,81.5,2.0,19.0,628.5,291.8,195.5
2016,11,2,11,30,913.0,82.0,1.9,19.0,638.0,346.08,244.14
2016,11,2,11,45,913.5,82.0,1.8,19.5,639.5,397.9,290.22
2016,11,2,12,0,914.0,82.0,1.7,20.0,641.0,448.04,333.86
2016,11,2,12,15,912.0,82.0,1.55,20.0,634.5,495.18,374.36
2016,11,2,12,30,910.0,82.0,1.4,20.0,628.0,540.02,411.72
2016,11,2,12,45,907.0,80.5,1.3,20.5,614.0,580.43,443.97
2016,11,2,13,0,904.0,79.0,1.2,21.0,600.0,618.05,473.01
2016,11,2,13,15,896.0,77.5,1.1,21.0,578.5,649.62,497.67
2016,11,2,13,30,888.0,76.0,1.0,21.0,557.0,677.8,519.22
2016,11,2,13,45,875.0,75.0,0.9,21.0,528.0,699.64,535.69
2016,11,2,14,0,862.0,74.0,0.8,21.0,499.0,717.76,548.16
2016,11,2,14,15,845.0,71.5,0.8,20.5,464.0,734.58,561.73
2016,11,2,14,30,828.0,69.0,0.8,20.0,429.0,740.79,568.05
2016,11,2,14,45,802.5,66.5,0.85,20.0,388.5,736.41,566.75
2016,11,2,15,0,777.0,64.0,0.9,20.0,348.0,727.98,562.55
2016,11,2,15,15,741.5,60.5,0.85,19.5,303.5,706.34,548.42
2016,11,2,15,30,706.0,57.0,0.8,19.0,259.0,680.88,530.87
2016,11,2,15,45,650.5,52.0,0.8,18.5,212.5,633.64,496.89
2016,11,2,16,0,595.0,47.0,0.8,18.0,166.0,591.47,464.4
2016,11,2,16,15,507.0,39.0,0.85,17.0,121.5,510.09,400.87
2016,11,2,16,30,419.0,31.0,0.9,16.0,77.0,428.48,327.33
2016,11,2,16,45,209.5,15.5,1.0,15.5,38.5,223.61,69.11
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.5,0.95,10.5,21.0,9.05,0.0
2016,11,3,7,0,282.0,23.0,0.9,11.0,42.0,19.08,4.09
2016,11,3,7,15,398.0,32.5,1.1,11.5,83.5,27.0,17.49
2016,11,3,7,30,514.0,42.0,1.3,12.0,125.0,35.05,25.41
2016,11,3,7,45,582.5,48.5,1.5,13.0,171.0,40.47,30.52
2016,11,3,8,0,651.0,55.0,1.7,14.0,217.0,45.94,35.49
2016,11,3,8,15,694.5,59.5,1.7,14.5,262.5,53.77,42.48
2016,11,3,8,30,738.0,64.0,1.7,15.0,308.0,57.76,45.93
2016,11,3,8,45,768.5,67.0,1.75,15.5,350.0,60.41,48.12
2016,11,3,9,0,799.0,70.0,1.8,16.0,392.0,63.07,50.26
2016,11,3,9,15,819.5,72.5,1.8,16.5,429.5,65.18,51.9
2016,11,3,9,30,840.0,75.0,1.8,17.0,467.0,67.28,53.5
2016,11,3,9,45,860.0,75.0,1.8,18.0,499.5,67.61,53.45
2016,11,3,10,0,880.0,75.0,1.8,19.0,532.0,75.27,59.72
2016,11,3,10,15,889.5,76.5,1.7,19.5,556.5,76.79,60.78
2016,11,3,10,30,899.0,78.0,1.6,20.0,581.0,120.59,68.33
2016,11,3,10,45,905.0,79.0,1.55,20.5,598.5,177.57,100.91
2016,11,3,11,0,911.0,80.0,1.5,21.0,616.0,234.41,144.2
2016,11,3,11,15,914.0,80.5,1.4,21.0,625.5,289.76,191.44
2016,11,3,11,30,917.0,81.0,1.3,21.0,635.0,344.15,239.41
2016,11,3,11,45,916.0,81.5,1.2,21.5,636.0,395.97,284.72
2016,11,3,12,0,915.0,82.0,1.1,22.0,637.0,445.99,327.43
2016,11,3,12,15,913.0,81.5,1.0,22.0,630.5,492.68,366.88
2016,11,3,12,30,911.0,81.0,0.9,22.0,624.0,537.04,403.24
2016,11,3,12,45,904.5,81.0,0.8,22.5,609.5,576.96,434.26
2016,11,3,13,0,898.0,81.0,0.7,23.0,595.0,613.91,461.89
2016,11,3,13,15,889.5,80.0,0.65,23.0,573.5,645.5,486.27
2016,11,3,13,30,881.0,79.0,0.6,23.0,552.0,673.73,507.7
2016,11,3,13,45,866.5,77.5,0.55,23.0,522.5,699.85,527.01
2016,11,3,14,0,852.0,76.0,0.5,23.0,493.0,716.81,539.28
2016,11,3,14,15,834.5,74.0,0.5,22.5,458.0,727.07,548.14
2016,11,3,14,30,817.0,72.0,0.5,22.0,423.0,733.34,554.45
2016,11,3,14,45,667.5,87.0,0.55,22.0,356.0,657.03,503.41
2016,11,3,15,0,518.0,102.0,0.6,22.0,289.0,560.03,436.62
2016,11,3,15,15,604.0,80.5,0.6,21.5,271.5,622.86,484.28
2016,11,3,15,30,690.0,59.0,0.6,21.0,254.0,667.78,516.08
2016,11,3,15,45,633.0,53.5,0.65,20.5,208.0,625.98,485.92
2016,11,3,16,0,576.0,48.0,0.7,20.0,162.0,575.45,448.06
2016,11,3,16,15,484.0,40.0,0.8,19.5,117.5,491.17,382.38
2016,11,3,16,30,392.0,32.0,0.9,19.0,73.0,406.51,305.49
2016,11,3,16,45,196.0,16.0,1.0,18.5,36.5,211.78,36.91
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,11.5,1.05,12.5,19.0,9.05,0.0
2016,11,4,7,0,240.0,23.0,1.0,13.0,38.0,19.01,2.12
2016,11,4,7,15,360.5,33.5,1.15,13.5,79.0,27.7,17.76
2016,11,4,7,30,481.0,44.0,1.3,14.0,120.0,36.49,26.39
2016,11,4,7,45,553.0,51.0,1.45,14.5,165.5,42.2,31.83
2016,11,4,8,0,625.0,58.0,1.6,15.0,211.0,47.98,37.14
2016,11,4,8,15,670.5,63.0,1.45,15.5,256.0,51.99,40.73
2016,11,4,8,30,716.0,68.0,1.3,16.0,301.0,60.66,48.31
2016,11,4,8,45,747.5,71.5,1.2,16.5,343.5,63.59,50.72
2016,11,4,9,0,779.0,75.0,1.1,17.0,386.0,66.52,53.08
2016,11,4,9,15,800.0,77.5,1.05,17.5,423.0,68.53,54.6
2016,11,4,9,30,821.0,80.0,1.0,18.0,460.0,70.53,56.1
2016,11,4,9,45,837.0,82.0,0.95,19.0,491.5,72.08,57.08
2016,11,4,10,0,853.0,84.0,0.9,20.0,523.0,73.62,58.05
2016,11,4,10,15,863.0,85.5,0.85,20.5,547.5,74.69,58.74
2016,11,4,10,30,873.0,87.0,0.8,21.0,572.0,116.14,65.86
2016,11,4,10,45,880.0,88.0,0.75,21.5,589.5,172.89,97.73
2016,11,4,11,0,887.0,89.0,0.7,22.0,607.0,234.34,143.78
2016,11,4,11,15,890.0,89.5,0.65,22.0,616.0,288.55,189.15
2016,11,4,11,30,893.0,90.0,0.6,22.0,625.0,341.84,235.26
2016,11,4,11,45,893.0,90.0,0.55,22.5,626.5,392.54,278.75
2016,11,4,12,0,893.0,90.0,0.5,23.0,628.0,441.57,319.84
2016,11,4,12,15,890.0,90.0,0.6,23.0,621.5,487.38,359.06
2016,11,4,12,30,887.0,90.0,0.7,23.0,615.0,530.85,395.66
2016,11,4,12,45,882.5,88.5,0.85,23.0,600.5,569.64,428.53
2016,11,4,13,0,878.0,87.0,1.0,23.0,586.0,609.31,461.3
2016,11,4,13,15,868.5,86.0,1.1,23.0,564.5,640.58,487.16
2016,11,4,13,30,859.0,85.0,1.2,23.0,543.0,668.4,510.22
2016,11,4,13,45,846.5,83.0,1.3,23.0,514.0,689.55,528.31
2016,11,4,14,0,834.0,81.0,1.4,23.0,485.0,706.94,543.42
2016,11,4,14,15,815.5,78.5,1.4,22.5,450.0,715.55,551.43
2016,11,4,14,30,797.0,76.0,1.4,22.0,415.0,720.16,556.77
2016,11,4,14,45,771.5,72.5,1.45,22.0,375.5,714.22,554.05
2016,11,4,15,0,746.0,69.0,1.5,22.0,336.0,704.26,548.34
2016,11,4,15,15,708.0,65.0,1.35,21.5,292.0,679.78,531.1
2016,11,4,15,30,670.0,61.0,1.2,21.0,248.0,658.14,515.1
2016,11,4,15,45,614.0,55.0,1.05,20.5,202.5,610.56,478.87
2016,11,4,16,0,558.0,49.0,0.9,20.0,157.0,560.27,438.68
2016,11,4,16,15,464.5,40.5,0.95,19.0,113.0,474.46,371.27
2016,11,4,16,30,371.0,32.0,1.0,18.0,69.0,388.31,291.32
2016,11,4,16,45,185.5,16.0,1.05,17.0,34.5,201.42,2.66
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,12.0,18.0,8.26,0.0
2016,11,5,7,0,249.0,21.0,1.0,12.0,36.0,17.36,0.0
2016,11,5,7,15,366.5,31.5,1.15,12.5,76.0,26.1,16.33
2016,11,5,7,30,484.0,42.0,1.3,13.0,116.0,34.92,25.07
2016,11,5,7,45,551.0,49.0,1.5,14.0,160.5,40.64,30.48
2016,11,5,8,0,618.0,56.0,1.7,15.0,205.0,46.4,35.72
2016,11,5,8,15,662.5,61.0,1.7,15.5,249.5,50.43,39.34
2016,11,5,8,30,707.0,66.0,1.7,16.0,294.0,58.97,46.82
2016,11,5,8,45,734.5,70.5,1.75,16.5,335.0,62.64,49.9
2016,11,5,9,0,762.0,75.0,1.8,17.0,376.0,66.27,52.88
2016,11,5,9,15,783.0,77.5,1.75,17.5,412.5,68.25,54.38
2016,11,5,9,30,804.0,80.0,1.7,18.0,449.0,70.23,55.87
2016,11,5,9,45,822.5,81.0,1.7,18.5,480.0,71.1,56.39
2016,11,5,10,0,841.0,82.0,1.7,19.0,511.0,72.0,56.94
2016,11,5,10,15,851.0,83.5,1.7,19.0,535.0,73.09,57.77
2016,11,5,10,30,861.0,85.0,1.7,19.0,559.0,112.0,64.29
2016,11,5,10,45,870.0,84.5,1.7,19.5,576.5,172.85,99.55
2016,11,5,11,0,879.0,84.0,1.7,20.0,594.0,227.14,140.44
2016,11,5,11,15,881.5,84.5,1.75,20.0,602.5,280.56,186.27
2016,11,5,11,30,884.0,85.0,1.8,20.0,611.0,333.01,233.19
2016,11,5,11,45,885.5,84.0,1.85,20.5,612.5,382.71,277.64
2016,11,5,12,0,887.0,83.0,1.9,21.0,614.0,430.83,320.09
2016,11,5,12,15,883.5,83.0,1.95,21.0,607.0,475.85,359.85
2016,11,5,12,30,880.0,83.0,2.0,21.0,600.0,518.51,396.83
2016,11,5,12,45,868.0,84.5,2.1,21.0,584.5,555.54,428.92
2016,11,5,13,0,856.0,86.0,2.2,21.0,569.0,592.99,460.46
2016,11,5,13,15,846.5,85.0,2.25,21.0,547.5,623.37,486.05
2016,11,5,13,30,837.0,84.0,2.3,21.0,526.0,650.36,508.73
2016,11,5,13,45,665.5,120.5,2.35,21.0,460.5,605.66,476.51
2016,11,5,14,0,494.0,157.0,2.4,21.0,395.0,537.62,426.07
2016,11,5,14,15,497.0,143.5,2.35,20.5,368.0,544.16,434.02
2016,11,5,14,30,500.0,130.0,2.3,20.0,341.0,548.21,439.54
2016,11,5,14,45,472.0,120.5,2.3,20.0,304.5,530.29,427.11
2016,11,5,15,0,444.0,111.0,2.3,20.0,268.0,509.29,412.06
2016,11,5,15,15,415.5,101.0,2.15,19.5,232.5,484.57,393.87
2016,11,5,15,30,387.0,91.0,2.0,19.0,197.0,457.53,373.05
2016,11,5,15,45,352.0,77.0,1.85,18.5,160.5,417.97,341.31
2016,11,5,16,0,317.0,63.0,1.7,18.0,124.0,376.65,306.58
2016,11,5,16,15,259.5,48.5,1.55,17.0,89.0,315.36,254.01
2016,11,5,16,30,202.0,34.0,1.4,16.0,54.0,254.48,192.65
2016,11,5,16,45,101.0,17.0,1.25,15.5,27.0,130.09,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,38.5,10.0,0.8,14.0,12.5,7.87,0.0
2016,11,6,7,0,77.0,20.0,0.8,14.0,25.0,15.15,0.0
2016,11,6,7,15,144.0,35.5,0.85,14.0,54.0,26.61,16.45
2016,11,6,7,30,211.0,51.0,0.9,14.0,83.0,37.87,27.5
2016,11,6,7,45,243.0,67.5,0.95,14.5,116.0,49.45,38.16
2016,11,6,8,0,275.0,84.0,1.0,15.0,149.0,61.22,48.8
2016,11,6,8,15,296.0,99.5,1.2,15.5,182.5,71.71,58.11
2016,11,6,8,30,317.0,115.0,1.4,16.0,216.0,81.96,67.01
2016,11,6,8,45,331.0,129.5,1.6,16.5,247.5,91.25,74.94
2016,11,6,9,0,345.0,144.0,1.8,17.0,279.0,100.31,82.53
2016,11,6,9,15,326.0,162.5,1.8,17.5,300.0,110.82,91.26
2016,11,6,9,30,307.0,181.0,1.8,18.0,321.0,120.94,99.54
2016,11,6,9,45,179.5,196.0,1.85,18.5,279.5,130.85,107.57
2016,11,6,10,0,52.0,211.0,1.9,19.0,238.0,141.1,115.83
2016,11,6,10,15,55.0,222.0,1.9,19.0,251.5,147.69,121.17
2016,11,6,10,30,58.0,233.0,1.9,19.0,265.0,159.45,123.6
2016,11,6,10,45,119.5,248.5,1.9,19.5,317.0,180.76,136.76
2016,11,6,11,0,181.0,264.0,1.9,20.0,369.0,214.38,160.04
2016,11,6,11,15,261.0,256.5,1.9,20.0,410.0,245.27,181.94
2016,11,6,11,30,341.0,249.0,1.9,20.0,451.0,285.38,212.55
2016,11,6,11,45,598.0,166.5,1.9,20.5,521.5,344.94,255.09
2016,11,6,12,0,855.0,84.0,1.9,21.0,592.0,416.69,309.96
2016,11,6,12,15,626.5,158.0,1.9,21.0,528.0,424.75,323.19
2016,11,6,12,30,398.0,232.0,1.9,21.0,464.0,397.51,306.86
2016,11,6,12,45,391.5,227.0,1.9,21.0,451.0,414.33,322.1
2016,11,6,13,0,385.0,222.0,1.9,21.0,438.0,429.28,335.37
2016,11,6,13,15,334.5,222.5,1.9,21.0,405.0,420.67,330.17
2016,11,6,13,30,284.0,223.0,1.9,21.0,372.0,407.59,321.18
2016,11,6,13,45,187.5,215.0,1.9,21.0,311.0,336.09,266.41
2016,11,6,14,0,91.0,207.0,1.9,21.0,250.0,256.77,203.86
2016,11,6,14,15,45.5,157.5,1.8,20.5,179.0,177.44,140.93
2016,11,6,14,30,0.0,108.0,1.7,20.0,108.0,86.72,66.46
2016,11,6,14,45,0.0,97.5,1.65,20.0,97.5,78.33,59.79
2016,11,6,15,0,0.0,87.0,1.6,20.0,87.0,69.87,52.88
2016,11,6,15,15,0.0,75.0,1.4,19.5,75.0,59.87,44.7
2016,11,6,15,30,0.0,63.0,1.2,19.0,63.0,49.74,36.29
2016,11,6,15,45,0.0,51.0,1.05,19.0,51.0,39.47,27.55
2016,11,6,16,0,0.0,39.0,0.9,19.0,39.0,29.82,19.26
2016,11,6,16,15,0.0,28.0,0.85,18.5,28.0,21.37,11.93
2016,11,6,16,30,0.0,17.0,0.8,18.0,17.0,12.94,4.24
2016,11,6,16,45,0.0,8.5,0.8,17.5,8.5,6.45,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,48.0,9.5,0.75,13.5,12.0,7.47,0.0
2016,11,7,7,0,96.0,19.0,0.7,14.0,24.0,14.39,0.0
2016,11,7,7,15,169.0,34.0,0.8,14.5,54.0,25.58,15.32
2016,11,7,7,30,242.0,49.0,0.9,15.0,84.0,36.66,26.26
2016,11,7,7,45,279.0,64.0,1.0,15.5,118.5,47.35,36.12
2016,11,7,8,0,316.0,79.0,1.1,16.0,153.0,57.79,45.56
2016,11,7,8,15,339.0,93.5,1.05,16.5,187.5,67.49,54.17
2016,11,7,8,30,362.0,108.0,1.0,17.0,222.0,76.93,62.35
2016,11,7,8,45,377.0,121.5,1.0,17.5,254.0,85.37,69.5
2016,11,7,9,0,392.0,135.0,1.0,18.0,286.0,93.56,76.32
2016,11,7,9,15,417.5,144.5,0.95,18.5,320.0,99.26,80.89
2016,11,7,9,30,443.0,154.0,0.9,19.0,354.0,104.86,85.33
2016,11,7,9,45,456.5,163.5,0.9,20.0,381.5,110.16,89.3
2016,11,7,10,0,470.0,173.0,0.9,21.0,409.0,115.38,93.15
2016,11,7,10,15,622.0,137.5,0.8,21.5,465.5,97.71,77.93
2016,11,7,10,30,774.0,102.0,0.7,22.0,522.0,114.92,69.51
2016,11,7,10,45,784.5,102.0,0.65,22.5,539.5,165.66,96.25
2016,11,7,11,0,795.0,102.0,0.6,23.0,557.0,216.93,133.41
2016,11,7,11,15,610.0,164.5,0.6,23.0,516.5,266.08,181.13
2016,11,7,11,30,425.0,227.0,0.6,23.0,476.0,295.07,212.55
2016,11,7,11,45,617.0,164.5,0.65,23.5,528.0,348.18,250.98
2016,11,7,12,0,809.0,102.0,0.7,24.0,580.0,411.61,299.01
2016,11,7,12,15,807.0,101.5,0.75,24.0,574.0,454.59,335.56
2016,11,7,12,30,805.0,101.0,0.8,24.0,568.0,495.47,369.83
2016,11,7,12,45,605.5,158.0,0.9,24.0,505.0,482.29,364.31
2016,11,7,13,0,406.0,215.0,1.0,24.0,442.0,433.73,331.33
2016,11,7,13,15,426.5,201.5,1.05,24.0,431.0,468.42,359.35
2016,11,7,13,30,447.0,188.0,1.1,24.0,420.0,491.42,378.26
2016,11,7,13,45,403.5,185.0,1.15,24.0,386.5,480.3,371.47
2016,11,7,14,0,360.0,182.0,1.2,24.0,353.0,449.61,350.4
2016,11,7,14,15,248.5,179.5,1.2,23.5,293.5,381.42,299.69
2016,11,7,14,30,137.0,177.0,1.2,23.0,234.0,291.26,230.39
2016,11,7,14,45,130.5,160.5,1.2,23.0,210.5,276.72,220.17
2016,11,7,15,0,124.0,144.0,1.2,23.0,187.0,261.07,208.44
2016,11,7,15,15,116.0,125.5,1.05,22.5,161.5,240.43,192.63
2016,11,7,15,30,108.0,107.0,0.9,22.0,136.0,218.59,175.4
2016,11,7,15,45,94.5,88.0,0.8,21.5,110.0,190.37,152.39
2016,11,7,16,0,81.0,69.0,0.7,21.0,84.0,160.82,127.57
2016,11,7,16,15,56.5,50.5,0.7,20.5,59.5,121.89,94.09
2016,11,7,16,30,32.0,32.0,0.7,20.0,35.0,66.58,44.79
2016,11,7,16,45,16.0,16.0,0.75,19.5,17.5,29.15,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,93.0,9.0,0.85,14.0,13.5,7.08,0.0
2016,11,8,7,0,186.0,18.0,0.8,14.0,27.0,14.77,0.0
2016,11,8,7,15,308.0,29.0,0.9,14.5,64.0,23.88,13.67
2016,11,8,7,30,430.0,40.0,1.0,15.0,101.0,33.07,23.08
2016,11,8,7,45,503.5,47.0,1.1,15.5,144.0,38.76,28.55
2016,11,8,8,0,577.0,54.0,1.2,16.0,187.0,44.53,33.88
2016,11,8,8,15,623.5,59.0,1.1,16.5,229.5,48.55,37.5
2016,11,8,8,30,670.0,64.0,1.0,17.0,272.0,52.59,41.02
2016,11,8,8,45,703.0,67.5,0.9,18.0,312.0,59.91,47.24
2016,11,8,9,0,736.0,71.0,0.8,19.0,352.0,62.88,49.53
2016,11,8,9,15,757.5,73.5,0.7,19.5,387.5,64.91,51.08
2016,11,8,9,30,779.0,76.0,0.6,20.0,423.0,66.93,52.61
2016,11,8,9,45,801.5,76.0,0.55,20.5,454.5,67.2,52.61
2016,11,8,10,0,824.0,76.0,0.5,21.0,486.0,67.53,52.68
2016,11,8,10,15,834.0,77.0,0.45,21.0,509.5,68.34,53.26
2016,11,8,10,30,844.0,78.0,0.4,21.0,533.0,107.01,62.68
2016,11,8,10,45,849.0,79.5,0.35,21.5,549.5,160.64,90.22
2016,11,8,11,0,854.0,81.0,0.3,22.0,566.0,214.08,128.83
2016,11,8,11,15,857.5,81.5,0.3,22.0,575.5,266.02,171.75
2016,11,8,11,30,861.0,82.0,0.3,22.0,585.0,317.15,215.87
2016,11,8,11,45,860.0,83.0,0.3,22.5,586.0,366.16,258.11
2016,11,8,12,0,859.0,84.0,0.3,23.0,587.0,413.51,298.21
2016,11,8,12,15,856.5,83.5,0.35,23.0,581.0,457.06,335.42
2016,11,8,12,30,854.0,83.0,0.4,23.0,575.0,498.39,370.09
2016,11,8,12,45,847.0,83.0,0.45,23.5,561.0,537.96,401.82
2016,11,8,13,0,840.0,83.0,0.5,24.0,547.0,573.15,429.58
2016,11,8,13,15,831.5,82.0,0.55,24.0,526.5,603.39,454.1
2016,11,8,13,30,823.0,81.0,0.6,24.0,506.0,630.39,475.95
2016,11,8,13,45,809.5,79.0,0.65,24.0,478.5,649.63,492.1
2016,11,8,14,0,796.0,77.0,0.7,24.0,451.0,665.2,505.53
2016,11,8,14,15,778.0,74.5,0.7,24.0,418.0,673.28,512.24
2016,11,8,14,30,760.0,72.0,0.7,24.0,385.0,677.54,516.09
2016,11,8,14,45,733.5,69.0,0.75,24.0,346.5,670.97,512.98
2016,11,8,15,0,707.0,66.0,0.8,24.0,308.0,660.53,507.01
2016,11,8,15,15,669.0,61.5,0.7,23.5,266.5,635.52,489.5
2016,11,8,15,30,631.0,57.0,0.6,23.0,225.0,613.18,473.08
2016,11,8,15,45,571.0,51.5,0.55,22.5,181.5,563.73,436.33
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,511.77,395.67
2016,11,8,16,15,415.5,37.0,0.6,21.0,97.0,425.37,327.86
2016,11,8,16,30,320.0,28.0,0.7,20.0,56.0,339.56,239.26
2016,11,8,16,45,160.0,14.0,0.85,19.5,28.0,134.92,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
