Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,70.5,9.0,0.8,13.0,12.0,7.08,0.0
2016,11,9,7,0,141.0,18.0,0.8,13.0,24.0,13.73,0.0
2016,11,9,7,15,256.5,31.0,0.95,13.5,60.0,25.43,14.64
2016,11,9,7,30,372.0,44.0,1.1,14.0,96.0,36.1,25.74
2016,11,9,7,45,450.0,52.5,1.25,14.5,138.5,42.81,32.19
2016,11,9,8,0,528.0,61.0,1.4,15.0,181.0,49.57,38.44
2016,11,9,8,15,577.5,67.5,1.4,15.5,223.5,54.51,42.91
2016,11,9,8,30,627.0,74.0,1.4,16.0,266.0,59.44,47.24
2016,11,9,8,45,665.0,78.0,1.45,16.5,307.0,62.39,49.7
2016,11,9,9,0,703.0,82.0,1.5,17.0,348.0,65.38,52.14
2016,11,9,9,15,726.5,85.0,1.55,17.5,384.0,67.45,53.74
2016,11,9,9,30,750.0,88.0,1.6,18.0,420.0,69.53,55.33
2016,11,9,9,45,784.0,85.5,1.7,19.0,453.5,73.71,58.6
2016,11,9,10,0,818.0,83.0,1.8,20.0,487.0,72.35,57.08
2016,11,9,10,15,829.0,84.5,1.7,20.5,511.0,73.43,57.79
2016,11,9,10,30,840.0,86.0,1.6,21.0,535.0,103.53,61.04
2016,11,9,10,45,847.0,87.0,1.55,21.5,552.0,157.89,88.94
2016,11,9,11,0,854.0,88.0,1.5,22.0,569.0,212.34,128.62
2016,11,9,11,15,857.5,88.5,1.4,22.5,578.5,265.47,172.7
2016,11,9,11,30,861.0,89.0,1.3,23.0,588.0,317.81,217.95
2016,11,9,11,45,860.5,89.5,1.25,23.5,589.0,367.83,261.58
2016,11,9,12,0,860.0,90.0,1.2,24.0,590.0,416.22,303.09
2016,11,9,12,15,857.0,89.5,1.15,24.0,584.0,460.8,341.26
2016,11,9,12,30,854.0,89.0,1.1,24.0,578.0,503.09,376.62
2016,11,9,12,45,854.0,86.5,1.05,24.5,565.0,542.55,408.08
2016,11,9,13,0,854.0,84.0,1.0,25.0,552.0,579.54,436.75
2016,11,9,13,15,844.5,82.5,0.9,25.0,531.0,609.21,459.8
2016,11,9,13,30,835.0,81.0,0.8,25.0,510.0,635.51,479.79
2016,11,9,13,45,818.5,80.0,0.75,25.0,481.5,654.25,494.48
2016,11,9,14,0,802.0,79.0,0.7,25.0,453.0,669.14,506.21
2016,11,9,14,15,783.0,76.5,0.65,24.5,419.0,676.73,513.08
2016,11,9,14,30,764.0,74.0,0.6,24.0,385.0,680.42,516.84
2016,11,9,14,45,734.0,71.0,0.6,24.0,346.0,671.33,511.38
2016,11,9,15,0,704.0,68.0,0.6,24.0,307.0,658.2,502.98
2016,11,9,15,15,664.5,63.5,0.55,23.5,265.0,637.78,489.3
2016,11,9,15,30,625.0,59.0,0.5,23.0,223.0,609.17,468.93
2016,11,9,15,45,564.5,52.5,0.5,22.5,179.5,558.14,431.61
2016,11,9,16,0,504.0,46.0,0.5,22.0,136.0,504.6,390.16
2016,11,9,16,15,407.5,37.0,0.6,21.5,95.5,417.75,320.99
2016,11,9,16,30,311.0,28.0,0.7,21.0,55.0,330.68,227.47
2016,11,9,16,45,155.5,14.0,0.8,20.5,27.5,131.01,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,75.5,8.0,0.9,14.0,11.5,6.29,0.0
2016,11,10,7,0,151.0,16.0,0.9,14.0,23.0,12.59,0.0
2016,11,10,7,15,271.5,28.0,1.15,14.5,58.0,23.0,12.24
2016,11,10,7,30,392.0,40.0,1.4,15.0,93.0,32.94,22.82
2016,11,10,7,45,468.0,48.5,1.65,16.0,135.5,39.77,29.28
2016,11,10,8,0,544.0,57.0,1.9,17.0,178.0,46.63,35.51
2016,11,10,8,15,592.5,62.5,1.9,17.5,220.5,50.9,39.37
2016,11,10,8,30,641.0,68.0,1.9,18.0,263.0,55.21,43.13
2016,11,10,8,45,620.0,80.0,1.95,18.5,290.0,63.25,50.06
2016,11,10,9,0,599.0,92.0,2.0,19.0,317.0,70.94,56.56
2016,11,10,9,15,558.0,113.0,2.0,19.5,338.5,84.4,67.98
2016,11,10,9,30,517.0,134.0,2.0,20.0,360.0,94.24,76.13
2016,11,10,9,45,476.0,155.0,2.0,20.5,374.5,105.73,85.62
2016,11,10,10,0,435.0,176.0,2.0,21.0,389.0,116.8,94.64
2016,11,10,10,15,420.0,189.5,1.95,21.5,403.5,123.68,100.06
2016,11,10,10,30,405.0,203.0,1.9,22.0,418.0,146.72,105.35
2016,11,10,10,45,624.0,145.0,1.85,22.5,488.0,166.8,104.73
2016,11,10,11,0,843.0,87.0,1.8,23.0,558.0,207.57,124.96
2016,11,10,11,15,633.0,154.5,1.7,23.0,511.5,259.09,176.11
2016,11,10,11,30,423.0,222.0,1.6,23.0,465.0,287.33,208.42
2016,11,10,11,45,421.5,223.0,1.5,23.0,466.0,318.14,235.02
2016,11,10,12,0,420.0,224.0,1.4,23.0,467.0,348.02,260.6
2016,11,10,12,15,631.0,156.0,1.3,23.0,516.5,417.63,313.53
2016,11,10,12,30,842.0,88.0,1.2,23.0,566.0,493.92,372.23
2016,11,10,12,45,836.0,87.0,1.1,23.5,552.0,531.13,401.79
2016,11,10,13,0,830.0,86.0,1.0,24.0,538.0,565.5,428.46
2016,11,10,13,15,455.0,154.0,0.95,24.0,400.5,437.29,335.93
2016,11,10,13,30,80.0,222.0,0.9,24.0,263.0,247.99,191.49
2016,11,10,13,45,91.5,211.5,0.85,24.5,255.5,253.2,196.82
2016,11,10,14,0,103.0,201.0,0.8,25.0,248.0,258.78,201.49
2016,11,10,14,15,99.5,186.5,0.7,24.5,229.5,249.3,194.97
2016,11,10,14,30,96.0,172.0,0.6,24.0,211.0,239.1,187.86
2016,11,10,14,45,92.5,155.0,0.5,24.0,189.5,225.13,177.34
2016,11,10,15,0,89.0,138.0,0.4,24.0,168.0,210.38,166.05
2016,11,10,15,15,82.0,120.0,0.35,23.5,144.5,190.76,150.99
2016,11,10,15,30,75.0,102.0,0.3,23.0,121.0,170.28,134.84
2016,11,10,15,45,63.5,83.0,0.3,23.0,97.0,143.72,113.02
2016,11,10,16,0,52.0,64.0,0.3,23.0,73.0,115.9,89.65
2016,11,10,16,15,29.0,46.0,0.4,22.5,51.0,79.25,58.42
2016,11,10,16,30,6.0,28.0,0.5,22.0,29.0,32.61,17.2
2016,11,10,16,45,3.0,14.0,0.6,21.5,14.5,13.32,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,6.69,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,13.38,0.0
2016,11,11,7,15,111.0,31.0,1.35,14.5,45.5,23.17,11.89
2016,11,11,7,30,222.0,45.0,1.6,15.0,74.0,33.71,23.4
2016,11,11,7,45,265.0,60.5,1.85,16.0,108.5,44.84,33.65
2016,11,11,8,0,308.0,76.0,2.1,17.0,143.0,55.73,43.45
2016,11,11,8,15,335.5,90.0,2.05,17.5,177.5,65.23,51.92
2016,11,11,8,30,363.0,104.0,2.0,18.0,212.0,74.49,59.99
2016,11,11,8,45,387.5,114.5,2.0,18.5,245.0,81.24,65.72
2016,11,11,9,0,412.0,125.0,2.0,19.0,278.0,87.84,71.21
2016,11,11,9,15,463.0,129.0,2.05,19.5,317.0,90.7,73.4
2016,11,11,9,30,514.0,133.0,2.1,20.0,356.0,93.63,75.62
2016,11,11,9,45,489.0,150.0,2.2,20.5,374.5,103.05,83.37
2016,11,11,10,0,464.0,167.0,2.3,21.0,393.0,112.16,90.77
2016,11,11,10,15,652.5,125.5,2.35,21.5,460.0,91.06,72.56
2016,11,11,10,30,841.0,84.0,2.4,22.0,527.0,98.12,58.46
2016,11,11,10,45,531.5,167.0,2.5,22.5,450.0,167.85,109.67
2016,11,11,11,0,222.0,250.0,2.6,23.0,373.0,209.4,153.07
2016,11,11,11,15,154.5,253.0,2.65,23.0,340.0,215.43,161.06
2016,11,11,11,30,87.0,256.0,2.7,23.0,307.0,212.56,162.01
2016,11,11,11,45,81.0,255.5,2.75,23.0,302.5,219.66,168.43
2016,11,11,12,0,75.0,255.0,2.8,23.0,298.0,225.87,174.06
2016,11,11,12,15,148.0,255.0,2.75,23.0,339.0,271.32,209.44
2016,11,11,12,30,221.0,255.0,2.7,23.0,380.0,319.12,247.1
2016,11,11,12,45,182.0,250.5,2.7,23.0,351.5,311.28,242.26
2016,11,11,13,0,143.0,246.0,2.7,23.0,323.0,299.53,234.07
2016,11,11,13,15,466.5,170.0,2.6,22.5,408.5,457.86,360.14
2016,11,11,13,30,790.0,94.0,2.5,22.0,494.0,615.45,482.75
2016,11,11,13,45,567.5,136.0,2.45,22.0,415.5,542.62,427.6
2016,11,11,14,0,345.0,178.0,2.4,22.0,337.0,430.83,342.35
2016,11,11,14,15,259.0,173.5,2.3,21.5,287.5,379.71,303.89
2016,11,11,14,30,173.0,169.0,2.2,21.0,238.0,307.95,247.88
2016,11,11,14,45,161.5,154.0,2.15,20.5,213.5,292.0,236.49
2016,11,11,15,0,150.0,139.0,2.1,20.0,189.0,274.84,223.6
2016,11,11,15,15,139.0,120.5,1.9,19.5,162.0,252.12,205.75
2016,11,11,15,30,128.0,102.0,1.7,19.0,135.0,228.02,186.24
2016,11,11,15,45,111.0,83.0,1.55,18.5,107.5,197.02,160.33
2016,11,11,16,0,94.0,64.0,1.4,18.0,80.0,164.5,132.36
2016,11,11,16,15,62.0,46.0,1.3,17.5,55.0,120.37,93.45
2016,11,11,16,30,30.0,28.0,1.2,17.0,30.0,71.6,44.29
2016,11,11,16,45,15.0,14.0,1.15,17.0,15.0,22.51,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,14.0,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,14.0,20.0,11.02,0.0
2016,11,12,7,15,284.5,25.5,0.85,14.5,55.0,21.02,9.74
2016,11,12,7,30,416.0,37.0,0.9,15.0,90.0,30.68,20.74
2016,11,12,7,45,494.0,44.0,1.0,15.5,132.0,36.43,26.36
2016,11,12,8,0,572.0,51.0,1.1,16.0,174.0,42.27,31.79
2016,11,12,8,15,621.0,56.5,1.05,16.5,217.0,46.72,35.85
2016,11,12,8,30,670.0,62.0,1.0,17.0,260.0,51.2,39.79
2016,11,12,8,45,705.0,65.0,1.0,17.5,300.0,58.08,45.75
2016,11,12,9,0,740.0,68.0,1.0,18.0,340.0,60.74,47.91
2016,11,12,9,15,763.0,71.0,0.95,18.5,376.0,63.22,49.89
2016,11,12,9,30,786.0,74.0,0.9,19.0,412.0,65.69,51.82
2016,11,12,9,45,809.0,73.5,0.9,19.5,443.5,65.63,51.55
2016,11,12,10,0,832.0,73.0,0.9,20.0,475.0,65.65,51.36
2016,11,12,10,15,843.0,74.5,0.85,20.5,499.0,66.87,52.21
2016,11,12,10,30,854.0,76.0,0.8,21.0,523.0,97.91,59.33
2016,11,12,10,45,861.5,76.5,0.75,21.5,540.0,151.33,84.06
2016,11,12,11,0,869.0,77.0,0.7,22.0,557.0,204.79,121.55
2016,11,12,11,15,873.0,77.5,0.75,22.0,566.5,257.29,164.81
2016,11,12,11,30,877.0,78.0,0.8,22.0,576.0,309.02,209.9
2016,11,12,11,45,877.0,78.5,0.85,22.5,577.5,358.46,253.34
2016,11,12,12,0,877.0,79.0,0.9,23.0,579.0,406.31,294.92
2016,11,12,12,15,874.5,79.0,1.0,23.0,573.0,450.87,333.97
2016,11,12,12,30,872.0,79.0,1.1,23.0,567.0,493.22,370.5
2016,11,12,12,45,864.0,79.0,1.25,23.0,553.0,530.37,402.71
2016,11,12,13,0,856.0,79.0,1.4,23.0,539.0,564.58,432.1
2016,11,12,13,15,847.0,78.0,1.45,23.0,518.5,598.2,459.8
2016,11,12,13,30,838.0,77.0,1.5,23.0,498.0,625.33,482.35
2016,11,12,13,45,824.0,75.5,1.6,23.0,470.5,645.25,499.75
2016,11,12,14,0,810.0,74.0,1.7,23.0,443.0,661.49,514.27
2016,11,12,14,15,725.5,82.5,1.7,22.5,394.0,634.79,497.15
2016,11,12,14,30,641.0,91.0,1.7,22.0,345.0,606.17,478.11
2016,11,12,14,45,679.0,77.0,1.7,22.0,322.0,634.4,500.22
2016,11,12,15,0,717.0,63.0,1.7,22.0,299.0,655.72,516.04
2016,11,12,15,15,677.0,58.5,1.6,21.0,257.5,629.74,498.08
2016,11,12,15,30,637.0,54.0,1.5,20.0,216.0,606.19,481.15
2016,11,12,15,45,574.0,48.5,1.45,19.5,172.5,555.21,441.51
2016,11,12,16,0,511.0,43.0,1.4,19.0,129.0,501.78,397.66
2016,11,12,16,15,408.0,34.0,1.4,18.5,89.0,410.94,321.0
2016,11,12,16,30,305.0,25.0,1.4,18.0,49.0,314.87,202.35
2016,11,12,16,45,152.5,12.5,1.4,17.5,24.5,126.31,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,76.0,7.0,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,152.0,14.0,0.6,13.0,18.0,11.02,0.0
2016,11,13,7,15,287.0,25.0,0.65,13.5,53.0,20.65,8.86
2016,11,13,7,30,422.0,36.0,0.7,14.0,88.0,29.92,20.11
2016,11,13,7,45,498.0,43.5,0.75,14.5,130.5,36.09,26.15
2016,11,13,8,0,574.0,51.0,0.8,15.0,173.0,42.31,31.96
2016,11,13,8,15,623.5,56.5,0.75,15.0,215.5,46.77,36.12
2016,11,13,8,30,673.0,62.0,0.7,15.0,258.0,51.25,40.19
2016,11,13,8,45,705.0,66.0,0.65,15.5,298.0,58.89,46.86
2016,11,13,9,0,737.0,70.0,0.6,16.0,338.0,62.26,49.66
2016,11,13,9,15,760.5,73.0,0.55,16.5,374.0,64.71,51.61
2016,11,13,9,30,784.0,76.0,0.5,17.0,410.0,67.16,53.54
2016,11,13,9,45,801.5,78.0,0.5,17.5,441.0,68.76,54.7
2016,11,13,10,0,819.0,80.0,0.5,18.0,472.0,70.37,55.87
2016,11,13,10,15,830.5,81.5,0.55,18.5,496.0,71.5,56.64
2016,11,13,10,30,842.0,83.0,0.6,19.0,520.0,93.34,57.41
2016,11,13,10,45,851.5,83.5,0.65,19.5,537.5,147.3,82.26
2016,11,13,11,0,861.0,84.0,0.7,20.0,555.0,201.6,120.38
2016,11,13,11,15,865.0,84.5,0.75,20.0,565.0,254.82,164.34
2016,11,13,11,30,869.0,85.0,0.8,20.0,575.0,307.32,210.23
2016,11,13,11,45,871.0,85.0,0.85,20.5,577.0,359.45,255.9
2016,11,13,12,0,873.0,85.0,0.9,21.0,579.0,407.47,297.82
2016,11,13,12,15,870.5,84.5,0.95,21.0,573.0,451.56,336.56
2016,11,13,12,30,868.0,84.0,1.0,21.0,567.0,494.83,373.72
2016,11,13,12,45,866.0,82.0,1.05,21.5,554.0,531.71,404.57
2016,11,13,13,0,864.0,80.0,1.1,22.0,541.0,570.65,435.97
2016,11,13,13,15,855.0,78.5,1.1,22.0,520.0,600.88,460.84
2016,11,13,13,30,846.0,77.0,1.1,22.0,499.0,627.77,482.82
2016,11,13,13,45,832.5,75.5,1.1,22.0,471.5,648.3,499.84
2016,11,13,14,0,819.0,74.0,1.1,22.0,444.0,665.16,513.96
2016,11,13,14,15,800.0,71.5,1.05,21.5,410.5,673.27,521.73
2016,11,13,14,30,781.0,69.0,1.0,21.0,377.0,677.48,526.02
2016,11,13,14,45,753.0,66.0,1.0,21.0,338.0,670.53,521.82
2016,11,13,15,0,725.0,63.0,1.0,21.0,299.0,659.62,514.59
2016,11,13,15,15,684.5,58.5,0.9,20.5,257.0,633.46,495.76
2016,11,13,15,30,644.0,54.0,0.8,20.0,215.0,603.55,473.23
2016,11,13,15,45,581.5,48.0,0.7,19.5,171.5,558.77,438.22
2016,11,13,16,0,519.0,42.0,0.6,19.0,128.0,505.3,394.49
2016,11,13,16,15,415.5,33.0,0.7,18.5,88.0,414.41,319.49
2016,11,13,16,30,312.0,24.0,0.8,18.0,48.0,316.78,194.07
2016,11,13,16,45,156.0,12.0,0.9,17.5,24.0,128.2,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,79.0,6.0,0.6,13.0,8.5,0.0,0.0
2016,11,14,7,0,158.0,12.0,0.6,13.0,17.0,9.44,0.0
2016,11,14,7,15,297.5,23.0,0.55,13.0,52.0,19.03,6.97
2016,11,14,7,30,437.0,34.0,0.5,13.0,87.0,28.38,18.79
2016,11,14,7,45,516.0,41.0,0.5,13.5,129.5,34.23,24.62
2016,11,14,8,0,595.0,48.0,0.5,14.0,172.0,40.17,30.2
2016,11,14,8,15,645.0,53.0,0.45,14.5,215.5,48.06,37.35
2016,11,14,8,30,695.0,58.0,0.4,15.0,259.0,52.57,41.36
2016,11,14,8,45,374.0,101.0,0.4,15.5,211.0,72.43,58.79
2016,11,14,9,0,53.0,144.0,0.4,16.0,163.0,99.47,82.1
2016,11,14,9,15,64.0,160.5,0.4,16.5,186.0,109.98,90.76
2016,11,14,9,30,75.0,177.0,0.4,17.0,209.0,120.26,99.16
2016,11,14,9,45,203.0,183.0,0.45,17.5,277.5,123.64,101.65
2016,11,14,10,0,331.0,189.0,0.5,18.0,346.0,125.82,103.13
2016,11,14,10,15,185.5,199.5,0.5,18.5,288.5,133.17,108.94
2016,11,14,10,30,40.0,210.0,0.5,19.0,231.0,142.96,110.91
2016,11,14,10,45,31.0,208.5,0.55,19.5,225.0,147.93,113.98
2016,11,14,11,0,22.0,207.0,0.6,20.0,219.0,154.22,118.9
2016,11,14,11,15,20.5,208.5,0.55,20.0,220.0,158.21,122.03
2016,11,14,11,30,19.0,210.0,0.5,20.0,221.0,161.88,125.0
2016,11,14,11,45,197.0,218.5,0.45,20.5,329.5,231.92,175.0
2016,11,14,12,0,375.0,227.0,0.4,21.0,438.0,323.52,242.15
2016,11,14,12,15,628.0,153.5,0.4,21.0,503.0,406.69,303.41
2016,11,14,12,30,881.0,80.0,0.4,21.0,568.0,493.22,368.52
2016,11,14,12,45,874.0,80.0,0.45,21.5,554.0,531.3,399.37
2016,11,14,13,0,867.0,80.0,0.5,22.0,540.0,569.68,429.92
2016,11,14,13,15,858.0,78.5,0.55,22.0,519.0,600.04,454.96
2016,11,14,13,30,849.0,77.0,0.6,22.0,498.0,627.04,477.21
2016,11,14,13,45,836.0,75.5,0.7,22.0,470.5,648.03,495.46
2016,11,14,14,0,823.0,74.0,0.8,22.0,443.0,665.37,510.91
2016,11,14,14,15,804.0,71.5,0.85,21.5,409.5,673.64,519.9
2016,11,14,14,30,785.0,69.0,0.9,21.0,376.0,678.0,525.36
2016,11,14,14,45,757.0,65.5,0.95,21.0,337.0,670.62,521.4
2016,11,14,15,0,729.0,62.0,1.0,21.0,298.0,659.27,514.36
2016,11,14,15,15,688.5,58.0,0.95,20.0,256.0,633.87,497.47
2016,11,14,15,30,648.0,54.0,0.9,19.0,214.0,604.66,476.7
2016,11,14,15,45,584.0,48.0,0.85,18.5,170.5,559.08,441.24
2016,11,14,16,0,520.0,42.0,0.8,18.0,127.0,504.61,396.7
2016,11,14,16,15,414.0,33.0,0.85,17.0,86.5,412.11,319.48
2016,11,14,16,30,308.0,24.0,0.9,16.0,46.0,311.23,183.41
2016,11,14,16,45,154.0,12.0,0.95,15.5,23.0,126.3,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,100.0,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,200.0,11.0,0.9,12.0,16.0,8.65,0.0
2016,11,15,7,15,341.5,20.5,1.1,12.5,51.0,18.61,5.73
2016,11,15,7,30,483.0,30.0,1.3,13.0,86.0,27.53,17.92
2016,11,15,7,45,556.5,36.0,1.55,13.5,128.5,33.12,23.55
2016,11,15,8,0,630.0,42.0,1.8,14.0,171.0,38.8,28.9
2016,11,15,8,15,675.5,46.0,1.9,14.5,213.0,42.6,32.43
2016,11,15,8,30,721.0,50.0,2.0,15.0,255.0,46.44,35.88
2016,11,15,8,45,750.5,53.0,2.1,15.5,294.5,49.31,38.36
2016,11,15,9,0,780.0,56.0,2.2,16.0,334.0,52.17,40.77
2016,11,15,9,15,800.0,58.0,2.3,16.5,369.0,54.12,42.33
2016,11,15,9,30,820.0,60.0,2.4,17.0,404.0,62.06,49.12
2016,11,15,9,45,544.5,128.5,2.5,17.5,364.0,91.25,74.31
2016,11,15,10,0,269.0,197.0,2.6,18.0,324.0,128.97,106.42
2016,11,15,10,15,547.0,139.0,2.65,18.0,413.5,96.95,78.75
2016,11,15,10,30,825.0,81.0,2.7,18.0,503.0,87.06,55.25
2016,11,15,10,45,594.0,149.5,2.8,18.5,458.5,159.15,103.26
2016,11,15,11,0,363.0,218.0,2.9,19.0,414.0,206.9,147.69
2016,11,15,11,15,602.0,152.0,2.95,19.0,483.5,242.17,166.95
2016,11,15,11,30,841.0,86.0,3.0,19.0,553.0,295.95,205.34
2016,11,15,11,45,841.5,86.0,3.15,19.0,554.5,344.4,249.91
2016,11,15,12,0,842.0,86.0,3.3,19.0,556.0,391.36,293.09
2016,11,15,12,15,462.0,165.0,3.4,19.0,422.5,340.4,263.79
2016,11,15,12,30,82.0,244.0,3.5,19.0,289.0,235.85,186.07
2016,11,15,12,45,82.0,238.0,3.65,19.0,282.0,239.05,189.58
2016,11,15,13,0,82.0,232.0,3.8,19.0,275.0,241.89,192.55
2016,11,15,13,15,81.0,223.0,3.85,18.5,264.5,241.04,192.88
2016,11,15,13,30,80.0,214.0,3.9,18.0,254.0,239.71,192.82
2016,11,15,13,45,45.5,187.0,3.95,18.0,209.0,197.49,158.62
2016,11,15,14,0,11.0,160.0,4.0,18.0,164.0,140.44,111.63
2016,11,15,14,15,8.5,148.5,3.95,17.5,151.5,130.68,104.02
2016,11,15,14,30,6.0,137.0,3.9,17.0,139.0,120.75,96.12
2016,11,15,14,45,3.0,124.0,3.85,17.0,125.0,108.78,86.22
2016,11,15,15,0,0.0,111.0,3.8,17.0,111.0,96.69,76.09
2016,11,15,15,15,0.0,95.0,3.65,16.5,95.0,83.36,65.04
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,69.74,53.53
2016,11,15,15,45,0.0,63.0,3.35,15.5,63.0,55.72,41.5
2016,11,15,16,0,0.0,47.0,3.2,15.0,47.0,41.08,28.79
2016,11,15,16,15,0.0,32.0,2.85,14.5,32.0,26.86,16.22
2016,11,15,16,30,0.0,17.0,2.5,14.0,17.0,12.96,1.91
2016,11,15,16,45,0.0,8.5,2.2,14.0,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,72.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,144.0,12.0,1.6,10.0,15.0,9.44,0.0
2016,11,16,7,15,300.5,22.5,1.95,10.5,50.0,18.68,4.63
2016,11,16,7,30,457.0,33.0,2.3,11.0,85.0,27.71,18.09
2016,11,16,7,45,542.5,39.5,2.65,11.5,128.5,33.24,23.8
2016,11,16,8,0,628.0,46.0,3.0,12.0,172.0,42.19,32.12
2016,11,16,8,15,678.5,51.0,3.25,12.5,216.0,46.77,36.4
2016,11,16,8,30,729.0,56.0,3.5,13.0,260.0,51.37,40.56
2016,11,16,8,45,761.0,59.0,3.75,13.5,301.0,54.15,42.99
2016,11,16,9,0,793.0,62.0,4.0,14.0,342.0,56.95,45.36
2016,11,16,9,15,815.5,64.5,4.05,14.0,378.5,59.23,47.31
2016,11,16,9,30,838.0,67.0,4.1,14.0,415.0,61.5,49.24
2016,11,16,9,45,852.0,69.5,4.15,14.5,445.5,63.59,50.89
2016,11,16,10,0,866.0,72.0,4.2,15.0,476.0,65.65,52.5
2016,11,16,10,15,480.0,148.0,4.2,15.0,374.0,101.04,83.4
2016,11,16,10,30,94.0,224.0,4.2,15.0,272.0,151.46,120.08
2016,11,16,10,45,495.0,151.0,4.2,15.0,415.0,147.0,98.8
2016,11,16,11,0,896.0,78.0,4.2,15.0,558.0,200.42,121.67
2016,11,16,11,15,899.0,78.5,4.2,15.0,567.5,254.01,167.23
2016,11,16,11,30,902.0,79.0,4.2,15.0,577.0,306.69,215.34
2016,11,16,11,45,498.0,164.5,4.25,15.0,439.5,291.03,220.68
2016,11,16,12,0,94.0,250.0,4.3,15.0,302.0,227.58,181.03
2016,11,16,12,15,492.5,165.5,4.25,15.0,434.5,351.96,277.72
2016,11,16,12,30,891.0,81.0,4.2,15.0,567.0,493.58,390.21
2016,11,16,12,45,883.5,80.5,4.2,15.0,553.0,531.39,424.31
2016,11,16,13,0,876.0,80.0,4.2,15.0,539.0,569.35,458.0
2016,11,16,13,15,866.5,79.0,4.15,15.0,518.0,600.3,485.41
2016,11,16,13,30,857.0,78.0,4.1,15.0,497.0,627.88,509.73
2016,11,16,13,45,839.0,77.5,4.1,15.0,468.5,647.08,527.2
2016,11,16,14,0,821.0,77.0,4.1,15.0,440.0,662.33,541.31
2016,11,16,14,15,800.5,74.5,4.0,14.5,406.0,669.68,549.81
2016,11,16,14,30,780.0,72.0,3.9,14.0,372.0,673.03,554.04
2016,11,16,14,45,747.0,69.5,3.85,14.0,333.0,663.18,547.0
2016,11,16,15,0,714.0,67.0,3.8,14.0,294.0,649.1,536.38
2016,11,16,15,15,671.0,62.0,3.5,13.5,251.5,626.85,518.9
2016,11,16,15,30,628.0,57.0,3.2,13.0,209.0,595.83,493.4
2016,11,16,15,45,557.0,51.0,2.95,13.0,165.5,538.64,444.93
2016,11,16,16,0,486.0,45.0,2.7,13.0,122.0,478.68,391.95
2016,11,16,16,15,373.0,35.0,2.4,12.5,82.5,380.16,303.32
2016,11,16,16,30,260.0,25.0,2.1,12.0,43.0,270.28,144.38
2016,11,16,16,45,130.0,12.5,1.85,11.5,21.5,107.87,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,59.5,5.0,0.7,7.0,6.5,0.0,0.0
2016,11,17,7,0,119.0,10.0,0.7,7.0,13.0,7.87,0.0
2016,11,17,7,15,267.0,21.5,0.8,7.5,46.0,17.77,2.78
2016,11,17,7,30,415.0,33.0,0.9,8.0,79.0,27.54,18.1
2016,11,17,7,45,506.5,40.0,1.0,8.5,122.0,33.43,24.28
2016,11,17,8,0,598.0,47.0,1.1,9.0,165.0,39.46,30.09
2016,11,17,8,15,650.0,52.0,1.2,9.5,208.0,47.33,37.38
2016,11,17,8,30,702.0,57.0,1.3,10.0,251.0,51.87,41.54
2016,11,17,8,45,742.0,59.0,1.4,10.5,292.5,53.9,43.31
2016,11,17,9,0,782.0,61.0,1.5,11.0,334.0,56.02,45.1
2016,11,17,9,15,805.5,63.5,1.6,11.5,370.5,58.31,46.99
2016,11,17,9,30,829.0,66.0,1.7,12.0,407.0,60.6,48.85
2016,11,17,9,45,849.0,67.0,1.85,12.5,439.0,61.72,49.66
2016,11,17,10,0,869.0,68.0,2.0,13.0,471.0,69.41,56.27
2016,11,17,10,15,880.0,69.0,2.05,13.5,495.5,70.72,57.21
2016,11,17,10,30,891.0,70.0,2.1,14.0,520.0,84.36,56.11
2016,11,17,10,45,899.5,70.5,2.2,14.5,537.5,139.44,78.03
2016,11,17,11,0,908.0,71.0,2.3,15.0,555.0,194.64,116.13
2016,11,17,11,15,912.0,71.5,2.25,15.0,565.0,248.81,161.57
2016,11,17,11,30,916.0,72.0,2.2,15.0,575.0,302.16,209.67
2016,11,17,11,45,917.5,71.5,2.2,15.5,577.0,352.86,256.21
2016,11,17,12,0,919.0,71.0,2.2,16.0,579.0,401.98,301.05
2016,11,17,12,15,917.0,71.0,2.2,16.0,573.0,448.38,343.45
2016,11,17,12,30,915.0,71.0,2.2,16.0,567.0,492.54,383.07
2016,11,17,12,45,910.0,70.0,2.25,16.0,553.5,531.81,418.16
2016,11,17,13,0,905.0,69.0,2.3,16.0,540.0,568.23,450.23
2016,11,17,13,15,896.0,68.0,2.25,16.0,519.0,599.37,477.17
2016,11,17,13,30,887.0,67.0,2.2,16.0,498.0,627.17,500.96
2016,11,17,13,45,874.0,65.5,2.2,16.0,470.5,648.45,519.62
2016,11,17,14,0,861.0,64.0,2.2,16.0,443.0,666.08,535.21
2016,11,17,14,15,842.5,62.0,2.1,16.0,409.0,675.65,543.22
2016,11,17,14,30,824.0,60.0,2.0,16.0,375.0,688.18,552.69
2016,11,17,14,45,797.0,57.5,1.95,16.0,336.5,683.64,549.6
2016,11,17,15,0,770.0,55.0,1.9,16.0,298.0,675.14,543.34
2016,11,17,15,15,730.5,51.0,1.65,15.5,255.5,651.43,524.66
2016,11,17,15,30,691.0,47.0,1.4,15.0,213.0,624.02,502.02
2016,11,17,15,45,630.0,42.0,1.15,14.5,169.0,575.33,461.57
2016,11,17,16,0,569.0,37.0,0.9,14.0,125.0,523.49,416.16
2016,11,17,16,15,461.5,29.0,0.95,13.5,85.0,430.54,334.52
2016,11,17,16,30,354.0,21.0,1.0,13.0,45.0,326.68,158.69
2016,11,17,16,45,177.0,10.5,1.05,12.5,22.5,141.33,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,209.0,16.0,1.75,8.0,38.0,13.02,0.0
2016,11,18,7,30,418.0,32.0,2.0,9.0,76.0,26.75,17.14
2016,11,18,7,45,508.0,39.5,2.25,10.0,119.5,33.06,23.7
2016,11,18,8,0,598.0,47.0,2.5,11.0,163.0,39.47,29.78
2016,11,18,8,15,651.5,52.5,2.45,11.5,206.5,47.78,37.43
2016,11,18,8,30,705.0,58.0,2.4,12.0,250.0,52.74,41.95
2016,11,18,8,45,741.0,61.5,2.4,12.5,292.0,55.89,44.73
2016,11,18,9,0,777.0,65.0,2.4,13.0,334.0,59.05,47.44
2016,11,18,9,15,801.0,68.0,2.65,14.0,370.5,61.66,49.49
2016,11,18,9,30,825.0,71.0,2.9,15.0,407.0,64.25,51.49
2016,11,18,9,45,843.5,72.5,3.15,16.0,438.5,65.63,52.39
2016,11,18,10,0,862.0,74.0,3.4,17.0,470.0,67.01,53.3
2016,11,18,10,15,872.0,75.5,3.5,17.0,494.0,68.23,54.27
2016,11,18,10,30,882.0,77.0,3.6,17.0,518.0,79.77,53.29
2016,11,18,10,45,887.0,78.0,3.75,17.5,534.5,141.22,79.75
2016,11,18,11,0,892.0,79.0,3.9,18.0,551.0,195.75,116.8
2016,11,18,11,15,894.0,80.0,3.95,18.0,560.0,249.22,161.3
2016,11,18,11,30,896.0,81.0,4.0,18.0,569.0,301.71,208.51
2016,11,18,11,45,893.0,81.5,4.1,18.5,569.5,351.07,254.03
2016,11,18,12,0,890.0,82.0,4.2,19.0,570.0,398.51,297.71
2016,11,18,12,15,886.0,81.5,4.25,19.0,563.5,442.59,338.54
2016,11,18,12,30,882.0,81.0,4.3,19.0,557.0,484.28,376.63
2016,11,18,12,45,876.5,80.0,4.35,19.0,543.0,522.22,410.97
2016,11,18,13,0,871.0,79.0,4.4,19.0,529.0,560.37,444.61
2016,11,18,13,15,861.5,78.0,4.4,19.0,508.5,591.14,471.79
2016,11,18,13,30,852.0,77.0,4.4,19.0,488.0,618.56,495.86
2016,11,18,13,45,838.0,75.0,4.4,19.0,460.5,638.6,513.88
2016,11,18,14,0,824.0,73.0,4.4,19.0,433.0,654.9,528.72
2016,11,18,14,15,805.0,71.0,4.2,18.5,400.0,664.0,538.03
2016,11,18,14,30,786.0,69.0,4.0,18.0,367.0,669.22,543.41
2016,11,18,14,45,758.0,65.5,3.8,18.0,328.5,662.24,538.12
2016,11,18,15,0,730.0,62.0,3.6,18.0,290.0,651.27,529.46
2016,11,18,15,15,688.0,57.5,3.15,17.0,248.0,624.67,509.23
2016,11,18,15,30,646.0,53.0,2.7,16.0,206.0,594.22,484.72
2016,11,18,15,45,580.5,47.0,2.3,15.5,163.0,548.56,445.89
2016,11,18,16,0,515.0,41.0,1.9,15.0,120.0,493.73,397.4
2016,11,18,16,15,401.5,31.5,1.75,14.0,80.5,396.31,310.31
2016,11,18,16,30,288.0,22.0,1.6,13.0,41.0,285.4,126.75
2016,11,18,16,45,144.0,11.0,1.5,12.5,20.5,116.59,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
