Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,167.5,16.5,4.4,13.0,33.5,13.36,0.0
2016,11,19,7,30,335.0,33.0,4.4,13.0,67.0,27.27,17.02
2016,11,19,7,45,425.5,40.5,4.45,13.0,107.0,33.38,23.59
2016,11,19,8,0,516.0,48.0,4.5,13.0,147.0,39.63,29.6
2016,11,19,8,15,571.5,53.5,4.45,13.0,188.0,44.09,33.87
2016,11,19,8,30,627.0,59.0,4.4,13.0,229.0,48.59,38.05
2016,11,19,8,45,665.0,62.5,4.35,13.5,268.0,51.44,40.56
2016,11,19,9,0,703.0,66.0,4.3,14.0,307.0,58.78,47.0
2016,11,19,9,15,728.0,69.0,4.3,14.0,342.0,61.28,49.16
2016,11,19,9,30,753.0,72.0,4.3,14.0,377.0,63.78,51.29
2016,11,19,9,45,483.0,134.0,4.3,14.5,335.5,93.71,77.48
2016,11,19,10,0,213.0,196.0,4.3,15.0,294.0,130.76,109.47
2016,11,19,10,15,237.5,204.5,4.3,15.0,318.5,132.37,110.65
2016,11,19,10,30,262.0,213.0,4.3,15.0,343.0,140.67,117.66
2016,11,19,10,45,251.5,222.5,4.3,15.5,351.0,167.57,125.25
2016,11,19,11,0,241.0,232.0,4.3,16.0,359.0,194.84,145.5
2016,11,19,11,15,154.0,234.0,4.25,16.0,315.5,198.33,152.23
2016,11,19,11,30,67.0,236.0,4.2,16.0,272.0,190.81,150.11
2016,11,19,11,45,33.5,193.0,4.2,16.5,211.0,157.43,124.12
2016,11,19,12,0,0.0,150.0,4.2,17.0,150.0,114.92,90.03
2016,11,19,12,15,0.0,95.0,4.15,17.0,95.0,73.12,55.53
2016,11,19,12,30,0.0,40.0,4.1,17.0,40.0,30.63,20.1
2016,11,19,12,45,0.0,80.0,4.1,17.0,80.0,61.5,45.97
2016,11,19,13,0,0.0,120.0,4.1,17.0,120.0,93.38,72.52
2016,11,19,13,15,140.0,160.5,4.05,16.5,228.0,226.18,183.71
2016,11,19,13,30,280.0,201.0,4.0,16.0,336.0,372.49,303.89
2016,11,19,13,45,176.0,192.0,4.0,16.0,275.0,299.24,244.65
2016,11,19,14,0,72.0,183.0,4.0,16.0,214.0,217.84,177.52
2016,11,19,14,15,142.5,169.0,3.85,16.0,224.5,273.36,225.16
2016,11,19,14,30,213.0,155.0,3.7,16.0,235.0,333.09,275.6
2016,11,19,14,45,198.0,141.5,3.6,16.0,210.0,301.59,250.45
2016,11,19,15,0,183.0,128.0,3.5,16.0,185.0,284.23,236.49
2016,11,19,15,15,167.0,111.0,3.3,15.5,157.0,260.07,216.85
2016,11,19,15,30,151.0,94.0,3.1,15.0,129.0,234.56,195.43
2016,11,19,15,45,248.0,73.0,2.95,15.0,116.5,303.65,252.74
2016,11,19,16,0,345.0,52.0,2.8,15.0,104.0,372.6,305.39
2016,11,19,16,15,235.5,39.0,2.75,14.5,69.0,277.02,217.95
2016,11,19,16,30,126.0,26.0,2.7,14.0,34.0,166.57,64.0
2016,11,19,16,45,63.0,13.0,2.65,14.0,17.0,57.31,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.5,1.1,13.0,13.5,10.28,0.0
2016,11,20,7,30,0.0,27.0,1.2,13.0,27.0,20.48,11.26
2016,11,20,7,45,0.0,43.5,1.35,13.5,43.5,32.41,22.69
2016,11,20,8,0,0.0,60.0,1.5,14.0,60.0,44.19,33.51
2016,11,20,8,15,1.0,77.0,1.6,14.0,77.5,56.18,44.46
2016,11,20,8,30,2.0,94.0,1.7,14.0,95.0,68.04,55.18
2016,11,20,8,45,6.5,108.5,1.8,14.5,111.0,78.28,64.19
2016,11,20,9,0,11.0,123.0,1.9,15.0,127.0,88.42,72.96
2016,11,20,9,15,28.0,142.0,1.9,15.0,153.0,98.43,81.63
2016,11,20,9,30,45.0,161.0,1.9,15.0,179.0,110.29,91.83
2016,11,20,9,45,45.5,173.0,1.9,15.5,192.5,117.86,98.04
2016,11,20,10,0,46.0,185.0,1.9,16.0,206.0,125.26,104.05
2016,11,20,10,15,26.0,177.0,1.9,16.0,189.5,126.19,104.67
2016,11,20,10,30,6.0,169.0,1.9,16.0,173.0,121.72,100.68
2016,11,20,10,45,5.0,170.0,1.95,16.0,173.0,124.38,98.1
2016,11,20,11,0,4.0,171.0,2.0,16.0,173.0,126.7,99.91
2016,11,20,11,15,2.0,158.5,2.0,16.0,159.5,119.1,93.69
2016,11,20,11,30,0.0,146.0,2.0,16.0,146.0,110.59,86.74
2016,11,20,11,45,0.0,143.5,2.0,16.0,143.5,109.39,85.74
2016,11,20,12,0,0.0,141.0,2.0,16.0,141.0,108.08,84.66
2016,11,20,12,15,0.0,135.0,2.0,16.0,135.0,103.99,81.32
2016,11,20,12,30,0.0,129.0,2.0,16.0,129.0,99.76,77.87
2016,11,20,12,45,0.0,133.5,2.0,16.0,133.5,103.8,81.27
2016,11,20,13,0,0.0,138.0,2.0,16.0,138.0,108.06,84.87
2016,11,20,13,15,0.0,73.0,1.9,15.5,73.0,56.06,41.75
2016,11,20,13,30,0.0,8.0,1.8,15.0,8.0,6.1,0.0
2016,11,20,13,45,0.0,27.0,1.7,15.0,27.0,20.61,11.96
2016,11,20,14,0,0.0,46.0,1.6,15.0,46.0,35.18,24.41
2016,11,20,14,15,0.0,44.0,1.4,15.0,44.0,33.64,23.14
2016,11,20,14,30,0.0,42.0,1.2,15.0,42.0,32.09,21.87
2016,11,20,14,45,0.0,37.5,1.05,15.0,37.5,28.62,18.94
2016,11,20,15,0,0.0,33.0,0.9,15.0,33.0,25.16,16.0
2016,11,20,15,15,0.0,28.0,0.8,14.5,28.0,21.33,12.73
2016,11,20,15,30,0.0,23.0,0.7,14.0,23.0,17.5,9.41
2016,11,20,15,45,0.0,18.0,0.6,14.0,18.0,13.67,6.04
2016,11,20,16,0,0.0,13.0,0.5,14.0,13.0,9.86,2.66
2016,11,20,16,15,0.0,8.5,0.55,13.5,8.5,6.44,0.0
2016,11,20,16,30,0.0,4.0,0.6,13.0,4.0,3.02,0.0
2016,11,20,16,45,0.0,2.0,0.65,13.0,2.0,1.57,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,15.0,1.25,10.5,33.0,12.19,0.0
2016,11,21,7,30,368.0,30.0,1.4,11.0,66.0,24.96,14.84
2016,11,21,7,45,463.0,37.5,1.6,11.5,106.5,31.23,21.8
2016,11,21,8,0,558.0,45.0,1.8,12.0,147.0,37.63,27.92
2016,11,21,8,15,613.5,50.5,2.0,12.5,189.5,42.22,32.26
2016,11,21,8,30,669.0,56.0,2.2,13.0,232.0,50.74,39.97
2016,11,21,8,45,711.0,58.5,2.4,13.5,272.5,53.13,42.08
2016,11,21,9,0,753.0,61.0,2.6,14.0,313.0,55.6,44.19
2016,11,21,9,15,777.5,63.5,2.65,14.0,349.0,57.87,46.15
2016,11,21,9,30,802.0,66.0,2.7,14.0,385.0,60.14,48.09
2016,11,21,9,45,815.0,69.5,2.8,14.5,414.5,62.93,50.37
2016,11,21,10,0,828.0,73.0,2.9,15.0,444.0,65.66,52.58
2016,11,21,10,15,840.0,74.5,2.95,15.0,468.5,66.91,53.59
2016,11,21,10,30,852.0,76.0,3.0,15.0,493.0,71.5,57.54
2016,11,21,10,45,859.0,77.0,3.05,15.5,510.0,125.34,70.12
2016,11,21,11,0,866.0,78.0,3.1,16.0,527.0,184.19,109.69
2016,11,21,11,15,558.0,157.0,3.1,16.0,448.5,223.91,155.6
2016,11,21,11,30,250.0,236.0,3.1,16.0,370.0,237.88,181.15
2016,11,21,11,45,176.5,239.5,3.1,16.0,334.0,235.92,183.58
2016,11,21,12,0,103.0,243.0,3.1,16.0,298.0,223.66,176.7
2016,11,21,12,15,102.0,241.0,3.05,16.0,295.5,231.32,183.77
2016,11,21,12,30,101.0,239.0,3.0,16.0,293.0,238.61,190.45
2016,11,21,12,45,209.0,224.5,3.0,16.0,332.5,296.29,237.51
2016,11,21,13,0,317.0,210.0,3.0,16.0,372.0,364.71,293.43
2016,11,21,13,15,585.0,141.5,2.95,16.0,425.0,489.61,394.46
2016,11,21,13,30,853.0,73.0,2.9,16.0,478.0,607.22,488.88
2016,11,21,13,45,838.5,71.5,2.9,16.0,451.0,627.56,506.5
2016,11,21,14,0,824.0,70.0,2.9,16.0,424.0,644.19,521.53
2016,11,21,14,15,804.5,68.0,2.8,15.5,391.0,653.12,530.94
2016,11,21,14,30,785.0,66.0,2.7,15.0,358.0,658.16,536.47
2016,11,21,14,45,754.5,63.0,2.65,15.0,319.5,650.22,530.76
2016,11,21,15,0,724.0,60.0,2.6,15.0,281.0,638.24,521.65
2016,11,21,15,15,680.5,56.0,2.25,14.5,239.5,611.46,500.03
2016,11,21,15,30,637.0,52.0,1.9,14.0,198.0,587.5,479.3
2016,11,21,15,45,566.5,46.0,1.55,14.0,155.5,531.96,431.62
2016,11,21,16,0,496.0,40.0,1.2,14.0,113.0,473.93,379.66
2016,11,21,16,15,378.0,30.5,1.15,13.0,75.0,374.25,289.59
2016,11,21,16,30,260.0,21.0,1.1,12.0,37.0,257.98,74.1
2016,11,21,16,45,130.0,10.5,1.1,11.5,18.5,104.89,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,16.0,1.0,10.0,30.5,13.01,0.0
2016,11,22,7,30,315.0,32.0,1.1,10.0,61.0,26.5,15.87
2016,11,22,7,45,410.0,41.0,1.2,10.5,101.0,33.84,24.13
2016,11,22,8,0,505.0,50.0,1.3,11.0,141.0,41.25,31.26
2016,11,22,8,15,563.5,56.5,1.3,11.5,182.5,46.43,36.17
2016,11,22,8,30,622.0,63.0,1.3,12.0,224.0,51.65,40.96
2016,11,22,8,45,628.5,68.0,1.35,12.5,253.5,55.11,44.04
2016,11,22,9,0,635.0,73.0,1.4,13.0,283.0,58.49,46.96
2016,11,22,9,15,509.5,106.5,1.4,13.0,287.5,77.64,63.93
2016,11,22,9,30,384.0,140.0,1.4,13.0,292.0,96.42,80.38
2016,11,22,9,45,380.5,153.5,1.45,13.5,313.5,104.1,86.79
2016,11,22,10,0,377.0,167.0,1.5,14.0,335.0,114.39,95.43
2016,11,22,10,15,497.5,147.0,1.5,14.0,381.5,101.26,83.83
2016,11,22,10,30,618.0,127.0,1.5,14.0,428.0,93.08,76.61
2016,11,22,10,45,735.5,104.5,1.55,14.5,475.0,127.79,77.1
2016,11,22,11,0,853.0,82.0,1.6,15.0,522.0,178.21,105.6
2016,11,22,11,15,857.5,82.5,1.6,15.0,532.0,230.48,148.06
2016,11,22,11,30,862.0,83.0,1.6,15.0,542.0,282.12,193.81
2016,11,22,11,45,640.5,143.5,1.6,15.5,485.0,311.96,229.66
2016,11,22,12,0,419.0,204.0,1.6,16.0,428.0,316.48,242.33
2016,11,22,12,15,364.5,213.0,1.55,16.0,406.5,323.79,251.97
2016,11,22,12,30,310.0,222.0,1.5,16.0,385.0,330.62,260.19
2016,11,22,12,45,389.0,199.5,1.5,16.0,399.0,369.77,292.67
2016,11,22,13,0,468.0,177.0,1.5,16.0,413.0,423.95,336.75
2016,11,22,13,15,430.0,177.0,1.5,15.5,387.5,427.08,341.61
2016,11,22,13,30,392.0,177.0,1.5,15.0,362.0,426.05,343.11
2016,11,22,13,45,456.0,153.0,1.5,15.0,356.5,462.39,373.82
2016,11,22,14,0,520.0,129.0,1.5,15.0,351.0,499.08,404.52
2016,11,22,14,15,506.5,120.0,1.4,15.0,322.0,498.86,405.26
2016,11,22,14,30,493.0,111.0,1.3,15.0,293.0,495.77,403.79
2016,11,22,14,45,463.5,105.0,1.2,15.0,261.5,481.9,393.43
2016,11,22,15,0,434.0,99.0,1.1,15.0,230.0,465.27,380.49
2016,11,22,15,15,405.0,87.5,1.0,14.5,196.0,439.78,360.81
2016,11,22,15,30,376.0,76.0,0.9,14.0,162.0,411.93,338.26
2016,11,22,15,45,335.5,62.5,0.85,13.5,127.0,370.63,303.82
2016,11,22,16,0,295.0,49.0,0.8,13.0,92.0,327.76,266.05
2016,11,22,16,15,216.0,35.0,0.85,12.5,60.5,254.27,197.04
2016,11,22,16,30,137.0,21.0,0.9,12.0,29.0,162.35,35.47
2016,11,22,16,45,68.5,10.5,0.95,11.5,14.5,59.04,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,130.5,17.0,1.1,9.5,29.0,12.98,0.0
2016,11,23,7,30,261.0,34.0,1.1,10.0,58.0,25.91,15.01
2016,11,23,7,45,350.0,45.5,1.1,11.0,96.5,37.33,27.07
2016,11,23,8,0,439.0,57.0,1.1,12.0,135.0,46.55,35.77
2016,11,23,8,15,504.0,64.5,1.25,12.0,176.5,52.29,41.29
2016,11,23,8,30,569.0,72.0,1.4,12.0,218.0,58.08,46.69
2016,11,23,8,45,608.0,78.0,1.55,12.5,257.0,62.44,50.58
2016,11,23,9,0,647.0,84.0,1.7,13.0,296.0,66.8,54.36
2016,11,23,9,15,677.0,88.0,1.75,13.0,332.0,69.56,56.76
2016,11,23,9,30,707.0,92.0,1.8,13.0,368.0,72.35,59.15
2016,11,23,9,45,738.5,92.0,1.85,13.5,400.5,72.41,58.98
2016,11,23,10,0,770.0,92.0,1.9,14.0,433.0,72.6,58.93
2016,11,23,10,15,563.0,141.0,1.95,14.0,397.5,98.97,81.96
2016,11,23,10,30,356.0,190.0,2.0,14.0,362.0,126.86,106.06
2016,11,23,10,45,373.5,194.0,2.05,14.5,380.0,156.77,113.46
2016,11,23,11,0,391.0,198.0,2.1,15.0,398.0,188.93,134.52
2016,11,23,11,15,613.5,147.0,2.15,15.0,468.0,227.01,155.82
2016,11,23,11,30,836.0,96.0,2.2,15.0,538.0,284.01,196.58
2016,11,23,11,45,575.0,160.0,2.25,15.0,464.5,299.62,222.82
2016,11,23,12,0,314.0,224.0,2.3,15.0,391.0,289.49,224.96
2016,11,23,12,15,576.5,159.0,2.35,15.0,462.5,368.86,286.7
2016,11,23,12,30,839.0,94.0,2.4,15.0,534.0,465.81,363.96
2016,11,23,12,45,569.5,152.0,2.45,15.0,447.5,423.62,336.7
2016,11,23,13,0,300.0,210.0,2.5,15.0,361.0,353.83,284.61
2016,11,23,13,15,547.5,151.5,2.55,15.0,413.5,468.07,378.04
2016,11,23,13,30,795.0,93.0,2.6,15.0,466.0,588.41,474.63
2016,11,23,13,45,780.5,90.5,2.7,15.0,439.0,606.37,490.72
2016,11,23,14,0,766.0,88.0,2.8,15.0,412.0,623.86,506.71
2016,11,23,14,15,743.0,85.0,2.8,14.5,379.0,628.98,513.53
2016,11,23,14,30,720.0,82.0,2.8,14.0,346.0,630.2,517.09
2016,11,23,14,45,691.0,77.0,2.8,14.0,309.0,620.98,511.17
2016,11,23,15,0,662.0,72.0,2.8,14.0,272.0,607.97,501.28
2016,11,23,15,15,614.0,66.5,2.4,13.5,231.0,576.56,475.71
2016,11,23,15,30,566.0,61.0,2.0,13.0,190.0,541.52,446.08
2016,11,23,15,45,493.5,53.5,1.7,12.5,148.0,482.37,396.27
2016,11,23,16,0,421.0,46.0,1.4,12.0,106.0,420.28,341.65
2016,11,23,16,15,300.0,34.5,1.3,11.5,69.5,316.58,245.84
2016,11,23,16,30,179.0,23.0,1.2,11.0,33.0,197.07,32.5
2016,11,23,16,45,89.5,11.5,1.15,10.5,16.5,75.22,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,126.5,17.0,0.55,7.0,28.0,13.38,0.0
2016,11,24,7,30,253.0,34.0,0.6,7.0,56.0,25.85,14.76
2016,11,24,7,45,361.5,45.0,0.65,7.5,96.5,37.05,27.17
2016,11,24,8,0,470.0,56.0,0.7,8.0,137.0,46.02,35.88
2016,11,24,8,15,535.0,63.5,0.8,8.0,179.5,51.83,41.55
2016,11,24,8,30,600.0,71.0,0.9,8.0,222.0,57.7,47.09
2016,11,24,8,45,651.5,74.5,1.0,8.5,264.0,60.37,49.52
2016,11,24,9,0,703.0,78.0,1.1,9.0,306.0,63.18,51.96
2016,11,24,9,15,732.0,81.5,1.15,9.5,343.0,65.74,54.12
2016,11,24,9,30,761.0,85.0,1.2,10.0,380.0,68.33,56.26
2016,11,24,9,45,786.0,86.5,1.3,11.0,412.0,75.21,62.07
2016,11,24,10,0,811.0,88.0,1.4,12.0,444.0,76.45,62.82
2016,11,24,10,15,825.0,90.0,1.4,12.5,469.0,77.9,63.87
2016,11,24,10,30,839.0,92.0,1.4,13.0,494.0,79.38,64.95
2016,11,24,10,45,848.5,93.0,1.4,13.5,512.5,129.49,76.57
2016,11,24,11,0,858.0,94.0,1.4,14.0,531.0,183.37,110.32
2016,11,24,11,15,862.5,94.5,1.2,14.0,541.0,236.12,152.42
2016,11,24,11,30,867.0,95.0,1.0,14.0,551.0,288.26,197.84
2016,11,24,11,45,868.5,95.0,0.85,14.5,553.5,338.26,242.33
2016,11,24,12,0,870.0,95.0,0.7,15.0,556.0,386.87,285.1
2016,11,24,12,15,867.5,94.5,0.6,15.0,550.5,431.88,324.76
2016,11,24,12,30,865.0,94.0,0.5,15.0,545.0,474.69,361.47
2016,11,24,12,45,859.0,93.0,0.4,15.5,532.0,512.99,392.84
2016,11,24,13,0,853.0,92.0,0.3,16.0,519.0,548.46,420.86
2016,11,24,13,15,842.5,90.5,0.35,16.0,498.5,577.97,446.05
2016,11,24,13,30,832.0,89.0,0.4,16.0,478.0,604.09,468.31
2016,11,24,13,45,816.5,87.0,0.5,16.0,450.0,623.1,485.69
2016,11,24,14,0,801.0,85.0,0.6,16.0,422.0,638.31,500.09
2016,11,24,14,15,778.5,82.0,0.55,15.5,389.0,643.92,506.35
2016,11,24,14,30,756.0,79.0,0.5,15.0,356.0,649.98,512.52
2016,11,24,14,45,723.5,75.0,0.5,15.0,317.0,640.15,506.29
2016,11,24,15,0,691.0,71.0,0.5,15.0,278.0,626.34,496.49
2016,11,24,15,15,643.0,66.0,0.5,14.5,236.0,596.02,474.73
2016,11,24,15,30,595.0,61.0,0.5,14.0,194.0,561.91,448.94
2016,11,24,15,45,522.0,53.0,0.5,13.5,151.5,502.15,401.96
2016,11,24,16,0,449.0,45.0,0.5,13.0,109.0,439.51,349.8
2016,11,24,16,15,325.5,33.5,0.55,12.5,71.0,334.33,254.78
2016,11,24,16,30,202.0,22.0,0.6,12.0,33.0,210.47,21.67
2016,11,24,16,45,101.0,11.0,0.7,11.5,16.5,83.15,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.05,7.5,21.5,12.2,0.0
2016,11,25,7,30,147.0,31.0,1.0,8.0,43.0,23.31,12.16
2016,11,25,7,45,214.5,46.0,1.0,8.5,76.0,34.37,24.59
2016,11,25,8,0,282.0,61.0,1.0,9.0,109.0,45.31,35.03
2016,11,25,8,15,321.0,74.5,1.2,9.5,143.5,54.85,43.96
2016,11,25,8,30,360.0,88.0,1.4,10.0,178.0,64.21,52.55
2016,11,25,8,45,387.5,99.5,1.6,10.5,211.5,71.94,59.5
2016,11,25,9,0,415.0,111.0,1.8,11.0,245.0,79.52,66.18
2016,11,25,9,15,449.0,115.0,1.75,11.5,274.5,82.25,68.42
2016,11,25,9,30,483.0,119.0,1.7,12.0,304.0,85.0,70.63
2016,11,25,9,45,292.5,153.5,1.7,12.5,268.5,105.04,88.05
2016,11,25,10,0,102.0,188.0,1.7,13.0,233.0,127.12,107.0
2016,11,25,10,15,99.5,200.5,1.7,13.0,246.0,134.55,113.24
2016,11,25,10,30,97.0,213.0,1.7,13.0,259.0,141.75,119.29
2016,11,25,10,45,252.0,202.5,1.75,13.5,328.5,150.68,113.23
2016,11,25,11,0,407.0,192.0,1.8,14.0,398.0,183.82,130.31
2016,11,25,11,15,333.5,210.0,1.8,14.0,381.0,211.7,155.78
2016,11,25,11,30,260.0,228.0,1.8,14.0,364.0,231.23,175.93
2016,11,25,11,45,278.0,226.5,1.8,14.5,372.5,256.07,196.84
2016,11,25,12,0,296.0,225.0,1.8,15.0,381.0,282.08,218.95
2016,11,25,12,15,222.5,230.0,1.75,15.0,346.5,273.17,215.18
2016,11,25,12,30,149.0,235.0,1.7,15.0,312.0,261.47,208.11
2016,11,25,12,45,220.5,222.0,1.7,15.0,333.5,296.96,237.44
2016,11,25,13,0,292.0,209.0,1.7,15.0,355.0,346.89,278.34
2016,11,25,13,15,219.5,207.0,1.65,15.0,314.0,311.74,251.51
2016,11,25,13,30,147.0,205.0,1.6,15.0,273.0,280.72,227.3
2016,11,25,13,45,134.0,193.0,1.55,15.0,252.0,271.46,220.69
2016,11,25,14,0,121.0,181.0,1.5,15.0,231.0,260.6,212.52
2016,11,25,14,15,116.5,166.5,1.3,14.5,212.0,251.24,205.79
2016,11,25,14,30,112.0,152.0,1.1,14.0,193.0,240.82,198.02
2016,11,25,14,45,103.0,137.5,0.9,14.0,172.0,226.24,186.19
2016,11,25,15,0,94.0,123.0,0.7,14.0,151.0,210.76,173.38
2016,11,25,15,15,85.0,105.5,0.7,13.5,128.0,190.2,156.7
2016,11,25,15,30,76.0,88.0,0.7,13.0,105.0,168.53,138.55
2016,11,25,15,45,64.0,69.5,0.75,13.0,82.0,141.71,115.25
2016,11,25,16,0,52.0,51.0,0.8,13.0,59.0,113.16,89.82
2016,11,25,16,15,26.0,34.0,0.85,12.5,38.0,61.47,43.54
2016,11,25,16,30,0.0,17.0,0.9,12.0,17.0,13.58,0.0
2016,11,25,16,45,0.0,8.5,0.95,11.5,8.5,6.69,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,11.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,2.3,11.0,11.0,8.35,0.43
2016,11,26,7,45,0.0,20.5,2.5,11.0,20.5,15.61,7.92
2016,11,26,8,0,0.0,30.0,2.7,11.0,30.0,22.89,14.76
2016,11,26,8,15,0.0,40.0,2.8,11.0,40.0,30.57,21.9
2016,11,26,8,30,0.0,50.0,2.9,11.0,50.0,38.27,29.01
2016,11,26,8,45,0.0,59.5,3.0,11.0,59.5,45.52,35.63
2016,11,26,9,0,0.0,69.0,3.1,11.0,69.0,52.56,42.0
2016,11,26,9,15,0.0,78.0,3.05,11.0,78.0,59.19,47.94
2016,11,26,9,30,0.0,87.0,3.0,11.0,87.0,65.78,53.78
2016,11,26,9,45,0.0,100.0,2.95,11.0,100.0,75.02,61.95
2016,11,26,10,0,0.0,113.0,2.9,11.0,113.0,84.15,69.97
2016,11,26,10,15,0.0,123.0,2.9,11.0,123.0,91.16,76.07
2016,11,26,10,30,0.0,133.0,2.9,11.0,133.0,98.08,82.09
2016,11,26,10,45,0.5,147.0,2.9,11.0,147.5,108.31,86.91
2016,11,26,11,0,1.0,161.0,2.9,11.0,162.0,118.96,95.75
2016,11,26,11,15,26.0,190.0,3.05,11.0,204.0,144.61,116.06
2016,11,26,11,30,51.0,219.0,3.2,11.0,246.0,173.16,138.91
2016,11,26,11,45,82.0,228.0,3.4,11.0,271.0,195.04,156.42
2016,11,26,12,0,113.0,237.0,3.6,11.0,296.0,220.52,177.45
2016,11,26,12,15,121.0,235.0,3.7,11.0,298.0,237.33,192.12
2016,11,26,12,30,129.0,233.0,3.8,11.0,300.0,250.69,204.05
2016,11,26,12,45,79.0,214.0,3.95,11.0,254.5,214.22,175.12
2016,11,26,13,0,29.0,195.0,4.1,11.0,209.0,178.85,146.22
2016,11,26,13,15,96.5,199.5,4.05,11.0,244.0,225.47,186.11
2016,11,26,13,30,164.0,204.0,4.0,11.0,279.0,289.32,240.22
2016,11,26,13,45,82.0,135.5,4.0,11.0,173.0,179.85,149.07
2016,11,26,14,0,0.0,67.0,4.0,11.0,67.0,51.38,38.73
2016,11,26,14,15,197.5,96.0,3.8,11.0,167.5,240.44,204.15
2016,11,26,14,30,395.0,125.0,3.6,11.0,268.0,437.53,369.48
2016,11,26,14,45,343.5,122.0,3.45,11.0,236.5,394.07,333.46
2016,11,26,15,0,292.0,119.0,3.3,11.0,205.0,365.39,309.43
2016,11,26,15,15,261.5,104.5,3.15,11.0,173.0,335.14,283.98
2016,11,26,15,30,231.0,90.0,3.0,11.0,141.0,303.2,256.23
2016,11,26,15,45,178.5,73.5,2.9,11.0,108.0,250.21,209.62
2016,11,26,16,0,126.0,57.0,2.8,11.0,75.0,196.12,160.85
2016,11,26,16,15,63.0,38.5,2.8,11.0,47.5,114.25,85.84
2016,11,26,16,30,0.0,20.0,2.8,11.0,20.0,19.16,0.0
2016,11,26,16,45,0.0,10.0,2.85,11.0,10.0,7.87,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,74.0,16.5,2.5,10.0,22.5,12.98,0.0
2016,11,27,7,30,148.0,33.0,2.6,10.0,45.0,24.73,11.66
2016,11,27,7,45,277.5,44.0,2.75,10.5,83.5,33.27,23.18
2016,11,27,8,0,407.0,55.0,2.9,11.0,122.0,44.97,34.3
2016,11,27,8,15,476.5,63.0,3.1,11.0,162.5,51.12,40.27
2016,11,27,8,30,546.0,71.0,3.3,11.0,203.0,57.32,46.12
2016,11,27,8,45,613.0,72.0,3.5,11.5,245.0,58.15,46.9
2016,11,27,9,0,680.0,73.0,3.7,12.0,287.0,59.29,47.86
2016,11,27,9,15,710.0,76.5,3.7,12.0,323.5,61.92,50.18
2016,11,27,9,30,740.0,80.0,3.7,12.0,360.0,64.57,52.49
2016,11,27,9,45,772.0,79.5,3.75,12.5,392.5,69.76,56.92
2016,11,27,10,0,804.0,79.0,3.8,13.0,425.0,69.72,56.68
2016,11,27,10,15,714.0,100.0,3.7,13.0,420.0,76.79,62.85
2016,11,27,10,30,624.0,121.0,3.6,13.0,415.0,88.82,73.37
2016,11,27,10,45,738.0,102.5,3.55,13.5,462.5,116.54,71.61
2016,11,27,11,0,852.0,84.0,3.5,14.0,510.0,168.01,99.09
2016,11,27,11,15,856.5,84.5,3.35,14.0,520.5,220.03,140.42
2016,11,27,11,30,861.0,85.0,3.2,14.0,531.0,271.46,185.96
2016,11,27,11,45,863.0,85.0,3.1,14.0,533.5,320.93,231.79
2016,11,27,12,0,865.0,85.0,3.0,14.0,536.0,369.09,276.72
2016,11,27,12,15,862.0,85.0,2.95,14.0,531.0,413.81,318.52
2016,11,27,12,30,859.0,85.0,2.9,14.0,526.0,456.36,357.68
2016,11,27,12,45,620.5,137.5,2.85,14.5,452.5,433.71,345.28
2016,11,27,13,0,382.0,190.0,2.8,15.0,379.0,373.84,300.87
2016,11,27,13,15,397.5,178.5,2.65,14.5,368.0,403.67,327.19
2016,11,27,13,30,413.0,167.0,2.5,14.0,357.0,422.76,344.63
2016,11,27,13,45,345.5,167.5,2.45,14.0,320.0,387.92,318.17
2016,11,27,14,0,278.0,168.0,2.4,14.0,283.0,361.18,297.42
2016,11,27,14,15,389.5,137.0,2.3,14.0,285.0,431.13,356.01
2016,11,27,14,30,501.0,106.0,2.2,14.0,287.0,488.82,404.02
2016,11,27,14,45,578.5,87.5,2.1,14.0,274.5,544.96,449.19
2016,11,27,15,0,656.0,69.0,2.0,14.0,262.0,593.12,486.85
2016,11,27,15,15,607.0,64.0,1.75,13.5,222.0,562.15,461.45
2016,11,27,15,30,558.0,59.0,1.5,13.0,182.0,527.56,432.56
2016,11,27,15,45,480.5,51.5,1.25,12.5,141.0,465.52,380.59
2016,11,27,16,0,403.0,44.0,1.0,12.0,100.0,400.65,323.85
2016,11,27,16,15,201.5,36.5,1.0,11.5,64.5,245.24,186.39
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,41.2,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,11.41,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,42.5,14.5,2.8,12.0,18.0,11.41,0.0
2016,11,28,7,30,85.0,29.0,3.0,12.0,36.0,21.56,8.52
2016,11,28,7,45,150.0,45.5,3.25,12.0,66.0,33.5,23.12
2016,11,28,8,0,215.0,62.0,3.5,12.0,96.0,45.37,34.45
2016,11,28,8,15,258.0,76.5,3.6,12.0,130.0,55.7,44.14
2016,11,28,8,30,301.0,91.0,3.7,12.0,164.0,65.66,53.36
2016,11,28,8,45,337.5,103.0,3.85,12.0,197.5,73.73,60.73
2016,11,28,9,0,374.0,115.0,4.0,12.0,231.0,81.66,67.86
2016,11,28,9,15,416.0,117.5,4.05,12.0,261.0,83.47,69.44
2016,11,28,9,30,458.0,120.0,4.1,12.0,291.0,85.34,71.02
2016,11,28,9,45,229.0,115.5,4.2,12.5,201.0,81.33,67.22
2016,11,28,10,0,0.0,111.0,4.3,13.0,111.0,82.71,68.21
2016,11,28,10,15,0.0,131.0,4.3,13.0,131.0,96.29,80.08
2016,11,28,10,30,0.0,151.0,4.3,13.0,151.0,109.51,91.59
2016,11,28,10,45,88.0,186.5,4.35,13.5,230.5,134.58,105.69
2016,11,28,11,0,176.0,222.0,4.4,14.0,310.0,173.04,132.21
2016,11,28,11,15,205.5,224.5,4.4,14.0,329.0,195.52,148.98
2016,11,28,11,30,235.0,227.0,4.4,14.0,348.0,220.81,169.41
2016,11,28,11,45,118.0,196.5,4.4,14.0,257.5,184.43,145.01
2016,11,28,12,0,1.0,166.0,4.4,14.0,167.0,127.06,101.34
2016,11,28,12,15,50.5,197.0,4.35,14.0,223.0,174.62,140.09
2016,11,28,12,30,100.0,228.0,4.3,14.0,279.0,226.73,182.83
2016,11,28,12,45,312.0,193.0,4.3,14.0,347.0,320.84,259.6
2016,11,28,13,0,524.0,158.0,4.3,14.0,415.0,426.74,346.49
2016,11,28,13,15,394.0,175.0,4.2,14.0,364.0,397.35,324.6
2016,11,28,13,30,264.0,192.0,4.1,14.0,313.0,346.68,284.64
2016,11,28,13,45,146.5,176.5,4.1,14.0,243.0,260.93,214.98
2016,11,28,14,0,29.0,161.0,4.1,14.0,173.0,165.69,134.96
2016,11,28,14,15,133.5,152.0,4.0,14.0,201.0,245.31,203.87
2016,11,28,14,30,238.0,143.0,3.9,14.0,229.0,331.48,277.08
2016,11,28,14,45,215.0,132.5,3.85,14.0,204.0,314.22,262.92
2016,11,28,15,0,192.0,122.0,3.8,14.0,179.0,280.42,235.21
2016,11,28,15,15,173.0,105.5,3.35,13.5,151.0,255.18,214.21
2016,11,28,15,30,154.0,89.0,2.9,13.0,123.0,228.56,191.34
2016,11,28,15,45,133.0,71.0,2.5,12.5,95.5,196.62,163.24
2016,11,28,16,0,112.0,53.0,2.1,12.0,68.0,177.8,144.66
2016,11,28,16,15,56.0,36.0,1.85,11.5,43.5,103.32,76.3
2016,11,28,16,30,0.0,19.0,1.6,11.0,19.0,17.63,0.0
2016,11,28,16,45,0.0,9.5,1.4,10.5,9.5,7.47,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
