Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,205.5,11.0,1.6,6.5,25.5,8.65,0.0
2016,11,29,7,30,411.0,22.0,1.8,7.0,51.0,20.21,6.97
2016,11,29,7,45,512.5,28.5,2.05,8.0,91.5,26.34,17.23
2016,11,29,8,0,614.0,35.0,2.3,9.0,132.0,32.64,23.53
2016,11,29,8,15,671.5,39.5,2.35,9.0,174.5,37.03,27.87
2016,11,29,8,30,729.0,44.0,2.4,9.0,217.0,41.48,32.13
2016,11,29,8,45,766.0,47.0,2.45,9.5,257.5,44.53,34.95
2016,11,29,9,0,803.0,50.0,2.5,10.0,298.0,51.88,41.57
2016,11,29,9,15,827.0,52.5,2.4,10.5,334.5,54.95,44.23
2016,11,29,9,30,851.0,55.0,2.3,11.0,371.0,57.92,46.75
2016,11,29,9,45,867.5,56.5,2.2,11.5,402.0,59.96,48.42
2016,11,29,10,0,884.0,58.0,2.1,12.0,433.0,61.92,49.98
2016,11,29,10,15,894.5,59.5,2.05,12.0,457.5,63.69,51.47
2016,11,29,10,30,905.0,61.0,2.0,12.0,482.0,65.37,52.89
2016,11,29,10,45,911.5,61.5,2.0,12.5,499.5,105.08,59.18
2016,11,29,11,0,918.0,62.0,2.0,13.0,517.0,159.67,90.16
2016,11,29,11,15,921.5,62.5,2.05,13.5,527.0,213.44,131.95
2016,11,29,11,30,925.0,63.0,2.1,14.0,537.0,266.39,178.32
2016,11,29,11,45,924.0,64.0,2.2,14.5,539.5,317.48,225.32
2016,11,29,12,0,923.0,65.0,2.3,15.0,542.0,366.9,271.15
2016,11,29,12,15,921.0,65.0,2.35,15.0,537.0,413.18,314.36
2016,11,29,12,30,919.0,65.0,2.4,15.0,532.0,457.28,355.0
2016,11,29,12,45,903.0,68.0,2.45,15.0,518.0,495.5,390.21
2016,11,29,13,0,887.0,71.0,2.5,15.0,504.0,530.26,421.78
2016,11,29,13,15,878.0,70.0,2.5,14.5,484.5,561.21,450.34
2016,11,29,13,30,869.0,69.0,2.5,14.0,465.0,588.96,475.87
2016,11,29,13,45,853.0,68.0,2.55,14.0,438.0,613.89,497.94
2016,11,29,14,0,837.0,67.0,2.6,14.0,411.0,631.02,513.72
2016,11,29,14,15,817.0,64.5,2.55,14.0,379.0,639.98,522.5
2016,11,29,14,30,797.0,62.0,2.5,14.0,347.0,645.03,527.9
2016,11,29,14,45,768.5,59.0,2.5,14.0,309.5,639.64,524.19
2016,11,29,15,0,740.0,56.0,2.5,14.0,272.0,630.3,517.02
2016,11,29,15,15,696.5,52.0,2.15,13.0,231.0,604.96,496.96
2016,11,29,15,30,653.0,48.0,1.8,12.0,190.0,575.77,472.48
2016,11,29,15,45,584.0,42.0,1.5,11.5,148.5,521.81,426.25
2016,11,29,16,0,515.0,36.0,1.2,11.0,107.0,464.55,374.43
2016,11,29,16,15,392.5,27.0,1.15,10.5,69.0,374.48,283.25
2016,11,29,16,30,270.0,18.0,1.1,10.0,31.0,253.02,0.0
2016,11,29,16,45,135.0,9.0,1.1,9.5,15.5,105.55,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,37.5,12.5,0.85,9.0,15.0,9.83,0.0
2016,11,30,7,30,75.0,25.0,0.8,9.0,30.0,18.74,4.94
2016,11,30,7,45,119.5,41.0,0.75,9.5,56.0,30.31,20.45
2016,11,30,8,0,164.0,57.0,0.7,10.0,82.0,41.72,31.49
2016,11,30,8,15,186.5,73.5,0.85,10.0,110.5,53.11,42.17
2016,11,30,8,30,209.0,90.0,1.0,10.0,139.0,64.24,52.48
2016,11,30,8,45,225.0,105.5,1.15,10.5,166.5,74.44,61.69
2016,11,30,9,0,241.0,121.0,1.3,11.0,194.0,84.4,70.52
2016,11,30,9,15,255.5,133.0,1.35,11.0,219.5,92.05,77.29
2016,11,30,9,30,270.0,145.0,1.4,11.0,245.0,99.53,83.83
2016,11,30,9,45,527.5,111.0,1.5,11.5,326.0,80.56,66.73
2016,11,30,10,0,785.0,77.0,1.6,12.0,407.0,67.96,55.34
2016,11,30,10,15,799.5,78.5,1.6,12.0,432.0,69.16,56.34
2016,11,30,10,30,814.0,80.0,1.6,12.0,457.0,70.38,57.34
2016,11,30,10,45,409.5,124.0,1.6,12.5,314.0,104.95,73.03
2016,11,30,11,0,5.0,168.0,1.6,13.0,171.0,123.68,98.73
2016,11,30,11,15,75.0,199.0,1.6,13.0,237.5,156.3,122.47
2016,11,30,11,30,145.0,230.0,1.6,13.0,304.0,201.03,156.46
2016,11,30,11,45,185.0,229.0,1.65,13.5,324.0,224.84,175.06
2016,11,30,12,0,225.0,228.0,1.7,14.0,344.0,252.21,197.22
2016,11,30,12,15,180.5,228.0,1.85,14.0,321.0,252.18,199.83
2016,11,30,12,30,136.0,228.0,2.0,14.0,298.0,247.63,198.15
2016,11,30,12,45,152.0,222.5,2.15,14.0,298.5,262.2,211.05
2016,11,30,13,0,168.0,217.0,2.3,14.0,299.0,277.53,224.61
2016,11,30,13,15,96.5,196.0,2.35,13.5,243.0,221.18,179.94
2016,11,30,13,30,25.0,175.0,2.4,13.0,187.0,157.48,127.66
2016,11,30,13,45,56.5,174.5,2.45,13.0,198.5,191.02,156.5
2016,11,30,14,0,88.0,174.0,2.5,13.0,210.0,217.53,179.4
2016,11,30,14,15,44.0,136.5,2.4,12.5,154.5,154.47,126.79
2016,11,30,14,30,0.0,99.0,2.3,12.0,99.0,80.27,63.42
2016,11,30,14,45,0.0,88.0,2.2,12.0,88.0,71.42,55.99
2016,11,30,15,0,0.0,77.0,2.1,12.0,77.0,62.46,48.32
2016,11,30,15,15,0.0,65.0,1.9,11.5,65.0,52.38,39.67
2016,11,30,15,30,0.0,53.0,1.7,11.0,53.0,42.11,30.74
2016,11,30,15,45,0.0,40.5,1.55,11.0,40.5,31.06,20.98
2016,11,30,16,0,0.0,28.0,1.4,11.0,28.0,21.37,12.36
2016,11,30,16,15,0.0,18.0,1.3,11.0,18.0,13.71,5.06
2016,11,30,16,30,0.0,8.0,1.2,11.0,8.0,6.07,0.0
2016,11,30,16,45,0.0,4.0,1.2,11.0,4.0,3.15,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.0,1.35,7.5,21.5,8.65,0.0
2016,12,1,7,30,329.0,22.0,1.4,8.0,43.0,18.36,3.52
2016,12,1,7,45,444.5,30.0,1.5,8.5,83.0,25.18,15.98
2016,12,1,8,0,560.0,38.0,1.6,9.0,123.0,34.93,25.5
2016,12,1,8,15,623.5,43.0,1.9,9.5,165.0,39.6,30.09
2016,12,1,8,30,687.0,48.0,2.2,10.0,207.0,44.36,34.57
2016,12,1,8,45,730.0,51.5,2.55,10.5,248.0,47.72,37.67
2016,12,1,9,0,773.0,55.0,2.9,11.0,289.0,51.12,40.7
2016,12,1,9,15,800.0,57.5,2.95,11.0,326.0,53.55,42.87
2016,12,1,9,30,827.0,60.0,3.0,11.0,363.0,55.97,45.01
2016,12,1,9,45,842.0,63.0,3.15,11.5,393.5,58.56,47.17
2016,12,1,10,0,857.0,66.0,3.3,12.0,424.0,61.1,49.27
2016,12,1,10,15,869.5,67.5,3.35,12.0,449.5,68.62,55.88
2016,12,1,10,30,882.0,69.0,3.4,12.0,475.0,70.28,57.28
2016,12,1,10,45,890.5,70.0,3.45,12.5,493.0,105.14,61.96
2016,12,1,11,0,899.0,71.0,3.5,13.0,511.0,159.37,91.59
2016,12,1,11,15,903.5,71.5,3.55,13.0,522.0,212.53,132.58
2016,12,1,11,30,908.0,72.0,3.6,13.0,533.0,265.0,178.83
2016,12,1,11,45,909.0,72.5,3.65,13.5,536.0,315.61,225.65
2016,12,1,12,0,910.0,73.0,3.7,14.0,539.0,364.76,271.63
2016,12,1,12,15,908.0,73.0,3.65,14.0,534.5,410.7,315.04
2016,12,1,12,30,906.0,73.0,3.6,14.0,530.0,454.51,355.89
2016,12,1,12,45,901.0,72.0,3.55,14.0,517.5,493.68,392.17
2016,12,1,13,0,896.0,71.0,3.5,14.0,505.0,530.1,425.37
2016,12,1,13,15,886.5,70.0,3.45,14.0,485.5,561.24,453.64
2016,12,1,13,30,877.0,69.0,3.4,14.0,466.0,589.12,478.69
2016,12,1,13,45,862.0,67.5,3.4,14.0,439.0,614.44,501.21
2016,12,1,14,0,847.0,66.0,3.4,14.0,412.0,632.05,517.39
2016,12,1,14,15,826.5,64.0,3.3,14.0,379.5,641.7,526.7
2016,12,1,14,30,806.0,62.0,3.2,14.0,347.0,647.4,532.53
2016,12,1,14,45,775.5,59.0,3.1,14.0,309.0,641.01,527.78
2016,12,1,15,0,745.0,56.0,3.0,14.0,271.0,630.57,519.29
2016,12,1,15,15,701.0,52.0,2.6,13.0,230.0,605.22,499.12
2016,12,1,15,30,657.0,48.0,2.2,12.0,189.0,575.96,474.44
2016,12,1,15,45,588.0,42.0,1.85,11.5,147.5,522.37,428.16
2016,12,1,16,0,519.0,36.0,1.5,11.0,106.0,465.39,376.1
2016,12,1,16,15,259.5,33.5,1.5,10.5,68.5,281.77,213.19
2016,12,1,16,30,0.0,31.0,1.5,10.0,31.0,48.54,0.0
2016,12,1,16,45,0.0,15.5,1.5,9.5,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,187.5,10.0,2.3,5.5,22.0,7.87,0.0
2016,12,2,7,30,375.0,20.0,2.5,6.0,44.0,18.3,2.06
2016,12,2,7,45,482.5,27.5,2.75,7.0,83.5,25.33,16.06
2016,12,2,8,0,590.0,35.0,3.0,8.0,123.0,32.48,23.36
2016,12,2,8,15,651.0,40.0,3.15,8.5,165.0,37.26,28.05
2016,12,2,8,30,712.0,45.0,3.3,9.0,207.0,42.1,32.64
2016,12,2,8,45,748.5,48.5,3.45,9.5,247.5,45.49,35.78
2016,12,2,9,0,785.0,52.0,3.6,10.0,288.0,48.89,38.84
2016,12,2,9,15,811.0,54.5,3.75,10.5,324.5,51.37,40.99
2016,12,2,9,30,837.0,57.0,3.9,11.0,361.0,58.9,47.65
2016,12,2,9,45,850.5,60.0,4.1,11.5,391.5,61.95,50.21
2016,12,2,10,0,864.0,63.0,4.3,12.0,422.0,64.87,52.64
2016,12,2,10,15,876.0,64.5,4.25,12.0,447.0,66.63,54.12
2016,12,2,10,30,888.0,66.0,4.2,12.0,472.0,68.31,55.54
2016,12,2,10,45,895.5,67.0,4.2,12.5,490.0,100.98,59.46
2016,12,2,11,0,903.0,68.0,4.2,13.0,508.0,155.24,88.41
2016,12,2,11,15,907.0,68.5,4.15,13.0,518.5,208.41,129.13
2016,12,2,11,30,911.0,69.0,4.1,13.0,529.0,260.83,175.28
2016,12,2,11,45,912.0,69.5,4.1,13.5,532.0,311.49,222.2
2016,12,2,12,0,913.0,70.0,4.1,14.0,535.0,360.69,268.34
2016,12,2,12,15,911.0,69.5,4.1,14.0,530.5,406.24,311.66
2016,12,2,12,30,909.0,69.0,4.1,14.0,526.0,449.62,352.46
2016,12,2,12,45,904.5,68.0,4.2,14.5,514.0,489.03,388.74
2016,12,2,13,0,900.0,67.0,4.3,15.0,502.0,525.74,421.95
2016,12,2,13,15,891.0,66.0,4.35,15.0,482.5,557.21,450.94
2016,12,2,13,30,882.0,65.0,4.4,15.0,463.0,585.45,476.77
2016,12,2,13,45,865.0,64.5,4.45,15.0,436.0,606.15,496.18
2016,12,2,14,0,848.0,64.0,4.5,15.0,409.0,628.32,516.13
2016,12,2,14,15,828.0,62.0,4.3,14.5,376.5,638.38,526.39
2016,12,2,14,30,808.0,60.0,4.1,14.0,344.0,644.53,533.24
2016,12,2,14,45,775.5,57.5,3.95,14.0,306.5,637.49,527.88
2016,12,2,15,0,743.0,55.0,3.8,14.0,269.0,626.35,518.68
2016,12,2,15,15,698.5,51.0,3.35,13.5,228.0,600.78,497.42
2016,12,2,15,30,654.0,47.0,2.9,13.0,187.0,571.35,471.76
2016,12,2,15,45,581.5,41.5,2.45,12.5,145.5,515.93,423.79
2016,12,2,16,0,509.0,36.0,2.0,12.0,104.0,466.86,377.6
2016,12,2,16,15,384.5,27.0,1.9,11.0,67.0,366.5,276.52
2016,12,2,16,30,260.0,18.0,1.8,10.0,30.0,243.43,0.0
2016,12,2,16,45,130.0,9.0,1.7,9.5,15.0,101.38,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,152.0,10.0,1.35,6.5,19.5,7.87,0.0
2016,12,3,7,30,304.0,20.0,1.5,7.0,39.0,16.64,0.0
2016,12,3,7,45,416.5,28.5,1.65,8.0,76.5,23.85,14.61
2016,12,3,8,0,529.0,37.0,1.8,9.0,114.0,33.88,24.48
2016,12,3,8,15,592.5,42.5,1.95,9.5,155.0,38.94,29.44
2016,12,3,8,30,656.0,48.0,2.1,10.0,196.0,44.07,34.28
2016,12,3,8,45,698.5,51.0,2.25,10.5,235.5,46.96,36.97
2016,12,3,9,0,741.0,54.0,2.4,11.0,275.0,49.91,39.61
2016,12,3,9,15,768.5,57.0,2.4,11.5,311.0,52.7,42.04
2016,12,3,9,30,796.0,60.0,2.4,12.0,347.0,55.48,44.4
2016,12,3,9,45,812.5,62.5,2.4,12.5,377.5,57.68,46.22
2016,12,3,10,0,829.0,65.0,2.4,13.0,408.0,59.86,47.99
2016,12,3,10,15,842.5,66.5,2.45,13.0,432.5,61.24,49.13
2016,12,3,10,30,856.0,68.0,2.5,13.0,457.0,69.0,55.94
2016,12,3,10,45,865.5,68.5,2.6,13.5,475.5,98.18,58.64
2016,12,3,11,0,875.0,69.0,2.7,14.0,494.0,150.63,85.64
2016,12,3,11,15,880.0,70.0,2.75,14.0,504.5,202.82,124.95
2016,12,3,11,30,885.0,71.0,2.8,14.0,515.0,254.45,169.79
2016,12,3,11,45,886.5,71.0,2.9,14.5,518.5,303.54,214.84
2016,12,3,12,0,888.0,71.0,3.0,15.0,522.0,351.24,259.26
2016,12,3,12,15,886.5,70.5,3.0,15.0,517.5,395.81,301.24
2016,12,3,12,30,885.0,70.0,3.0,15.0,513.0,438.32,340.82
2016,12,3,12,45,881.5,69.0,3.0,15.5,501.5,477.22,375.99
2016,12,3,13,0,878.0,68.0,3.0,16.0,490.0,513.56,408.17
2016,12,3,13,15,869.5,67.0,2.95,16.0,471.5,544.55,436.02
2016,12,3,13,30,861.0,66.0,2.9,16.0,453.0,572.41,460.77
2016,12,3,13,45,848.5,64.5,2.9,16.0,427.5,594.14,480.42
2016,12,3,14,0,836.0,63.0,2.9,16.0,402.0,617.56,500.77
2016,12,3,14,15,816.5,61.0,2.7,16.0,370.5,627.72,509.86
2016,12,3,14,30,797.0,59.0,2.5,16.0,339.0,634.04,515.55
2016,12,3,14,45,768.0,56.0,2.35,16.0,302.5,628.75,511.43
2016,12,3,15,0,739.0,53.0,2.2,16.0,266.0,619.53,503.61
2016,12,3,15,15,696.5,49.5,1.9,15.0,226.0,596.16,485.24
2016,12,3,15,30,654.0,46.0,1.6,14.0,186.0,568.99,462.55
2016,12,3,15,45,581.5,40.5,1.3,13.5,144.5,513.86,415.64
2016,12,3,16,0,509.0,35.0,1.0,13.0,103.0,455.37,363.11
2016,12,3,16,15,386.5,26.0,1.0,12.5,66.5,366.09,271.83
2016,12,3,16,30,264.0,17.0,1.0,12.0,30.0,244.82,0.0
2016,12,3,16,45,132.0,8.5,1.05,11.5,15.0,102.27,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.5,0.45,9.0,17.5,8.26,0.0
2016,12,4,7,30,241.0,21.0,0.4,9.0,35.0,17.37,0.0
2016,12,4,7,45,358.0,30.5,0.4,9.5,71.5,25.29,15.61
2016,12,4,8,0,475.0,40.0,0.4,10.0,108.0,33.32,23.91
2016,12,4,8,15,543.5,46.5,0.45,10.0,148.5,38.7,29.21
2016,12,4,8,30,612.0,53.0,0.5,10.0,189.0,44.14,34.39
2016,12,4,8,45,659.0,57.0,0.6,10.5,228.5,47.5,37.5
2016,12,4,9,0,706.0,61.0,0.7,11.0,268.0,55.1,44.32
2016,12,4,9,15,735.0,64.0,0.8,11.5,304.0,57.73,46.58
2016,12,4,9,30,764.0,67.0,0.9,12.0,340.0,60.37,48.8
2016,12,4,9,45,751.5,77.5,1.05,13.0,366.0,68.08,55.38
2016,12,4,10,0,739.0,88.0,1.2,14.0,392.0,69.74,56.53
2016,12,4,10,15,605.5,120.0,1.2,14.0,378.5,89.24,73.58
2016,12,4,10,30,472.0,152.0,1.2,14.0,365.0,104.11,86.42
2016,12,4,10,45,487.5,155.5,1.25,14.5,383.5,123.65,88.37
2016,12,4,11,0,503.0,159.0,1.3,15.0,402.0,161.19,108.89
2016,12,4,11,15,504.0,163.0,1.3,15.0,411.0,198.1,136.53
2016,12,4,11,30,505.0,167.0,1.3,15.0,420.0,234.67,167.39
2016,12,4,11,45,658.5,130.0,1.3,15.0,462.0,283.86,204.61
2016,12,4,12,0,812.0,93.0,1.3,15.0,504.0,342.79,251.88
2016,12,4,12,15,808.5,93.0,1.4,15.0,499.5,385.06,291.01
2016,12,4,12,30,805.0,93.0,1.5,15.0,495.0,425.26,327.93
2016,12,4,12,45,609.0,135.5,1.6,15.5,435.5,414.25,325.2
2016,12,4,13,0,413.0,178.0,1.7,16.0,376.0,380.42,302.38
2016,12,4,13,15,354.5,180.5,1.75,15.5,345.5,363.41,292.15
2016,12,4,13,30,296.0,183.0,1.8,15.0,315.0,351.4,284.78
2016,12,4,13,45,274.5,174.5,1.9,15.0,291.5,345.98,282.02
2016,12,4,14,0,253.0,166.0,2.0,15.0,268.0,338.1,276.96
2016,12,4,14,15,347.5,139.5,1.8,14.5,267.5,383.89,316.35
2016,12,4,14,30,442.0,113.0,1.6,14.0,267.0,448.03,369.21
2016,12,4,14,45,387.5,113.0,1.45,14.0,237.5,423.91,349.41
2016,12,4,15,0,333.0,113.0,1.3,14.0,208.0,381.85,315.67
2016,12,4,15,15,294.5,100.0,1.2,13.5,175.0,348.76,289.22
2016,12,4,15,30,256.0,87.0,1.1,13.0,142.0,313.92,260.19
2016,12,4,15,45,216.0,70.5,1.0,12.5,109.5,271.05,223.49
2016,12,4,16,0,176.0,54.0,0.9,12.0,77.0,226.78,183.93
2016,12,4,16,15,88.0,37.0,0.9,11.5,48.5,145.02,106.85
2016,12,4,16,30,0.0,20.0,0.9,11.0,20.0,20.19,0.0
2016,12,4,16,45,0.0,10.0,0.95,11.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,5.3,0.0
2016,12,5,7,45,0.0,15.5,1.15,9.5,15.5,11.78,4.16
2016,12,5,8,0,0.0,24.0,1.3,10.0,24.0,18.29,10.54
2016,12,5,8,15,0.0,33.0,1.3,10.0,33.0,25.19,17.03
2016,12,5,8,30,0.0,42.0,1.3,10.0,42.0,32.1,23.49
2016,12,5,8,45,0.0,50.5,1.3,10.5,50.5,38.65,29.48
2016,12,5,9,0,0.0,59.0,1.3,11.0,59.0,45.21,35.4
2016,12,5,9,15,0.0,67.5,1.3,11.0,67.5,51.58,41.15
2016,12,5,9,30,0.0,76.0,1.3,11.0,76.0,57.86,46.75
2016,12,5,9,45,24.5,121.0,1.3,11.5,131.0,86.64,72.25
2016,12,5,10,0,49.0,166.0,1.3,12.0,186.0,113.39,95.53
2016,12,5,10,15,44.0,173.5,1.3,12.0,192.5,118.24,99.58
2016,12,5,10,30,39.0,181.0,1.3,12.0,199.0,122.94,103.53
2016,12,5,10,45,44.5,190.5,1.35,12.5,211.5,131.71,105.02
2016,12,5,11,0,50.0,200.0,1.4,13.0,224.0,144.42,114.11
2016,12,5,11,15,50.0,204.5,1.45,13.0,229.0,154.02,121.68
2016,12,5,11,30,50.0,209.0,1.5,13.0,234.0,163.57,129.63
2016,12,5,11,45,148.5,214.5,1.6,13.0,289.5,201.82,157.84
2016,12,5,12,0,247.0,220.0,1.7,13.0,345.0,253.26,198.02
2016,12,5,12,15,211.5,221.5,1.7,13.0,328.0,255.21,202.08
2016,12,5,12,30,176.0,223.0,1.7,13.0,311.0,257.36,205.89
2016,12,5,12,45,106.0,207.5,1.75,13.0,260.5,218.49,176.17
2016,12,5,13,0,36.0,192.0,1.8,13.0,210.0,178.69,144.45
2016,12,5,13,15,130.0,191.5,1.75,13.0,250.5,243.36,198.46
2016,12,5,13,30,224.0,191.0,1.7,13.0,291.0,306.25,250.68
2016,12,5,13,45,169.5,182.0,1.65,13.0,255.5,277.7,227.86
2016,12,5,14,0,115.0,173.0,1.6,13.0,220.0,245.12,201.49
2016,12,5,14,15,105.5,159.0,1.55,12.5,199.0,232.86,192.41
2016,12,5,14,30,96.0,145.0,1.5,12.0,178.0,219.35,181.98
2016,12,5,14,45,84.5,131.0,1.45,12.0,158.0,189.47,157.41
2016,12,5,15,0,73.0,117.0,1.4,12.0,138.0,172.46,143.16
2016,12,5,15,15,64.0,100.0,1.25,11.5,116.5,152.32,126.19
2016,12,5,15,30,55.0,83.0,1.1,11.0,95.0,131.25,108.01
2016,12,5,15,45,41.5,65.0,0.95,11.0,73.0,104.12,83.99
2016,12,5,16,0,28.0,47.0,0.8,11.0,51.0,75.29,58.18
2016,12,5,16,15,14.0,30.5,0.75,10.5,32.5,46.59,30.82
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.15,5.5,16.5,12.98,0.0
2016,12,6,7,30,0.0,33.0,1.2,6.0,33.0,22.67,0.0
2016,12,6,7,45,258.5,35.0,1.25,7.0,70.5,26.65,16.47
2016,12,6,8,0,517.0,37.0,1.3,8.0,108.0,31.15,22.04
2016,12,6,8,15,585.5,43.0,1.5,8.5,149.5,39.35,29.87
2016,12,6,8,30,654.0,49.0,1.7,9.0,191.0,44.91,35.15
2016,12,6,8,45,699.0,52.5,1.9,9.5,231.0,48.2,38.23
2016,12,6,9,0,744.0,56.0,2.1,10.0,271.0,51.54,41.25
2016,12,6,9,15,773.0,59.0,2.25,10.0,307.5,54.32,43.76
2016,12,6,9,30,802.0,62.0,2.4,10.0,344.0,57.09,46.23
2016,12,6,9,45,610.5,101.5,2.55,10.5,327.5,77.83,64.69
2016,12,6,10,0,419.0,141.0,2.7,11.0,311.0,97.37,81.85
2016,12,6,10,15,644.0,105.0,2.75,11.0,384.5,79.51,65.84
2016,12,6,10,30,869.0,69.0,2.8,11.0,458.0,69.79,57.1
2016,12,6,10,45,877.5,70.0,2.85,11.5,476.0,93.11,58.13
2016,12,6,11,0,886.0,71.0,2.9,12.0,494.0,146.43,83.66
2016,12,6,11,15,890.5,71.5,2.9,12.0,505.5,198.79,122.17
2016,12,6,11,30,895.0,72.0,2.9,12.0,517.0,250.48,166.88
2016,12,6,11,45,894.0,73.0,2.95,12.0,520.0,300.31,213.16
2016,12,6,12,0,893.0,74.0,3.0,12.0,523.0,348.57,258.95
2016,12,6,12,15,891.0,73.5,3.0,12.0,518.5,393.38,301.67
2016,12,6,12,30,889.0,73.0,3.0,12.0,514.0,436.09,341.96
2016,12,6,12,45,653.0,124.5,3.05,12.0,444.5,421.12,337.37
2016,12,6,13,0,417.0,176.0,3.1,12.0,375.0,378.28,307.48
2016,12,6,13,15,410.0,171.0,3.15,12.0,360.0,392.86,321.8
2016,12,6,13,30,403.0,166.0,3.2,12.0,345.0,405.42,333.96
2016,12,6,13,45,207.0,156.5,3.25,12.0,248.5,285.69,237.02
2016,12,6,14,0,11.0,147.0,3.3,12.0,152.0,129.06,104.68
2016,12,6,14,15,9.0,136.0,3.25,11.5,140.0,120.15,97.7
2016,12,6,14,30,7.0,125.0,3.2,11.0,128.0,111.1,90.29
2016,12,6,14,45,360.5,92.0,3.2,11.0,195.5,379.01,322.41
2016,12,6,15,0,714.0,59.0,3.2,11.0,263.0,604.49,506.95
2016,12,6,15,15,668.5,55.0,2.8,10.5,223.0,578.29,483.39
2016,12,6,15,30,623.0,51.0,2.4,10.0,183.0,555.27,462.52
2016,12,6,15,45,548.0,44.5,2.05,10.0,142.0,498.64,412.59
2016,12,6,16,0,473.0,38.0,1.7,10.0,101.0,439.41,357.79
2016,12,6,16,15,346.0,28.5,1.6,9.5,65.0,337.47,255.01
2016,12,6,16,30,219.0,19.0,1.5,9.0,29.0,212.47,0.0
2016,12,6,16,45,109.5,9.5,1.4,8.5,14.5,86.43,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.6,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,0.5,6.0,17.0,12.85,0.0
2016,12,7,7,45,29.0,32.5,0.45,6.0,36.5,24.17,14.31
2016,12,7,8,0,58.0,48.0,0.4,6.0,56.0,35.2,25.86
2016,12,7,8,15,69.0,65.5,0.5,6.0,78.0,47.18,37.29
2016,12,7,8,30,80.0,83.0,0.6,6.0,100.0,58.91,48.34
2016,12,7,8,45,86.5,99.5,0.75,6.5,121.5,69.76,58.33
2016,12,7,9,0,93.0,116.0,0.9,7.0,143.0,80.35,67.92
2016,12,7,9,15,97.5,130.5,0.95,7.0,162.0,89.57,76.24
2016,12,7,9,30,102.0,145.0,1.0,7.0,181.0,98.55,84.26
2016,12,7,9,45,260.5,142.5,1.1,7.5,245.0,97.99,83.49
2016,12,7,10,0,419.0,140.0,1.2,8.0,309.0,96.79,82.16
2016,12,7,10,15,380.5,157.0,1.2,8.0,318.0,106.1,90.34
2016,12,7,10,30,342.0,174.0,1.2,8.0,327.0,117.69,100.49
2016,12,7,10,45,400.5,170.0,1.3,8.5,356.0,124.84,94.97
2016,12,7,11,0,459.0,166.0,1.4,9.0,385.0,157.15,110.56
2016,12,7,11,15,451.5,172.5,1.45,9.0,391.5,192.22,137.29
2016,12,7,11,30,444.0,179.0,1.5,9.0,398.0,226.23,166.71
2016,12,7,11,45,342.5,199.0,1.6,9.0,369.0,241.82,185.91
2016,12,7,12,0,241.0,219.0,1.7,9.0,340.0,249.04,197.37
2016,12,7,12,15,149.5,214.5,1.85,9.0,289.5,226.38,182.71
2016,12,7,12,30,58.0,210.0,2.0,9.0,239.0,192.01,156.78
2016,12,7,12,45,115.5,210.5,2.15,9.0,266.0,232.11,190.44
2016,12,7,13,0,173.0,211.0,2.3,9.0,293.0,270.93,223.3
2016,12,7,13,15,95.5,189.0,2.4,9.0,234.0,212.24,175.52
2016,12,7,13,30,18.0,167.0,2.5,9.0,175.0,145.97,119.87
2016,12,7,13,45,56.5,169.0,2.6,9.5,192.0,184.47,153.13
2016,12,7,14,0,95.0,171.0,2.7,10.0,209.0,217.36,181.45
2016,12,7,14,15,47.5,128.5,2.65,10.0,147.5,147.54,122.27
2016,12,7,14,30,0.0,86.0,2.6,10.0,86.0,68.22,53.58
2016,12,7,14,45,0.0,76.5,2.6,10.0,76.5,60.53,47.04
2016,12,7,15,0,0.0,67.0,2.6,10.0,67.0,52.77,40.32
2016,12,7,15,15,0.0,57.0,2.5,9.5,57.0,44.44,33.1
2016,12,7,15,30,0.0,47.0,2.4,9.0,47.0,36.02,25.69
2016,12,7,15,45,0.0,36.0,2.3,9.0,36.0,27.51,18.08
2016,12,7,16,0,0.0,25.0,2.2,9.0,25.0,19.06,10.49
2016,12,7,16,15,0.0,16.0,2.2,9.0,16.0,12.17,3.83
2016,12,7,16,30,0.0,7.0,2.2,9.0,7.0,5.31,0.0
2016,12,7,16,45,0.0,3.5,2.2,9.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,87.5,9.0,4.2,13.0,13.5,7.08,0.0
2016,12,8,7,30,175.0,18.0,4.2,13.0,27.0,14.77,0.0
2016,12,8,7,45,294.0,28.5,4.2,13.5,60.0,23.47,12.88
2016,12,8,8,0,413.0,39.0,4.2,14.0,93.0,32.25,22.25
2016,12,8,8,15,485.0,45.5,4.15,14.0,131.5,37.54,27.48
2016,12,8,8,30,557.0,52.0,4.1,14.0,170.0,42.92,32.59
2016,12,8,8,45,355.0,83.5,4.1,14.0,164.0,61.14,48.99
2016,12,8,9,0,153.0,115.0,4.1,14.0,158.0,80.43,66.23
2016,12,8,9,15,162.0,129.5,4.0,14.0,180.5,89.81,74.54
2016,12,8,9,30,171.0,144.0,3.9,14.0,203.0,98.96,82.56
2016,12,8,9,45,85.5,127.5,3.85,14.5,157.0,89.18,73.69
2016,12,8,10,0,0.0,111.0,3.8,15.0,111.0,82.28,67.39
2016,12,8,10,15,164.0,143.0,3.7,15.0,216.0,100.37,83.16
2016,12,8,10,30,328.0,175.0,3.6,15.0,321.0,117.98,98.38
2016,12,8,10,45,331.5,182.5,3.55,15.0,335.5,130.86,99.52
2016,12,8,11,0,335.0,190.0,3.5,15.0,350.0,160.45,116.14
2016,12,8,11,15,282.0,203.0,3.4,15.0,339.5,185.5,136.81
2016,12,8,11,30,229.0,216.0,3.3,15.0,329.0,204.22,154.84
2016,12,8,11,45,227.5,218.5,3.2,15.5,331.5,223.05,171.23
2016,12,8,12,0,226.0,221.0,3.1,16.0,334.0,241.4,187.46
2016,12,8,12,15,262.0,214.0,3.0,16.0,344.0,270.34,211.77
2016,12,8,12,30,298.0,207.0,2.9,16.0,354.0,297.85,235.23
2016,12,8,12,45,149.0,180.0,2.85,16.0,253.5,220.51,176.14
2016,12,8,13,0,0.0,153.0,2.8,16.0,153.0,120.49,95.28
2016,12,8,13,15,93.0,173.0,2.7,16.0,214.0,195.79,158.14
2016,12,8,13,30,186.0,193.0,2.6,16.0,275.0,285.22,231.77
2016,12,8,13,45,205.5,180.0,2.55,16.0,266.0,295.65,241.14
2016,12,8,14,0,225.0,167.0,2.5,16.0,257.0,319.21,261.22
2016,12,8,14,15,216.5,155.0,2.35,15.5,236.5,313.24,257.57
2016,12,8,14,30,208.0,143.0,2.2,15.0,216.0,305.72,252.56
2016,12,8,14,45,202.5,128.0,2.1,15.0,192.5,295.15,244.52
2016,12,8,15,0,197.0,113.0,2.0,15.0,169.0,283.08,234.94
2016,12,8,15,15,182.0,97.0,1.8,15.0,143.0,261.38,216.77
2016,12,8,15,30,167.0,81.0,1.6,15.0,117.0,238.05,196.67
2016,12,8,15,45,143.5,64.5,1.45,15.0,90.5,206.17,168.69
2016,12,8,16,0,120.0,48.0,1.3,15.0,64.0,172.65,138.27
2016,12,8,16,15,60.0,33.0,1.25,14.5,41.0,99.04,71.03
2016,12,8,16,30,0.0,18.0,1.2,14.0,18.0,16.24,0.0
2016,12,8,16,45,0.0,9.0,1.15,14.0,9.0,7.08,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,1.1,13.0,13.5,10.62,0.0
2016,12,9,7,30,0.0,27.0,1.2,13.0,27.0,18.95,0.0
2016,12,9,7,45,234.0,31.0,1.3,13.5,61.5,23.64,12.77
2016,12,9,8,0,468.0,35.0,1.4,14.0,96.0,29.29,19.69
2016,12,9,8,15,537.5,41.0,1.6,14.0,135.5,34.35,24.69
2016,12,9,8,30,607.0,47.0,1.8,14.0,175.0,42.82,32.51
2016,12,9,8,45,657.0,50.0,2.05,14.5,214.0,45.7,35.2
2016,12,9,9,0,707.0,53.0,2.3,15.0,253.0,48.68,37.86
2016,12,9,9,15,403.5,98.0,2.4,15.0,215.5,70.95,57.62
2016,12,9,9,30,100.0,143.0,2.5,15.0,178.0,97.3,80.77
2016,12,9,9,45,50.0,128.5,2.6,15.5,146.0,91.25,75.19
2016,12,9,10,0,0.0,114.0,2.7,16.0,114.0,84.22,68.8
2016,12,9,10,15,0.0,129.5,2.75,16.0,129.5,94.75,77.91
2016,12,9,10,30,0.0,145.0,2.8,16.0,145.0,105.08,86.77
2016,12,9,10,45,112.0,175.0,2.9,16.5,228.0,121.22,94.43
2016,12,9,11,0,224.0,205.0,3.0,17.0,311.0,159.98,119.12
2016,12,9,11,15,177.0,212.5,2.9,17.0,297.5,175.61,132.25
2016,12,9,11,30,130.0,220.0,2.8,17.0,284.0,186.2,143.05
2016,12,9,11,45,187.0,218.5,2.75,17.0,311.5,212.1,162.69
2016,12,9,12,0,244.0,217.0,2.7,17.0,339.0,246.9,190.43
2016,12,9,12,15,191.5,218.5,2.6,17.0,314.0,243.19,190.35
2016,12,9,12,30,139.0,220.0,2.5,17.0,289.0,237.94,188.27
2016,12,9,12,45,69.5,121.5,2.45,17.0,156.0,134.94,106.38
2016,12,9,13,0,0.0,23.0,2.4,17.0,23.0,17.55,9.18
2016,12,9,13,15,13.5,97.5,2.25,17.0,103.5,82.57,63.95
2016,12,9,13,30,27.0,172.0,2.1,17.0,184.0,155.4,124.31
2016,12,9,13,45,91.5,171.5,2.0,17.0,209.0,207.4,167.8
2016,12,9,14,0,156.0,171.0,1.9,17.0,234.0,267.15,217.36
2016,12,9,14,15,153.0,157.5,1.7,16.5,215.0,260.8,212.97
2016,12,9,14,30,150.0,144.0,1.5,16.0,196.0,253.39,207.83
