Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,145.0,129.0,1.35,16.0,175.0,241.74,198.7
2016,12,9,15,0,140.0,114.0,1.2,16.0,154.0,228.99,188.41
2016,12,9,15,15,354.5,81.5,1.1,15.5,161.5,380.96,314.23
2016,12,9,15,30,569.0,49.0,1.0,15.0,169.0,510.52,414.59
2016,12,9,15,45,500.0,42.5,0.9,15.0,131.0,458.53,369.27
2016,12,9,16,0,431.0,36.0,0.8,15.0,93.0,404.31,321.12
2016,12,9,16,15,314.5,26.5,0.75,15.0,60.0,310.82,229.07
2016,12,9,16,30,198.0,17.0,0.7,15.0,27.0,195.11,0.0
2016,12,9,16,45,99.0,8.5,0.7,15.0,13.5,77.82,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,14.0,5.0,3.93,0.0
2016,12,10,7,30,0.0,10.0,4.1,14.0,10.0,7.6,0.0
2016,12,10,7,45,0.0,24.0,4.1,14.5,24.0,18.21,8.22
2016,12,10,8,0,0.0,38.0,4.1,15.0,38.0,28.43,18.78
2016,12,10,8,15,0.0,54.0,4.05,15.0,54.0,39.88,29.35
2016,12,10,8,30,0.0,70.0,4.0,15.0,70.0,51.19,39.71
2016,12,10,8,45,3.0,85.5,3.95,15.0,86.0,62.1,49.62
2016,12,10,9,0,6.0,101.0,3.9,15.0,102.0,72.9,59.3
2016,12,10,9,15,10.0,114.0,3.95,15.0,117.0,82.07,67.44
2016,12,10,9,30,14.0,127.0,4.0,15.0,132.0,91.14,75.39
2016,12,10,9,45,16.0,138.0,4.1,15.0,144.0,98.85,82.08
2016,12,10,10,0,18.0,149.0,4.2,15.0,156.0,106.46,88.63
2016,12,10,10,15,9.0,114.0,4.15,15.0,117.5,84.77,69.49
2016,12,10,10,30,0.0,79.0,4.1,15.0,79.0,60.69,48.22
2016,12,10,10,45,0.0,90.0,4.05,15.0,90.0,68.68,52.64
2016,12,10,11,0,0.0,101.0,4.0,15.0,101.0,76.73,59.35
2016,12,10,11,15,0.0,54.5,3.85,15.0,54.5,41.76,29.82
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,54.0,3.6,15.0,54.0,41.38,29.5
2016,12,10,12,0,0.0,100.0,3.5,15.0,100.0,76.75,59.26
2016,12,10,12,15,0.0,62.5,3.35,15.0,62.5,47.94,35.01
2016,12,10,12,30,0.0,25.0,3.2,15.0,25.0,19.09,10.6
2016,12,10,12,45,0.0,16.0,3.05,15.0,16.0,12.2,4.75
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,43.5,2.8,15.0,43.5,33.27,22.72
2016,12,10,13,30,0.0,80.0,2.7,15.0,80.0,61.47,46.63
2016,12,10,13,45,0.0,94.5,2.6,15.0,94.5,73.66,56.97
2016,12,10,14,0,0.0,109.0,2.5,15.0,109.0,86.93,68.23
2016,12,10,14,15,0.0,100.0,2.35,15.0,100.0,79.93,62.4
2016,12,10,14,30,0.0,91.0,2.2,15.0,91.0,72.87,56.51
2016,12,10,14,45,0.0,81.0,2.05,15.0,81.0,64.8,49.73
2016,12,10,15,0,0.0,71.0,1.9,15.0,71.0,56.66,42.81
2016,12,10,15,15,0.0,60.0,1.8,14.5,60.0,47.44,34.97
2016,12,10,15,30,0.0,49.0,1.7,14.0,49.0,38.07,26.89
2016,12,10,15,45,0.0,38.0,1.6,14.0,38.0,29.05,18.98
2016,12,10,16,0,0.0,27.0,1.5,14.0,27.0,20.6,11.5
2016,12,10,16,15,0.0,17.0,1.45,14.0,17.0,12.94,4.3
2016,12,10,16,30,0.0,7.0,1.4,14.0,7.0,5.31,0.0
2016,12,10,16,45,0.0,3.5,1.35,14.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,0.85,7.0,11.0,8.65,0.0
2016,12,11,7,30,0.0,22.0,0.8,7.0,22.0,17.31,0.0
2016,12,11,7,45,169.5,31.0,0.75,7.5,52.5,23.39,12.33
2016,12,11,8,0,339.0,40.0,0.7,8.0,83.0,32.79,23.25
2016,12,11,8,15,392.5,50.5,0.75,8.5,117.5,41.04,31.27
2016,12,11,8,30,446.0,61.0,0.8,9.0,152.0,49.18,38.94
2016,12,11,8,45,482.5,68.5,0.9,9.5,186.0,54.68,44.06
2016,12,11,9,0,519.0,76.0,1.0,10.0,220.0,60.13,48.99
2016,12,11,9,15,544.0,82.0,1.1,10.0,251.5,64.25,52.73
2016,12,11,9,30,569.0,88.0,1.2,10.0,283.0,68.34,56.37
2016,12,11,9,45,349.5,128.5,1.3,10.5,251.5,89.07,74.72
2016,12,11,10,0,130.0,169.0,1.4,11.0,220.0,113.29,95.88
2016,12,11,10,15,124.0,180.0,1.5,11.0,231.5,119.67,101.33
2016,12,11,10,30,118.0,191.0,1.6,11.0,243.0,125.87,106.63
2016,12,11,10,45,206.0,192.5,1.75,11.5,288.0,132.66,105.11
2016,12,11,11,0,294.0,194.0,1.9,12.0,333.0,156.25,115.81
2016,12,11,11,15,281.5,201.5,1.9,12.0,336.5,181.81,135.07
2016,12,11,11,30,269.0,209.0,1.9,12.0,340.0,206.02,155.79
2016,12,11,11,45,143.5,197.5,1.95,12.5,267.5,185.55,144.86
2016,12,11,12,0,18.0,186.0,2.0,13.0,195.0,146.37,117.12
2016,12,11,12,15,9.0,169.5,1.95,13.0,174.0,133.15,106.59
2016,12,11,12,30,0.0,153.0,1.9,13.0,153.0,118.34,94.51
2016,12,11,12,45,15.0,169.5,1.9,13.0,176.5,139.2,111.88
2016,12,11,13,0,30.0,186.0,1.9,13.0,200.0,169.6,137.21
2016,12,11,13,15,22.0,174.5,1.95,13.0,184.5,151.63,122.54
2016,12,11,13,30,14.0,163.0,2.0,13.0,169.0,139.94,113.04
2016,12,11,13,45,7.0,133.5,2.05,13.0,136.5,111.67,89.52
2016,12,11,14,0,0.0,104.0,2.1,13.0,104.0,82.48,64.94
2016,12,11,14,15,0.0,96.0,2.0,12.5,96.0,76.29,59.92
2016,12,11,14,30,0.0,88.0,1.9,12.0,88.0,70.07,54.8
2016,12,11,14,45,0.0,78.5,1.85,12.0,78.5,62.41,48.29
2016,12,11,15,0,0.0,69.0,1.8,12.0,69.0,54.7,41.65
2016,12,11,15,15,0.0,58.5,1.5,11.5,58.5,45.92,34.11
2016,12,11,15,30,0.0,48.0,1.2,11.0,48.0,37.02,26.36
2016,12,11,15,45,0.0,37.0,0.95,11.0,37.0,28.28,18.61
2016,12,11,16,0,0.0,26.0,0.7,11.0,26.0,19.83,11.07
2016,12,11,16,15,0.0,16.5,0.7,10.5,16.5,12.55,4.17
2016,12,11,16,30,0.0,7.0,0.7,10.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,0.75,9.5,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,11.8,0.0
2016,12,12,7,45,72.5,29.0,1.1,7.5,38.0,21.64,10.61
2016,12,12,8,0,145.0,43.0,1.2,8.0,61.0,31.96,22.44
2016,12,12,8,15,166.0,59.5,1.25,8.0,87.5,43.53,33.51
2016,12,12,8,30,187.0,76.0,1.3,8.0,114.0,54.84,44.15
2016,12,12,8,45,201.5,91.5,1.4,8.5,140.5,65.21,53.71
2016,12,12,9,0,216.0,107.0,1.5,9.0,167.0,75.33,62.88
2016,12,12,9,15,225.0,121.0,1.4,9.5,191.0,84.24,70.79
2016,12,12,9,30,234.0,135.0,1.3,10.0,215.0,92.93,78.37
2016,12,12,9,45,277.5,143.0,1.25,10.5,246.5,98.49,83.05
2016,12,12,10,0,321.0,151.0,1.2,11.0,278.0,104.0,87.64
2016,12,12,10,15,388.5,149.5,1.1,11.0,313.0,101.86,85.6
2016,12,12,10,30,456.0,148.0,1.0,11.0,348.0,101.7,85.34
2016,12,12,10,45,474.0,151.5,0.95,11.5,367.0,109.94,83.99
2016,12,12,11,0,492.0,155.0,0.9,12.0,386.0,146.5,100.55
2016,12,12,11,15,369.0,183.0,0.95,12.0,358.5,181.38,130.46
2016,12,12,11,30,246.0,211.0,1.0,12.0,331.0,202.08,152.91
2016,12,12,11,45,324.0,199.5,1.05,12.5,359.0,232.69,175.91
2016,12,12,12,0,402.0,188.0,1.1,13.0,387.0,273.75,208.6
2016,12,12,12,15,245.0,201.5,1.1,13.0,322.5,251.56,197.22
2016,12,12,12,30,88.0,215.0,1.1,13.0,258.0,206.65,165.21
2016,12,12,12,45,130.0,212.0,1.15,13.0,274.0,237.71,191.04
2016,12,12,13,0,172.0,209.0,1.2,13.0,290.0,266.14,214.76
2016,12,12,13,15,135.5,200.0,1.15,13.0,262.5,251.44,203.76
2016,12,12,13,30,99.0,191.0,1.1,13.0,235.0,222.68,181.11
2016,12,12,13,45,106.5,181.0,1.1,13.0,225.5,236.75,193.42
2016,12,12,14,0,114.0,171.0,1.1,13.0,216.0,240.14,196.9
2016,12,12,14,15,109.5,158.0,1.0,12.5,199.0,232.34,191.34
2016,12,12,14,30,105.0,145.0,0.9,12.0,182.0,223.61,184.91
2016,12,12,14,45,100.5,130.0,0.85,12.0,162.0,211.54,175.3
2016,12,12,15,0,96.0,115.0,0.8,12.0,142.0,198.54,164.69
2016,12,12,15,15,87.0,98.5,0.75,11.5,120.5,179.33,148.79
2016,12,12,15,30,78.0,82.0,0.7,11.0,99.0,158.99,131.46
2016,12,12,15,45,64.5,65.0,0.65,11.0,77.0,133.38,108.84
2016,12,12,16,0,51.0,48.0,0.6,11.0,55.0,106.24,84.32
2016,12,12,16,15,25.5,32.0,0.6,10.5,35.5,57.38,39.81
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,12.47,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,1.0,10.5,9.5,7.47,0.0
2016,12,13,7,30,0.0,19.0,1.1,11.0,19.0,14.95,0.0
2016,12,13,7,45,180.5,28.0,1.2,11.5,50.0,21.25,9.69
2016,12,13,8,0,361.0,37.0,1.3,12.0,81.0,30.46,20.68
2016,12,13,8,15,436.0,44.5,1.35,12.0,118.0,36.51,26.73
2016,12,13,8,30,511.0,52.0,1.4,12.0,155.0,42.62,32.56
2016,12,13,8,45,560.5,57.5,1.5,12.5,192.5,46.98,36.61
2016,12,13,9,0,610.0,63.0,1.6,13.0,230.0,51.36,40.57
2016,12,13,9,15,321.5,97.0,1.55,13.0,186.5,69.28,56.59
2016,12,13,9,30,33.0,131.0,1.5,13.0,143.0,91.18,75.96
2016,12,13,9,45,154.5,144.0,1.45,13.5,204.0,99.35,82.89
2016,12,13,10,0,276.0,157.0,1.4,14.0,265.0,106.69,89.02
2016,12,13,10,15,376.0,150.5,1.4,14.0,308.0,102.29,85.04
2016,12,13,10,30,476.0,144.0,1.4,14.0,351.0,99.65,82.62
2016,12,13,10,45,349.5,173.0,1.4,14.0,328.5,121.02,101.12
2016,12,13,11,0,223.0,202.0,1.4,14.0,306.0,155.22,116.85
2016,12,13,11,15,111.5,157.0,1.4,14.0,209.0,129.43,98.35
2016,12,13,11,30,0.0,112.0,1.4,14.0,112.0,85.2,66.49
2016,12,13,11,45,0.0,106.5,1.4,14.0,106.5,81.42,63.37
2016,12,13,12,0,0.0,101.0,1.4,14.0,101.0,77.48,60.06
2016,12,13,12,15,7.0,140.0,1.3,14.0,143.5,109.84,86.95
2016,12,13,12,30,14.0,179.0,1.2,14.0,186.0,144.13,115.2
2016,12,13,12,45,13.0,175.0,1.15,14.0,181.5,142.66,114.05
2016,12,13,13,0,12.0,171.0,1.1,14.0,177.0,141.03,112.87
2016,12,13,13,15,6.0,103.0,1.05,14.0,106.0,83.07,64.84
2016,12,13,13,30,0.0,35.0,1.0,14.0,35.0,26.74,17.26
2016,12,13,13,45,0.0,41.5,0.95,14.0,41.5,31.72,21.6
2016,12,13,14,0,0.0,48.0,0.9,14.0,48.0,36.71,25.9
2016,12,13,14,15,0.0,44.0,0.8,14.0,44.0,33.63,23.3
2016,12,13,14,30,0.0,40.0,0.7,14.0,40.0,30.54,20.7
2016,12,13,14,45,0.0,35.5,0.65,14.0,35.5,27.08,17.74
2016,12,13,15,0,0.0,31.0,0.6,14.0,31.0,23.63,14.76
2016,12,13,15,15,0.0,26.5,0.55,13.5,26.5,20.18,11.79
2016,12,13,15,30,0.0,22.0,0.5,13.0,22.0,16.73,8.78
2016,12,13,15,45,0.0,17.0,0.45,13.0,17.0,12.91,5.39
2016,12,13,16,0,0.0,12.0,0.4,13.0,12.0,9.1,1.99
2016,12,13,16,15,0.0,7.5,0.4,13.0,7.5,5.68,0.0
2016,12,13,16,30,0.0,3.0,0.4,13.0,3.0,2.27,0.0
2016,12,13,16,45,0.0,1.5,0.45,13.0,1.5,1.18,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.9,12.0,5.5,4.33,0.0
2016,12,14,7,30,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,12,14,7,45,18.5,26.5,2.3,12.5,28.5,19.88,8.23
2016,12,14,8,0,37.0,42.0,2.5,13.0,46.0,30.98,20.95
2016,12,14,8,15,51.5,59.0,2.55,13.0,67.5,42.85,32.13
2016,12,14,8,30,66.0,76.0,2.6,13.0,89.0,54.19,42.63
2016,12,14,8,45,75.5,92.5,2.65,13.5,111.0,65.14,52.56
2016,12,14,9,0,85.0,109.0,2.7,14.0,133.0,75.84,62.11
2016,12,14,9,15,92.5,124.0,2.75,14.0,153.0,85.44,70.66
2016,12,14,9,30,100.0,139.0,2.8,14.0,173.0,94.82,78.91
2016,12,14,9,45,68.5,147.0,2.85,14.5,171.0,101.62,84.65
2016,12,14,10,0,37.0,155.0,2.9,15.0,169.0,106.55,88.69
2016,12,14,10,15,69.5,171.5,2.9,15.0,200.5,116.94,97.62
2016,12,14,10,30,102.0,188.0,2.9,15.0,232.0,127.09,106.28
2016,12,14,10,45,149.0,196.0,2.95,15.0,264.0,130.94,109.48
2016,12,14,11,0,196.0,204.0,3.0,15.0,296.0,153.44,116.33
2016,12,14,11,15,247.0,203.5,3.0,15.0,322.0,175.84,130.58
2016,12,14,11,30,298.0,203.0,3.0,15.0,348.0,205.07,152.37
2016,12,14,11,45,149.0,166.0,3.0,15.0,238.5,163.29,125.32
2016,12,14,12,0,0.0,129.0,3.0,15.0,129.0,98.53,77.36
2016,12,14,12,15,85.5,173.5,3.0,15.0,215.5,165.02,130.67
2016,12,14,12,30,171.0,218.0,3.0,15.0,302.0,246.42,196.41
2016,12,14,12,45,242.5,205.0,3.0,15.0,321.0,287.01,229.74
2016,12,14,13,0,314.0,192.0,3.0,15.0,340.0,326.0,262.44
2016,12,14,13,15,157.0,138.0,2.95,15.0,212.0,204.26,165.6
2016,12,14,13,30,0.0,84.0,2.9,15.0,84.0,64.72,49.25
2016,12,14,13,45,0.0,103.5,2.9,15.0,103.5,81.27,63.39
2016,12,14,14,0,0.0,123.0,2.9,15.0,123.0,99.53,78.82
2016,12,14,14,15,0.0,113.0,2.75,15.0,113.0,91.9,72.49
2016,12,14,14,30,0.0,103.0,2.6,15.0,103.0,84.21,66.09
2016,12,14,14,45,0.0,92.0,2.5,15.0,92.0,75.46,58.75
2016,12,14,15,0,0.0,81.0,2.4,15.0,81.0,66.64,51.27
2016,12,14,15,15,0.0,68.5,2.25,14.5,68.5,56.14,42.36
2016,12,14,15,30,0.0,56.0,2.1,14.0,56.0,45.43,33.15
2016,12,14,15,45,0.0,43.5,1.95,14.0,43.5,34.44,23.54
2016,12,14,16,0,0.0,31.0,1.8,14.0,31.0,23.69,14.09
2016,12,14,16,15,0.0,20.0,1.8,13.5,20.0,15.24,6.22
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,13.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,17.5,4.25,13.5,17.5,13.34,3.33
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,22.14,13.24
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,32.39,22.79
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,42.52,32.12
2016,12,15,8,45,0.0,71.0,4.05,14.0,71.0,52.56,41.29
2016,12,15,9,0,0.0,85.0,4.0,14.0,85.0,62.49,50.27
2016,12,15,9,15,0.0,98.0,4.05,14.0,98.0,71.68,58.49
2016,12,15,9,30,0.0,111.0,4.1,14.0,111.0,80.76,66.53
2016,12,15,9,45,0.0,120.5,4.15,14.5,120.5,87.54,72.31
2016,12,15,10,0,0.0,130.0,4.2,15.0,130.0,94.23,77.96
2016,12,15,10,15,0.0,131.0,4.2,15.0,131.0,95.48,78.94
2016,12,15,10,30,0.0,132.0,4.2,15.0,132.0,96.61,79.82
2016,12,15,10,45,0.0,116.0,4.2,15.0,116.0,86.48,70.85
2016,12,15,11,0,0.0,100.0,4.2,15.0,100.0,75.94,58.7
2016,12,15,11,15,0.0,106.0,4.15,15.0,106.0,80.51,62.5
2016,12,15,11,30,0.0,112.0,4.1,15.0,112.0,85.17,66.36
2016,12,15,11,45,0.0,113.0,4.1,15.0,113.0,86.22,67.21
2016,12,15,12,0,0.0,114.0,4.1,15.0,114.0,87.26,68.07
2016,12,15,12,15,14.5,153.0,4.1,15.0,160.0,122.22,96.92
2016,12,15,12,30,29.0,192.0,4.1,15.0,206.0,164.44,131.79
2016,12,15,12,45,14.5,159.5,4.2,15.0,166.5,130.67,104.18
2016,12,15,13,0,0.0,127.0,4.3,15.0,127.0,99.04,78.02
2016,12,15,13,15,0.0,108.0,4.45,15.0,108.0,84.05,65.56
2016,12,15,13,30,0.0,89.0,4.6,15.0,89.0,68.79,52.79
2016,12,15,13,45,0.0,69.0,4.75,15.0,69.0,52.93,39.44
2016,12,15,14,0,0.0,49.0,4.9,15.0,49.0,37.48,26.37
2016,12,15,14,15,0.0,45.0,4.9,15.0,45.0,34.4,23.78
2016,12,15,14,30,0.0,41.0,4.9,15.0,41.0,31.31,21.18
2016,12,15,14,45,0.0,36.5,4.95,15.0,36.5,27.85,18.23
2016,12,15,15,0,0.0,32.0,5.0,15.0,32.0,24.39,15.27
2016,12,15,15,15,0.0,27.0,4.9,15.0,27.0,20.56,11.95
2016,12,15,15,30,0.0,22.0,4.8,15.0,22.0,16.73,8.61
2016,12,15,15,45,0.0,17.0,4.7,15.0,17.0,12.91,5.26
2016,12,15,16,0,0.0,12.0,4.6,15.0,12.0,9.1,1.9
2016,12,15,16,15,0.0,7.5,4.5,15.0,7.5,5.68,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,8.0,18.0,14.16,0.0
2016,12,16,7,45,188.0,29.0,3.9,8.5,50.5,21.97,8.89
2016,12,16,8,0,376.0,40.0,4.0,9.0,83.0,33.17,23.07
2016,12,16,8,15,461.0,48.0,4.15,9.0,123.0,39.63,29.72
2016,12,16,8,30,546.0,56.0,4.3,9.0,163.0,46.18,36.07
2016,12,16,8,45,604.0,60.5,4.5,9.5,203.0,49.79,39.54
2016,12,16,9,0,662.0,65.0,4.7,10.0,243.0,53.52,42.97
2016,12,16,9,15,354.5,98.5,4.75,10.0,195.5,70.74,58.57
2016,12,16,9,30,47.0,132.0,4.8,10.0,148.0,91.74,77.45
2016,12,16,9,45,49.5,145.5,4.85,10.5,164.0,100.39,84.95
2016,12,16,10,0,52.0,159.0,4.9,11.0,180.0,108.85,92.21
2016,12,16,10,15,170.0,169.0,4.9,11.0,242.0,114.51,97.1
2016,12,16,10,30,288.0,179.0,4.9,11.0,304.0,119.45,101.34
2016,12,16,10,45,295.0,185.0,4.9,11.0,317.5,123.72,104.99
2016,12,16,11,0,302.0,191.0,4.9,11.0,331.0,150.75,112.81
2016,12,16,11,15,338.0,190.0,4.85,11.0,350.0,177.83,130.65
2016,12,16,11,30,374.0,189.0,4.8,11.0,369.0,208.12,154.3
2016,12,16,11,45,366.5,194.0,4.8,11.0,372.5,235.4,179.17
2016,12,16,12,0,359.0,199.0,4.8,11.0,376.0,261.57,203.75
2016,12,16,12,15,612.0,140.5,4.7,11.0,439.0,334.2,260.44
2016,12,16,12,30,865.0,82.0,4.6,11.0,502.0,416.11,327.49
2016,12,16,12,45,863.0,80.5,4.6,11.0,492.5,456.25,365.61
2016,12,16,13,0,861.0,79.0,4.6,11.0,483.0,494.02,401.1
2016,12,16,13,15,596.5,126.5,4.55,11.0,401.5,443.33,364.74
2016,12,16,13,30,332.0,174.0,4.5,11.0,320.0,353.54,293.56
2016,12,16,13,45,573.0,124.0,4.5,11.0,359.5,479.65,399.98
2016,12,16,14,0,814.0,74.0,4.5,11.0,399.0,595.84,497.01
2016,12,16,14,15,794.0,71.5,4.4,10.5,368.5,606.12,507.66
2016,12,16,14,30,774.0,69.0,4.3,10.0,338.0,612.5,515.25
2016,12,16,14,45,742.5,66.0,4.2,10.0,302.0,606.67,511.56
2016,12,16,15,0,711.0,63.0,4.1,10.0,266.0,596.66,503.76
2016,12,16,15,15,666.0,58.5,3.75,9.5,226.5,577.66,487.64
2016,12,16,15,30,621.0,54.0,3.4,9.0,187.0,549.92,463.35
2016,12,16,15,45,552.0,47.0,3.05,9.0,146.5,498.42,417.44
2016,12,16,16,0,483.0,40.0,2.7,9.0,106.0,444.09,366.66
2016,12,16,16,15,241.5,36.5,2.55,8.5,69.5,267.95,208.77
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,51.23,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.5,1.2,2.5,9.5,0.0,0.0
2016,12,17,7,30,229.0,13.0,1.2,3.0,19.0,10.23,0.0
2016,12,17,7,45,373.5,22.5,1.3,3.5,55.0,20.55,7.7
2016,12,17,8,0,518.0,32.0,1.4,4.0,91.0,29.52,20.36
2016,12,17,8,15,595.0,38.5,1.55,4.5,133.0,35.58,26.65
2016,12,17,8,30,672.0,45.0,1.7,5.0,175.0,41.71,32.62
2016,12,17,8,45,719.0,49.0,1.9,5.5,216.5,45.51,36.29
2016,12,17,9,0,766.0,53.0,2.1,6.0,258.0,49.35,39.87
2016,12,17,9,15,796.5,56.0,2.2,6.5,296.0,52.22,42.46
2016,12,17,9,30,827.0,59.0,2.3,7.0,334.0,55.09,44.98
2016,12,17,9,45,848.0,61.5,2.4,7.5,366.5,57.42,46.97
2016,12,17,10,0,869.0,64.0,2.5,8.0,399.0,59.74,48.92
2016,12,17,10,15,883.0,65.5,2.5,8.0,425.5,66.81,55.25
2016,12,17,10,30,897.0,67.0,2.5,8.0,452.0,68.58,56.76
2016,12,17,10,45,905.0,68.5,2.55,8.5,472.0,70.16,58.0
2016,12,17,11,0,913.0,70.0,2.6,9.0,492.0,125.08,71.68
2016,12,17,11,15,918.0,70.5,2.6,9.0,504.5,178.97,106.71
2016,12,17,11,30,923.0,71.0,2.6,9.0,517.0,232.3,150.78
2016,12,17,11,45,923.5,71.5,2.6,9.5,521.0,283.79,197.56
2016,12,17,12,0,924.0,72.0,2.6,10.0,525.0,333.85,244.54
2016,12,17,12,15,922.5,72.0,2.55,10.0,522.5,381.17,289.73
2016,12,17,12,30,921.0,72.0,2.5,10.0,520.0,426.47,332.6
2016,12,17,12,45,912.5,72.5,2.5,10.0,508.5,467.08,370.98
2016,12,17,13,0,904.0,73.0,2.5,10.0,497.0,504.8,406.08
2016,12,17,13,15,895.5,72.0,2.4,10.0,479.0,538.02,436.42
2016,12,17,13,30,887.0,71.0,2.3,10.0,461.0,571.58,466.04
2016,12,17,13,45,873.5,69.5,2.25,10.0,436.0,595.7,487.85
2016,12,17,14,0,860.0,68.0,2.2,10.0,411.0,616.17,506.27
2016,12,17,14,15,840.5,66.0,2.05,9.5,380.0,628.58,518.36
2016,12,17,14,30,821.0,64.0,1.9,9.0,349.0,637.05,526.88
2016,12,17,14,45,792.0,61.0,1.75,9.0,312.5,634.02,524.97
2016,12,17,15,0,763.0,58.0,1.6,9.0,276.0,626.85,518.7
2016,12,17,15,15,720.0,53.5,1.4,8.5,235.5,604.09,499.81
2016,12,17,15,30,677.0,49.0,1.2,8.0,195.0,577.27,476.6
2016,12,17,15,45,608.0,43.5,1.05,7.5,153.0,526.75,433.59
2016,12,17,16,0,539.0,38.0,0.9,7.0,111.0,472.28,384.68
2016,12,17,16,15,269.5,36.5,0.95,6.5,73.0,287.88,224.28
2016,12,17,16,30,0.0,35.0,1.0,6.0,35.0,56.84,2.99
2016,12,17,16,45,0.0,17.5,1.05,6.0,17.5,13.77,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,1.5,9.0,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,2.0,18.0,9.44,0.0
2016,12,18,7,45,370.0,21.5,1.5,2.5,53.5,19.62,6.59
2016,12,18,8,0,518.0,31.0,1.7,3.0,89.0,28.62,19.58
2016,12,18,8,15,596.5,37.0,1.7,3.5,131.0,34.27,25.55
2016,12,18,8,30,675.0,43.0,1.7,4.0,173.0,40.02,31.19
2016,12,18,8,45,725.0,46.5,1.7,4.5,214.5,43.48,34.57
2016,12,18,9,0,775.0,50.0,1.7,5.0,256.0,47.01,37.88
2016,12,18,9,15,806.5,53.0,1.7,5.5,294.5,49.96,40.56
2016,12,18,9,30,838.0,56.0,1.7,6.0,333.0,52.9,43.17
2016,12,18,9,45,858.5,58.5,1.75,6.5,366.0,60.22,49.73
2016,12,18,10,0,879.0,61.0,1.8,7.0,399.0,63.01,52.09
2016,12,18,10,15,893.5,62.5,1.8,7.5,426.5,64.9,53.63
2016,12,18,10,30,908.0,64.0,1.8,8.0,454.0,66.71,55.08
2016,12,18,10,45,918.0,65.0,1.85,8.5,474.5,68.01,56.07
2016,12,18,11,0,928.0,66.0,1.9,9.0,495.0,121.43,68.69
2016,12,18,11,15,934.0,67.0,1.9,9.0,508.0,176.53,103.96
2016,12,18,11,30,940.0,68.0,1.9,9.0,521.0,231.19,148.71
2016,12,18,11,45,942.5,68.0,1.95,9.5,526.0,283.57,195.94
2016,12,18,12,0,945.0,68.0,2.0,10.0,531.0,334.66,243.59
2016,12,18,12,15,943.5,68.0,2.05,10.0,528.5,382.93,289.57
2016,12,18,12,30,942.0,68.0,2.1,10.0,526.0,429.14,333.28
2016,12,18,12,45,938.0,67.5,2.2,10.0,515.5,471.58,373.27
2016,12,18,13,0,934.0,67.0,2.3,10.0,505.0,511.4,410.29
2016,12,18,13,15,925.5,66.0,2.35,10.0,487.0,545.68,441.98
2016,12,18,13,30,917.0,65.0,2.4,10.0,469.0,576.73,470.41
2016,12,18,13,45,903.5,63.5,2.5,10.0,443.5,601.07,493.2
2016,12,18,14,0,890.0,62.0,2.6,10.0,418.0,621.76,512.66
2016,12,18,14,15,871.0,60.5,2.5,10.0,386.5,635.36,525.24
2016,12,18,14,30,852.0,59.0,2.4,10.0,355.0,650.76,538.5
2016,12,18,14,45,823.0,56.5,2.3,10.0,318.0,649.04,538.05
2016,12,18,15,0,794.0,54.0,2.2,10.0,281.0,643.16,532.99
2016,12,18,15,15,752.5,50.0,1.9,9.0,240.5,622.64,516.45
2016,12,18,15,30,711.0,46.0,1.6,8.0,200.0,598.11,495.43
2016,12,18,15,45,644.5,41.0,1.35,7.5,157.5,550.58,454.03
2016,12,18,16,0,578.0,36.0,1.1,7.0,115.0,499.29,406.83
2016,12,18,16,15,459.5,27.5,1.1,6.5,76.0,404.66,315.25
2016,12,18,16,30,341.0,19.0,1.1,6.0,37.0,295.05,57.04
2016,12,18,16,45,170.5,9.5,1.15,5.5,18.5,129.51,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,2.0,16.0,12.59,0.0
2016,12,19,7,45,237.0,24.0,1.45,3.0,50.0,19.76,6.06
2016,12,19,8,0,474.0,32.0,1.6,4.0,84.0,26.96,17.99
2016,12,19,8,15,553.5,38.5,1.65,4.5,125.0,35.32,26.37
2016,12,19,8,30,633.0,45.0,1.7,5.0,166.0,41.4,32.3
2016,12,19,8,45,683.0,49.0,1.75,5.5,206.5,45.16,35.95
2016,12,19,9,0,733.0,53.0,1.8,6.0,247.0,48.98,39.52
2016,12,19,9,15,765.0,56.5,1.85,6.5,284.5,52.21,42.46
2016,12,19,9,30,797.0,60.0,1.9,7.0,322.0,55.44,45.31
2016,12,19,9,45,820.0,61.5,2.0,7.5,354.5,56.99,46.59
2016,12,19,10,0,843.0,63.0,2.1,8.0,387.0,58.55,47.85
2016,12,19,10,15,857.5,65.0,2.2,8.5,413.5,60.35,49.32
2016,12,19,10,30,872.0,67.0,2.3,9.0,440.0,68.09,56.11
2016,12,19,10,45,880.5,68.5,2.4,9.5,459.5,69.66,57.33
2016,12,19,11,0,889.0,70.0,2.5,10.0,479.0,119.67,68.86
2016,12,19,11,15,894.5,70.5,2.45,10.0,492.0,172.34,102.07
2016,12,19,11,30,900.0,71.0,2.4,10.0,505.0,224.55,144.58
2016,12,19,11,45,901.5,71.5,2.4,10.5,510.0,275.15,190.12
2016,12,19,12,0,903.0,72.0,2.4,11.0,515.0,324.47,236.09
2016,12,19,12,15,901.5,72.0,2.4,11.0,512.0,370.88,280.31
2016,12,19,12,30,900.0,72.0,2.4,11.0,509.0,415.33,322.35
2016,12,19,12,45,895.5,71.5,2.45,11.5,499.0,455.9,359.94
2016,12,19,13,0,891.0,71.0,2.5,12.0,489.0,493.92,394.49
2016,12,19,13,15,765.0,89.5,2.45,12.0,439.0,489.53,395.62
2016,12,19,13,30,639.0,108.0,2.4,12.0,389.0,473.3,386.07
2016,12,19,13,45,620.0,105.5,2.35,12.0,366.5,486.58,399.2
2016,12,19,14,0,601.0,103.0,2.3,12.0,344.0,496.46,409.02
2016,12,19,14,15,703.0,83.0,2.1,11.5,344.0,561.16,462.63
2016,12,19,14,30,805.0,63.0,1.9,11.0,344.0,623.7,513.31
2016,12,19,14,45,776.5,60.0,1.75,11.0,308.0,620.92,511.18
2016,12,19,15,0,748.0,57.0,1.6,11.0,272.0,614.09,505.35
2016,12,19,15,15,705.0,53.0,1.4,10.0,232.5,591.96,488.02
2016,12,19,15,30,662.0,49.0,1.2,9.0,193.0,565.81,466.38
2016,12,19,15,45,594.0,43.5,1.05,8.5,152.0,516.2,424.32
2016,12,19,16,0,526.0,38.0,0.9,8.0,111.0,472.53,384.17
2016,12,19,16,15,408.5,29.0,0.9,7.5,73.5,379.54,295.89
2016,12,19,16,30,291.0,20.0,0.9,7.0,36.0,269.17,66.79
2016,12,19,16,45,145.5,10.0,0.95,7.0,18.0,112.02,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
