Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.2,3.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.3,4.0,15.0,11.8,0.0
2016,12,20,7,45,220.5,23.0,1.4,4.5,47.0,18.88,4.89
2016,12,20,8,0,441.0,31.0,1.5,5.0,79.0,25.99,17.0
2016,12,20,8,15,521.0,38.0,1.5,5.5,119.0,31.92,23.19
2016,12,20,8,30,601.0,45.0,1.5,6.0,159.0,41.15,31.94
2016,12,20,8,45,649.5,49.5,1.55,6.5,198.0,45.26,35.89
2016,12,20,9,0,698.0,54.0,1.6,7.0,237.0,49.41,39.76
2016,12,20,9,15,730.0,57.0,1.55,7.5,273.5,52.17,42.25
2016,12,20,9,30,762.0,60.0,1.5,8.0,310.0,54.95,44.7
2016,12,20,9,45,787.5,61.5,1.5,8.5,342.0,56.49,45.96
2016,12,20,10,0,813.0,63.0,1.5,9.0,374.0,58.06,47.23
2016,12,20,10,15,827.5,64.5,1.55,9.5,400.0,59.46,48.33
2016,12,20,10,30,842.0,66.0,1.6,10.0,426.0,60.85,49.41
2016,12,20,10,45,851.5,67.5,1.65,11.0,445.5,68.42,55.9
2016,12,20,11,0,861.0,69.0,1.7,12.0,465.0,115.28,66.08
2016,12,20,11,15,867.0,69.5,1.7,12.0,477.5,166.47,97.62
2016,12,20,11,30,873.0,70.0,1.7,12.0,490.0,217.28,138.34
2016,12,20,11,45,874.5,70.5,1.75,12.5,495.0,266.48,182.08
2016,12,20,12,0,876.0,71.0,1.8,13.0,500.0,314.44,226.31
2016,12,20,12,15,875.0,71.0,1.85,13.0,497.5,359.72,269.01
2016,12,20,12,30,874.0,71.0,1.9,13.0,495.0,403.14,309.72
2016,12,20,12,45,865.0,71.5,1.95,13.5,484.5,441.65,345.23
2016,12,20,13,0,856.0,72.0,2.0,14.0,474.0,479.14,378.88
2016,12,20,13,15,847.5,71.0,2.05,14.0,457.0,511.52,408.41
2016,12,20,13,30,839.0,70.0,2.1,14.0,440.0,540.84,434.88
2016,12,20,13,45,825.5,68.5,2.15,14.0,416.5,563.63,455.76
2016,12,20,14,0,812.0,67.0,2.2,14.0,393.0,582.9,473.48
2016,12,20,14,15,792.5,65.0,2.05,13.5,363.0,594.32,484.69
2016,12,20,14,30,773.0,63.0,1.9,13.0,333.0,601.95,492.52
2016,12,20,14,45,745.5,60.0,1.75,13.0,298.5,599.3,490.99
2016,12,20,15,0,718.0,57.0,1.6,13.0,264.0,592.74,485.61
2016,12,20,15,15,676.0,53.0,1.45,12.0,225.5,571.03,469.05
2016,12,20,15,30,634.0,49.0,1.3,11.0,187.0,545.43,448.37
2016,12,20,15,45,570.0,43.0,1.15,10.5,147.5,498.2,408.4
2016,12,20,16,0,506.0,37.0,1.0,10.0,108.0,456.54,370.22
2016,12,20,16,15,392.0,28.5,1.0,9.5,71.5,366.79,285.9
2016,12,20,16,30,278.0,20.0,1.0,9.0,35.0,260.57,78.3
2016,12,20,16,45,139.0,10.0,1.05,8.5,17.5,107.39,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,60.0,5.5,0.85,7.5,6.5,0.0,0.0
2016,12,21,7,30,120.0,11.0,1.0,8.0,13.0,8.65,0.0
2016,12,21,7,45,255.5,21.5,1.15,8.5,43.5,17.72,3.52
2016,12,21,8,0,391.0,32.0,1.3,9.0,74.0,26.6,17.15
2016,12,21,8,15,472.5,39.5,1.4,9.0,112.5,32.83,23.63
2016,12,21,8,30,554.0,47.0,1.5,9.0,151.0,39.13,29.72
2016,12,21,8,45,603.0,52.0,1.6,9.5,189.5,43.25,33.64
2016,12,21,9,0,652.0,57.0,1.7,10.0,228.0,47.4,37.46
2016,12,21,9,15,485.5,90.0,1.75,10.5,227.5,66.85,54.96
2016,12,21,9,30,319.0,123.0,1.8,11.0,227.0,86.92,72.79
2016,12,21,9,45,330.5,134.0,1.9,11.5,251.5,93.94,78.8
2016,12,21,10,0,342.0,145.0,2.0,12.0,276.0,100.8,84.62
2016,12,21,10,15,350.0,153.5,2.0,12.5,295.5,106.02,88.93
2016,12,21,10,30,358.0,162.0,2.0,13.0,315.0,111.14,93.12
2016,12,21,10,45,595.0,117.0,2.05,13.5,385.0,86.39,71.13
2016,12,21,11,0,832.0,72.0,2.1,14.0,455.0,108.33,61.19
2016,12,21,11,15,838.5,73.0,2.1,14.0,467.5,159.32,92.41
2016,12,21,11,30,845.0,74.0,2.1,14.0,480.0,210.12,132.79
2016,12,21,11,45,847.5,74.5,2.1,14.5,485.5,259.18,176.0
2016,12,21,12,0,850.0,75.0,2.1,15.0,491.0,307.19,219.85
2016,12,21,12,15,849.5,74.5,2.1,15.0,489.0,352.05,261.82
2016,12,21,12,30,849.0,74.0,2.1,15.0,487.0,395.12,301.85
2016,12,21,12,45,846.0,73.5,2.15,15.0,478.0,435.17,338.87
2016,12,21,13,0,843.0,73.0,2.2,15.0,469.0,472.9,373.23
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.5,505.39,402.47
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,534.93,428.68
2016,12,21,13,45,817.5,68.5,2.1,15.0,413.5,558.1,449.59
2016,12,21,14,0,807.0,66.0,2.1,15.0,391.0,577.92,467.46
2016,12,21,14,15,788.5,64.0,2.0,15.0,361.5,589.91,478.4
2016,12,21,14,30,770.0,62.0,1.9,15.0,332.0,598.2,486.05
2016,12,21,14,45,745.0,59.0,1.85,15.0,298.0,597.27,486.45
2016,12,21,15,0,720.0,56.0,1.8,15.0,264.0,592.57,483.12
2016,12,21,15,15,679.5,52.0,1.6,14.0,226.0,572.07,467.39
2016,12,21,15,30,639.0,48.0,1.4,13.0,188.0,547.78,447.61
2016,12,21,15,45,576.5,42.0,1.2,12.5,148.5,501.86,408.69
2016,12,21,16,0,514.0,36.0,1.0,12.0,109.0,452.71,364.88
2016,12,21,16,15,403.5,28.0,1.05,11.5,72.5,374.38,290.85
2016,12,21,16,30,293.0,20.0,1.1,11.0,36.0,272.29,95.4
2016,12,21,16,45,146.5,10.0,1.15,10.5,18.0,112.8,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,68.0,5.5,1.55,7.0,7.0,0.0,0.0
2016,12,22,7,30,136.0,11.0,1.5,7.0,14.0,8.65,0.0
2016,12,22,7,45,283.5,21.5,1.5,7.5,46.0,17.81,3.01
2016,12,22,8,0,431.0,32.0,1.5,8.0,78.0,26.8,17.34
2016,12,22,8,15,515.0,39.5,1.45,8.0,118.5,33.11,23.96
2016,12,22,8,30,599.0,47.0,1.4,8.0,159.0,39.5,30.17
2016,12,22,8,45,652.5,51.5,1.35,8.5,199.5,46.98,37.16
2016,12,22,9,0,706.0,56.0,1.3,9.0,240.0,51.15,41.01
2016,12,22,9,15,739.5,59.5,1.25,9.5,277.5,54.3,43.85
2016,12,22,9,30,773.0,63.0,1.2,10.0,315.0,57.46,46.61
2016,12,22,9,45,796.5,65.0,1.15,11.0,347.5,59.32,48.05
2016,12,22,10,0,820.0,67.0,1.1,12.0,380.0,61.19,49.47
2016,12,22,10,15,835.0,69.0,1.15,12.5,406.5,62.93,50.84
2016,12,22,10,30,850.0,71.0,1.2,13.0,433.0,64.65,52.19
2016,12,22,10,45,859.5,72.0,1.25,13.5,453.0,65.54,52.8
2016,12,22,11,0,869.0,73.0,1.3,14.0,473.0,109.93,62.02
2016,12,22,11,15,875.0,74.0,1.35,14.0,485.5,162.96,93.86
2016,12,22,11,30,881.0,75.0,1.4,14.0,498.0,215.7,135.36
2016,12,22,11,45,882.5,75.5,1.5,14.5,503.5,266.5,179.83
2016,12,22,12,0,884.0,76.0,1.6,15.0,509.0,317.94,226.42
2016,12,22,12,15,883.5,75.5,1.65,15.0,507.0,363.64,269.03
2016,12,22,12,30,883.0,75.0,1.7,15.0,505.0,407.48,309.7
2016,12,22,12,45,882.0,73.5,1.75,15.0,496.0,448.16,347.13
2016,12,22,13,0,881.0,72.0,1.8,15.0,487.0,486.56,381.96
2016,12,22,13,15,873.0,71.0,1.7,15.0,470.0,522.11,413.14
2016,12,22,13,30,865.0,70.0,1.6,15.0,453.0,552.83,439.74
2016,12,22,13,45,853.0,68.5,1.55,15.0,429.0,577.56,461.35
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,598.8,479.75
2016,12,22,14,15,821.5,65.0,1.3,15.0,375.0,611.24,489.93
2016,12,22,14,30,802.0,63.0,1.1,15.0,345.0,619.8,496.53
2016,12,22,14,45,774.0,60.0,0.95,15.0,309.5,617.64,494.92
2016,12,22,15,0,746.0,57.0,0.8,15.0,274.0,611.46,489.36
2016,12,22,15,15,704.0,53.0,0.75,14.5,234.5,590.36,473.46
2016,12,22,15,30,662.0,49.0,0.7,14.0,195.0,565.29,453.6
2016,12,22,15,45,593.0,43.5,0.7,13.5,154.0,515.34,413.83
2016,12,22,16,0,524.0,38.0,0.7,13.0,113.0,470.79,375.51
2016,12,22,16,15,412.0,29.5,0.7,12.5,75.5,382.45,295.27
2016,12,22,16,30,300.0,21.0,0.7,12.0,38.0,279.34,110.64
2016,12,22,16,45,150.0,10.5,0.75,12.0,19.0,115.75,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,4.6,9.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,4.7,9.0,2.0,1.57,0.0
2016,12,23,7,45,0.0,7.5,4.8,9.0,7.5,5.68,0.0
2016,12,23,8,0,0.0,13.0,4.9,9.0,13.0,9.87,2.75
2016,12,23,8,15,0.0,20.0,4.95,9.0,20.0,15.21,7.88
2016,12,23,8,30,0.0,27.0,5.0,9.0,27.0,20.57,12.92
2016,12,23,8,45,0.0,34.0,5.05,9.5,34.0,25.93,17.91
2016,12,23,9,0,0.0,41.0,5.1,10.0,41.0,31.31,22.84
2016,12,23,9,15,0.0,47.5,5.0,10.0,47.5,36.32,27.42
2016,12,23,9,30,0.0,54.0,4.9,10.0,54.0,41.33,31.97
2016,12,23,9,45,0.0,60.0,4.85,10.5,60.0,45.96,36.07
2016,12,23,10,0,0.0,66.0,4.8,11.0,66.0,50.61,40.13
2016,12,23,10,15,0.5,105.5,4.6,11.0,106.0,78.72,65.29
2016,12,23,10,30,1.0,145.0,4.4,11.0,146.0,104.69,88.3
2016,12,23,10,45,0.5,77.0,4.2,11.5,77.5,59.15,47.49
2016,12,23,11,0,0.0,9.0,4.0,12.0,9.0,6.86,0.25
2016,12,23,11,15,0.0,9.5,4.0,12.0,9.5,7.24,0.58
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,7.62,0.91
2016,12,23,11,45,0.0,15.0,4.0,12.5,15.0,11.44,4.18
2016,12,23,12,0,0.0,20.0,4.0,13.0,20.0,15.27,7.43
2016,12,23,12,15,0.0,14.0,4.25,12.5,14.0,10.68,3.52
2016,12,23,12,30,0.0,8.0,4.5,12.0,8.0,6.1,0.0
2016,12,23,12,45,0.0,8.0,4.75,12.0,8.0,6.1,0.0
2016,12,23,13,0,0.0,8.0,5.0,12.0,8.0,6.09,0.0
2016,12,23,13,15,0.0,48.0,5.0,11.5,48.0,36.74,26.02
2016,12,23,13,30,0.0,88.0,5.0,11.0,88.0,67.93,52.91
2016,12,23,13,45,11.5,121.5,5.0,11.0,126.0,103.15,83.25
2016,12,23,14,0,23.0,155.0,5.0,11.0,164.0,142.75,117.27
2016,12,23,14,15,21.0,144.0,4.85,11.0,151.5,134.44,110.36
2016,12,23,14,30,19.0,133.0,4.7,11.0,139.0,125.92,103.26
2016,12,23,14,45,14.5,120.0,4.55,11.0,124.5,113.46,92.64
2016,12,23,15,0,10.0,107.0,4.4,11.0,110.0,100.7,81.65
2016,12,23,15,15,5.0,92.5,4.05,10.5,94.0,85.62,68.61
2016,12,23,15,30,0.0,78.0,3.7,10.0,78.0,70.21,55.1
2016,12,23,15,45,0.0,61.5,3.35,10.0,61.5,55.42,42.02
2016,12,23,16,0,0.0,45.0,3.0,10.0,45.0,39.83,28.17
2016,12,23,16,15,0.0,30.0,2.75,9.5,30.0,25.19,14.93
2016,12,23,16,30,0.0,15.0,2.5,9.0,15.0,11.43,0.0
2016,12,23,16,45,0.0,7.5,2.3,9.0,7.5,5.9,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,16.0,1.6,6.5,37.5,13.01,0.0
2016,12,24,8,0,419.0,32.0,1.7,7.0,75.0,26.76,17.27
2016,12,24,8,15,505.0,39.0,1.9,7.0,115.0,32.66,23.61
2016,12,24,8,30,591.0,46.0,2.1,7.0,155.0,38.65,29.49
2016,12,24,8,45,649.0,50.0,2.35,7.5,196.0,45.69,36.1
2016,12,24,9,0,707.0,54.0,2.6,8.0,237.0,49.51,39.66
2016,12,24,9,15,740.5,57.0,2.65,8.0,274.0,52.3,42.27
2016,12,24,9,30,774.0,60.0,2.7,8.0,311.0,55.12,44.83
2016,12,24,9,45,801.5,61.5,2.8,8.5,344.5,56.7,46.14
2016,12,24,10,0,829.0,63.0,2.9,9.0,378.0,58.32,47.45
2016,12,24,10,15,844.5,64.5,2.95,9.0,405.0,59.75,48.68
2016,12,24,10,30,860.0,66.0,3.0,9.0,432.0,61.18,49.89
2016,12,24,10,45,871.5,67.0,3.1,9.5,452.5,68.44,56.25
2016,12,24,11,0,883.0,68.0,3.2,10.0,473.0,109.72,63.78
2016,12,24,11,15,889.0,68.5,3.2,10.0,486.0,162.2,94.74
2016,12,24,11,30,895.0,69.0,3.2,10.0,499.0,214.29,136.21
2016,12,24,11,45,898.0,69.0,3.25,10.0,505.0,264.73,181.65
2016,12,24,12,0,901.0,69.0,3.3,10.0,511.0,314.05,228.25
2016,12,24,12,15,900.5,69.0,3.3,10.0,509.5,360.91,273.33
2016,12,24,12,30,900.0,69.0,3.3,10.0,508.0,405.93,316.44
2016,12,24,12,45,889.5,71.0,3.3,10.0,497.5,446.67,355.41
2016,12,24,13,0,879.0,73.0,3.3,10.0,487.0,484.52,391.08
2016,12,24,13,15,871.0,72.0,3.25,10.0,470.5,520.17,423.95
2016,12,24,13,30,863.0,71.0,3.2,10.0,454.0,551.05,452.24
2016,12,24,13,45,852.5,69.0,3.15,10.0,430.5,576.26,475.42
2016,12,24,14,0,842.0,67.0,3.1,10.0,407.0,598.05,495.35
2016,12,24,14,15,823.5,65.0,2.95,9.5,377.5,611.37,508.67
2016,12,24,14,30,805.0,63.0,2.8,9.0,348.0,620.85,518.51
2016,12,24,14,45,779.0,60.0,2.65,9.0,313.0,620.33,519.02
2016,12,24,15,0,753.0,57.0,2.5,9.0,278.0,615.85,515.45
2016,12,24,15,15,712.5,53.0,2.15,8.5,239.0,596.13,498.63
2016,12,24,15,30,672.0,49.0,1.8,8.0,200.0,572.46,477.54
2016,12,24,15,45,607.5,43.5,1.45,7.5,159.0,526.07,436.89
2016,12,24,16,0,543.0,38.0,1.1,7.0,118.0,476.08,391.08
2016,12,24,16,15,430.5,30.0,1.1,6.5,80.0,396.58,316.68
2016,12,24,16,30,318.0,22.0,1.1,6.0,42.0,295.69,147.48
2016,12,24,16,45,159.0,11.0,1.1,6.0,21.0,122.77,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,80.0,18.0,1.25,5.5,26.5,13.63,0.0
2016,12,25,8,0,160.0,36.0,1.3,6.0,53.0,26.98,17.5
2016,12,25,8,15,193.0,52.0,1.5,6.5,81.5,38.52,28.9
2016,12,25,8,30,226.0,68.0,1.7,7.0,110.0,49.79,39.55
2016,12,25,8,45,251.5,82.0,1.9,7.5,138.5,59.52,48.65
2016,12,25,9,0,277.0,96.0,2.1,8.0,167.0,69.07,57.41
2016,12,25,9,15,288.0,110.0,2.15,8.0,194.0,78.25,65.81
2016,12,25,9,30,299.0,124.0,2.2,8.0,221.0,87.21,73.89
2016,12,25,9,45,308.5,134.5,2.25,8.5,243.5,93.88,79.68
2016,12,25,10,0,318.0,145.0,2.3,9.0,266.0,100.39,85.25
2016,12,25,10,15,573.0,109.0,2.3,9.0,345.5,81.8,68.49
2016,12,25,10,30,828.0,73.0,2.3,9.0,425.0,65.73,53.97
2016,12,25,10,45,839.0,74.0,2.3,9.5,445.0,66.6,54.6
2016,12,25,11,0,850.0,75.0,2.3,10.0,465.0,105.7,61.83
2016,12,25,11,15,629.0,128.0,2.3,10.0,421.0,165.42,108.56
2016,12,25,11,30,408.0,181.0,2.3,10.0,377.0,201.71,147.07
2016,12,25,11,45,390.5,187.0,2.35,10.5,376.5,228.59,171.29
2016,12,25,12,0,373.0,193.0,2.4,11.0,376.0,254.02,195.08
2016,12,25,12,15,419.0,182.5,2.4,11.0,387.5,290.02,226.15
2016,12,25,12,30,465.0,172.0,2.4,11.0,399.0,325.55,257.29
2016,12,25,12,45,462.0,169.0,2.4,11.0,391.0,349.46,279.88
2016,12,25,13,0,459.0,166.0,2.4,11.0,383.0,371.79,300.83
2016,12,25,13,15,450.0,163.0,2.35,11.0,369.5,389.48,317.59
2016,12,25,13,30,441.0,160.0,2.3,11.0,356.0,405.02,332.23
2016,12,25,13,45,437.5,151.5,2.25,11.0,337.5,416.37,343.29
2016,12,25,14,0,434.0,143.0,2.2,11.0,319.0,425.63,352.45
2016,12,25,14,15,435.0,130.0,2.05,10.5,295.5,431.01,358.82
2016,12,25,14,30,436.0,117.0,1.9,10.0,272.0,434.18,363.19
2016,12,25,14,45,417.5,108.0,1.8,10.0,244.5,426.45,357.7
2016,12,25,15,0,399.0,99.0,1.7,10.0,217.0,416.17,349.76
2016,12,25,15,15,520.0,74.5,1.55,9.5,206.0,489.59,410.46
2016,12,25,15,30,641.0,50.0,1.4,9.0,195.0,551.33,458.13
2016,12,25,15,45,580.0,44.0,1.25,8.5,155.0,506.78,419.51
2016,12,25,16,0,519.0,38.0,1.1,8.0,115.0,467.25,383.34
2016,12,25,16,15,410.5,30.0,1.2,7.5,78.0,382.05,305.9
2016,12,25,16,30,302.0,22.0,1.3,7.0,41.0,285.35,153.31
2016,12,25,16,45,151.0,11.0,1.4,6.5,20.5,117.12,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,3.5,37.5,12.45,0.0
2016,12,26,8,0,457.0,28.0,1.5,4.0,75.0,25.68,16.49
2016,12,26,8,15,539.5,34.5,1.55,4.5,115.0,31.74,23.03
2016,12,26,8,30,622.0,41.0,1.6,5.0,155.0,37.89,29.04
2016,12,26,8,45,671.5,45.5,1.65,5.5,195.0,42.12,33.14
2016,12,26,9,0,721.0,50.0,1.7,6.0,235.0,46.39,37.14
2016,12,26,9,15,754.0,53.0,1.7,6.5,272.5,49.27,39.77
2016,12,26,9,30,787.0,56.0,1.7,7.0,310.0,52.16,42.33
2016,12,26,9,45,805.5,59.0,1.75,7.5,342.5,54.84,44.65
2016,12,26,10,0,824.0,62.0,1.8,8.0,375.0,57.48,46.9
2016,12,26,10,15,839.5,64.0,1.8,8.5,402.0,59.29,48.37
2016,12,26,10,30,855.0,66.0,1.8,9.0,429.0,61.09,49.82
2016,12,26,10,45,863.0,67.5,1.85,9.5,449.0,68.62,56.41
2016,12,26,11,0,871.0,69.0,1.9,10.0,469.0,106.86,62.84
2016,12,26,11,15,877.5,70.0,1.8,10.0,482.5,159.21,92.87
2016,12,26,11,30,884.0,71.0,1.7,10.0,496.0,211.29,133.61
2016,12,26,11,45,885.0,71.5,1.65,10.5,501.5,261.29,177.74
2016,12,26,12,0,886.0,72.0,1.6,11.0,507.0,310.02,222.66
2016,12,26,12,15,885.0,72.0,1.55,11.0,505.5,356.23,266.19
2016,12,26,12,30,884.0,72.0,1.5,11.0,504.0,400.58,307.66
2016,12,26,12,45,879.0,71.5,1.45,11.5,494.5,440.79,344.36
2016,12,26,13,0,874.0,71.0,1.4,12.0,485.0,478.47,377.93
2016,12,26,13,15,865.5,70.0,1.35,12.0,468.5,511.25,407.4
2016,12,26,13,30,857.0,69.0,1.3,12.0,452.0,544.23,436.08
2016,12,26,13,45,844.5,67.5,1.3,12.0,428.5,568.79,457.97
2016,12,26,14,0,832.0,66.0,1.3,12.0,405.0,589.85,476.71
2016,12,26,14,15,813.5,64.0,1.2,12.0,375.5,603.08,488.28
2016,12,26,14,30,795.0,62.0,1.1,12.0,346.0,612.51,496.47
2016,12,26,14,45,767.5,59.5,1.05,12.0,311.0,611.55,496.76
2016,12,26,15,0,740.0,57.0,1.0,12.0,276.0,606.62,493.27
2016,12,26,15,15,700.0,53.0,1.0,11.0,237.5,587.28,479.91
2016,12,26,15,30,660.0,49.0,1.0,10.0,199.0,564.05,462.55
2016,12,26,15,45,597.0,43.5,1.0,9.5,158.5,518.86,425.77
2016,12,26,16,0,534.0,38.0,1.0,9.0,118.0,470.19,383.9
2016,12,26,16,15,428.0,30.0,1.05,8.5,80.5,394.89,315.09
2016,12,26,16,30,322.0,22.0,1.1,8.0,43.0,301.2,171.49
2016,12,26,16,45,161.0,11.0,1.15,7.5,21.5,124.42,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,197.5,15.5,0.65,5.5,35.5,12.58,0.0
2016,12,27,8,0,395.0,31.0,0.6,6.0,71.0,25.84,16.48
2016,12,27,8,15,481.0,38.5,0.65,6.0,110.0,32.12,23.26
2016,12,27,8,30,567.0,46.0,0.7,6.0,149.0,38.48,29.49
2016,12,27,8,45,624.0,50.5,0.75,6.5,189.5,42.32,33.22
2016,12,27,9,0,681.0,55.0,0.8,7.0,230.0,50.06,40.37
2016,12,27,9,15,715.5,58.5,0.8,7.5,267.0,53.2,43.22
2016,12,27,9,30,750.0,62.0,0.8,8.0,304.0,56.36,46.0
2016,12,27,9,45,776.0,64.0,0.85,9.0,337.0,58.24,47.48
2016,12,27,10,0,802.0,66.0,0.9,10.0,370.0,60.15,48.93
2016,12,27,10,15,818.0,68.0,1.0,10.5,397.0,61.89,50.33
2016,12,27,10,30,834.0,70.0,1.1,11.0,424.0,63.63,51.7
2016,12,27,10,45,843.5,71.5,1.2,11.5,444.5,64.88,52.63
2016,12,27,11,0,853.0,73.0,1.3,12.0,465.0,101.67,58.97
2016,12,27,11,15,859.5,74.0,1.4,12.0,478.5,154.03,88.68
2016,12,27,11,30,866.0,75.0,1.5,12.0,492.0,206.21,129.09
2016,12,27,11,45,867.5,75.5,1.65,12.5,498.0,256.48,173.11
2016,12,27,12,0,869.0,76.0,1.8,13.0,504.0,305.6,218.15
2016,12,27,12,15,868.5,76.0,1.85,13.0,502.5,352.28,261.93
2016,12,27,12,30,868.0,76.0,1.9,13.0,501.0,397.19,303.87
2016,12,27,12,45,861.5,76.0,1.95,13.0,491.5,437.68,341.63
2016,12,27,13,0,855.0,76.0,2.0,13.0,482.0,475.54,376.46
2016,12,27,13,15,847.0,75.0,1.95,13.0,465.5,508.91,406.61
2016,12,27,13,30,839.0,74.0,1.9,13.0,449.0,539.27,433.62
2016,12,27,13,45,827.0,72.0,1.9,13.0,426.0,563.19,455.27
2016,12,27,14,0,815.0,70.0,1.9,13.0,403.0,583.68,473.76
2016,12,27,14,15,796.0,68.0,1.8,12.5,374.0,596.3,486.12
2016,12,27,14,30,777.0,66.0,1.7,12.0,345.0,605.13,495.14
2016,12,27,14,45,747.5,63.5,1.6,12.0,310.0,602.56,494.02
2016,12,27,15,0,718.0,61.0,1.5,12.0,275.0,595.93,489.23
2016,12,27,15,15,677.0,56.5,1.35,11.0,236.5,575.04,473.49
2016,12,27,15,30,636.0,52.0,1.2,10.0,198.0,550.22,453.71
2016,12,27,15,45,570.5,46.5,1.05,9.5,158.0,510.13,419.73
2016,12,27,16,0,505.0,41.0,0.9,9.0,118.0,461.2,376.75
2016,12,27,16,15,399.0,32.0,0.95,8.5,80.5,376.4,301.49
2016,12,27,16,30,293.0,23.0,1.0,8.0,43.0,282.59,169.98
2016,12,27,16,45,146.5,11.5,1.05,8.0,21.5,114.51,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,230.5,14.0,1.7,4.5,37.5,12.46,0.0
2016,12,28,8,0,461.0,28.0,1.9,5.0,75.0,25.7,16.34
2016,12,28,8,15,544.5,34.5,1.95,5.5,115.5,31.77,22.93
2016,12,28,8,30,628.0,41.0,2.0,6.0,156.0,37.93,28.94
2016,12,28,8,45,681.0,45.5,2.05,6.5,197.0,42.21,33.07
2016,12,28,9,0,734.0,50.0,2.1,7.0,238.0,46.53,37.1
2016,12,28,9,15,766.5,53.0,2.1,7.5,275.5,49.42,39.74
2016,12,28,9,30,799.0,56.0,2.1,8.0,313.0,52.33,42.31
2016,12,28,9,45,825.5,57.0,2.15,9.0,347.0,53.61,43.26
2016,12,28,10,0,852.0,58.0,2.2,10.0,381.0,60.34,49.1
2016,12,28,10,15,867.0,59.5,2.25,10.5,408.0,62.26,50.65
2016,12,28,10,30,882.0,61.0,2.3,11.0,435.0,64.09,52.11
2016,12,28,10,45,892.0,61.5,2.35,11.5,456.0,65.06,52.79
2016,12,28,11,0,902.0,62.0,2.4,12.0,477.0,101.06,57.85
2016,12,28,11,15,908.0,63.0,2.4,12.0,490.5,154.9,87.73
2016,12,28,11,30,914.0,64.0,2.4,12.0,504.0,208.41,129.1
2016,12,28,11,45,916.5,64.0,2.4,12.5,510.0,259.79,174.22
2016,12,28,12,0,919.0,64.0,2.4,13.0,516.0,309.99,220.48
2016,12,28,12,15,918.5,64.0,2.4,13.0,515.0,357.86,265.73
2016,12,28,12,30,918.0,64.0,2.4,13.0,514.0,403.87,309.03
2016,12,28,12,45,912.5,64.0,2.45,13.5,504.5,445.79,347.79
2016,12,28,13,0,907.0,64.0,2.5,14.0,495.0,485.09,383.43
2016,12,28,13,15,899.5,63.0,2.5,14.0,479.0,519.64,415.02
2016,12,28,13,30,892.0,62.0,2.5,14.0,463.0,551.13,443.44
2016,12,28,13,45,880.5,61.0,2.5,14.0,439.5,577.23,467.04
2016,12,28,14,0,869.0,60.0,2.5,14.0,416.0,599.93,487.45
2016,12,28,14,15,851.5,58.0,2.35,13.5,386.5,614.26,501.25
2016,12,28,14,30,834.0,56.0,2.2,13.0,357.0,624.86,511.7
2016,12,28,14,45,809.0,54.0,2.1,13.0,322.0,632.8,518.66
2016,12,28,15,0,784.0,52.0,2.0,13.0,287.0,631.18,517.17
2016,12,28,15,15,746.5,48.5,1.75,12.0,248.0,615.04,504.74
2016,12,28,15,30,709.0,45.0,1.5,11.0,209.0,595.05,488.27
2016,12,28,15,45,650.5,40.5,1.25,10.5,168.0,555.0,453.85
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,511.51,414.59
2016,12,28,16,15,492.0,28.5,1.05,9.5,88.0,431.83,343.81
2016,12,28,16,30,392.0,21.0,1.1,9.0,49.0,345.01,215.93
2016,12,28,16,45,196.0,10.5,1.15,9.0,24.5,149.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,15.0,2.2,6.5,37.0,12.23,0.0
2016,12,29,8,0,436.0,30.0,2.3,7.0,74.0,25.19,15.71
2016,12,29,8,15,523.0,37.0,2.25,7.5,114.5,33.86,24.57
2016,12,29,8,30,610.0,44.0,2.2,8.0,155.0,40.39,30.89
2016,12,29,8,45,661.5,49.5,2.2,8.5,196.0,45.39,35.67
2016,12,29,9,0,713.0,55.0,2.2,9.0,237.0,50.41,40.31
2016,12,29,9,15,747.5,58.5,2.2,9.5,275.5,53.6,43.19
2016,12,29,9,30,782.0,62.0,2.2,10.0,314.0,56.8,46.0
2016,12,29,9,45,790.5,68.0,2.25,10.5,345.5,61.56,50.16
2016,12,29,10,0,799.0,74.0,2.3,11.0,377.0,66.2,54.14
2016,12,29,10,15,816.0,76.0,2.3,11.5,404.5,67.85,55.43
2016,12,29,10,30,833.0,78.0,2.3,12.0,432.0,69.51,56.72
2016,12,29,10,45,845.5,79.0,2.3,13.0,453.0,70.37,57.17
2016,12,29,11,0,858.0,80.0,2.3,14.0,474.0,104.63,62.02
2016,12,29,11,15,864.5,80.5,2.25,14.0,488.0,157.16,90.86
2016,12,29,11,30,871.0,81.0,2.2,14.0,502.0,209.5,130.8
2016,12,29,11,45,873.5,81.5,2.15,14.5,508.0,260.56,174.95
2016,12,29,12,0,876.0,82.0,2.1,15.0,514.0,310.57,220.22
2016,12,29,12,15,875.0,82.0,2.05,15.0,512.5,357.77,264.07
2016,12,29,12,30,874.0,82.0,2.0,15.0,511.0,403.15,305.97
2016,12,29,12,45,876.5,79.0,1.95,15.5,503.5,445.15,343.69
2016,12,29,13,0,879.0,76.0,1.9,16.0,496.0,485.09,378.76
2016,12,29,13,15,870.5,75.0,1.85,16.0,479.0,519.37,409.28
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,550.55,436.6
2016,12,29,13,45,847.5,73.0,1.75,16.5,438.5,575.14,457.36
2016,12,29,14,0,833.0,72.0,1.7,17.0,415.0,596.09,474.73
2016,12,29,14,15,814.0,69.5,1.55,16.5,385.0,608.93,486.69
2016,12,29,14,30,795.0,67.0,1.4,16.0,355.0,617.87,495.24
2016,12,29,14,45,764.5,64.5,1.25,16.0,319.5,615.23,493.63
2016,12,29,15,0,734.0,62.0,1.1,16.0,284.0,608.4,488.26
2016,12,29,15,15,693.0,58.0,1.05,15.0,245.0,588.47,474.39
2016,12,29,15,30,652.0,54.0,1.0,14.0,206.0,570.67,461.18
2016,12,29,15,45,585.0,48.5,1.0,13.5,165.0,523.75,423.9
2016,12,29,16,0,518.0,43.0,1.0,13.0,124.0,473.7,382.05
2016,12,29,16,15,412.5,34.0,1.05,12.5,85.5,389.1,308.91
2016,12,29,16,30,307.0,25.0,1.1,12.0,47.0,297.88,192.49
2016,12,29,16,45,153.5,12.5,1.15,11.5,23.5,120.62,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,10.5,17.0,1.05,9.5,18.0,13.15,0.0
2016,12,30,8,0,21.0,34.0,1.0,10.0,36.0,25.33,15.6
2016,12,30,8,15,39.5,51.5,1.25,10.5,57.5,37.61,27.57
2016,12,30,8,30,58.0,69.0,1.5,11.0,79.0,49.71,38.82
2016,12,30,8,45,68.0,86.0,1.75,11.5,101.0,61.28,49.43
2016,12,30,9,0,78.0,103.0,2.0,12.0,123.0,72.65,59.69
2016,12,30,9,15,85.0,119.0,2.0,12.5,143.5,83.22,69.07
2016,12,30,9,30,92.0,135.0,2.0,13.0,164.0,93.58,78.11
2016,12,30,9,45,100.0,149.0,2.05,13.5,184.0,100.82,84.26
2016,12,30,10,0,108.0,163.0,2.1,14.0,204.0,109.3,91.43
2016,12,30,10,15,112.0,174.0,2.15,14.0,219.5,115.95,97.1
2016,12,30,10,30,116.0,185.0,2.2,14.0,235.0,122.43,102.6
2016,12,30,10,45,115.0,195.0,2.3,14.5,246.5,128.12,107.21
2016,12,30,11,0,114.0,205.0,2.4,15.0,258.0,141.32,110.31
2016,12,30,11,15,115.0,211.5,2.4,15.0,266.0,157.53,121.53
2016,12,30,11,30,116.0,218.0,2.4,15.0,274.0,173.85,134.37
2016,12,30,11,45,116.5,221.0,2.45,15.0,278.0,187.94,146.21
2016,12,30,12,0,117.0,224.0,2.5,15.0,282.0,201.92,158.34
2016,12,30,12,15,483.0,152.5,2.5,15.0,390.5,284.07,216.32
2016,12,30,12,30,849.0,81.0,2.5,15.0,499.0,392.31,299.11
2016,12,30,12,45,840.5,81.5,2.5,15.5,489.5,432.0,335.18
2016,12,30,13,0,832.0,82.0,2.5,16.0,480.0,468.96,368.37
2016,12,30,13,15,824.0,81.0,2.5,15.5,464.5,501.85,398.95
2016,12,30,13,30,816.0,80.0,2.5,15.0,449.0,531.8,426.61
2016,12,30,13,45,802.0,78.5,2.5,15.0,426.0,554.78,447.56
2016,12,30,14,0,788.0,77.0,2.5,15.0,403.0,574.25,465.31
2016,12,30,14,15,769.0,74.5,2.45,14.5,374.0,585.99,477.39
2016,12,30,14,30,750.0,72.0,2.4,14.0,345.0,593.95,486.2
2016,12,30,14,45,720.5,69.0,2.4,14.0,311.0,590.54,485.1
2016,12,30,15,0,691.0,66.0,2.4,14.0,277.0,587.7,483.79
2016,12,30,15,15,650.5,61.5,2.1,13.5,239.0,567.9,468.1
2016,12,30,15,30,610.0,57.0,1.8,13.0,201.0,544.47,448.26
2016,12,30,15,45,541.5,51.5,1.55,12.5,161.0,496.11,407.83
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,444.5,363.03
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,361.9,291.02
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,274.27,184.6
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,108.17,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
